Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,83.0941447091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,80.3545957401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,78.7046712372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557493899,0.0,1.75125,1.16432493899
 01/01  04:00:00,77.4401547297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,83.540131721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,82.9475622432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556065173,0.0,1.75125,1.16431065173
 01/01  07:00:00,124.129227474,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,353.417472291,349.894972291,3.5025,0.02
 01/01  08:00:00,126.390345705,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,328.335460045,324.812960045,3.5025,0.02
 01/01  09:00:00,154.964545552,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,286.316628656,281.64972137,3.5025,1.16440728637
 01/01  10:00:00,128.3476322,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,250.260747706,246.738247706,3.5025,0.02
 01/01  11:00:00,163.407946699,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,207.190742562,199.020944101,7.005,1.16479846086
 01/01  12:00:00,194.213270833,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,190.105749425,181.93593953,7.005,1.16480989433
 01/01  13:00:00,203.733360601,27.6911419207,0.104816811533,0.0,41.9242800987,36.8599292233,168.67832463,158.173346324,9.34,1.16497830515
 01/01  14:00:00,204.695855866,27.6911419207,0.382438047091,0.0,41.9242800987,36.8599292233,149.670504374,139.165633488,9.34,1.16487088614
 01/01  15:00:00,202.839571513,27.6911419207,0.602032629237,0.0,41.9242800987,36.8599292233,138.389809153,129.029809153,9.34,0.02
 01/01  16:00:00,200.105829399,27.6911419207,0.704731646064,0.0,41.9242800987,36.8599292233,136.683680488,126.178769289,9.34,1.16491119937
 01/01  17:00:00,203.618605981,27.6911419207,0.702799601361,0.0,41.9242800987,36.8599292233,142.775141802,132.270309351,9.34,1.1648324504
 01/01  18:00:00,183.579690081,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,182.985861832,174.815992307,7.005,1.16486952507
 01/01  19:00:00,188.364033159,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,200.089931645,194.255288657,4.67,1.16464298756
 01/01  20:00:00,168.889592441,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,209.565645353,204.875645353,4.67,0.02
 01/01  21:00:00,159.348865075,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,218.173659696,212.33905159,4.67,1.16460810615
 01/01  22:00:00,144.2432077,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,170.164664624,164.330172598,4.67,1.16449202672
 01/01  23:00:00,85.3848468177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,120.287701488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,94.1813817773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992383521,0.0,2.335,1.1642383521
 01/02  02:00:00,87.3941672633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,87.1644614806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,86.9684107131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924423176,0.0,2.335,1.16424423176
 01/02  05:00:00,92.9280822935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,92.9297783794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,146.825850759,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,223.757456855,219.067456855,4.67,0.02
 01/02  08:00:00,154.855350742,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,201.240592067,195.406125068,4.67,1.16446699846
 01/02  09:00:00,225.064428157,27.6911419207,0.0917280951749,0.0,34.9369000822,32.3179380704,176.592027736,167.254891485,8.1725,1.16463625049
 01/02  10:00:00,253.172431858,27.6911419207,0.542789429136,0.0,62.886420148,41.4019203762,148.689339276,138.161839276,10.5075,0.02
 01/02  11:00:00,248.025513103,27.6911419207,0.926602213616,0.0,62.886420148,41.4019203762,128.445670343,116.773148576,10.5075,1.16502176795
 01/02  12:00:00,281.212457093,27.6911419207,1.38162648239,0.0,62.886420148,41.4019203762,104.634982968,91.8167988623,10.5075,2.31068410573
 01/02  13:00:00,269.435713615,27.6911419207,1.74630384438,0.0,62.886420148,41.4019203762,89.2760859655,77.6031542688,10.5075,1.16543169662
 01/02  14:00:00,268.968450452,27.6911419207,1.91699954328,0.0,62.886420148,41.4019203762,82.6603993828,70.9874754541,10.5075,1.16542392875
 01/02  15:00:00,265.457851087,27.6911419207,2.00033520848,0.0,62.886420148,41.4019203762,78.8152610176,67.1425807442,10.5075,1.16518027349
 01/02  16:00:00,262.440748838,27.6911419207,2.13403144179,0.0,62.886420148,41.4019203762,74.4547216477,61.6370238781,10.5075,2.31019776956
 01/02  17:00:00,265.016761617,27.6911419207,2.04742414465,0.0,62.886420148,41.4019203762,78.6306431835,66.9580610836,10.5075,1.16508209991
 01/02  18:00:00,271.742536952,27.6911419207,1.6704940285,0.0,62.886420148,41.4019203762,97.0740054226,85.4013248489,10.5075,1.16518057376
 01/02  19:00:00,265.48935609,27.6911419207,0.967815129495,0.0,41.9242800987,36.8599292233,110.287922556,99.7828394564,9.34,1.16508309974
 01/02  20:00:00,252.385356977,27.6911419207,0.866192130206,0.0,41.9242800987,36.8599292233,117.136510405,106.631715944,9.34,1.16479446102
 01/02  21:00:00,225.882875442,27.6911419207,0.636074145158,0.0,34.9369000822,32.3179380704,119.431363079,111.238863079,8.1725,0.02
 01/02  22:00:00,166.913650247,27.6911419207,0.0884950586584,0.0,13.9747600329,18.6919646116,72.8632902652,67.0286320143,4.67,1.16465825091
 01/02  23:00:00,112.902329974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,145.964347437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934192398,0.0,2.335,1.16434192398
 01/03  01:00:00,119.743633797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,110.359305844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,109.249594862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926150392,0.0,2.335,1.16426150392
 01/03  04:00:00,108.425713206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,132.961003093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,132.540904781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922812269,0.0,2.335,1.16422812269
 01/03  07:00:00,184.925018766,27.6911419207,0.0557994980031,0.0,13.9747600329,18.6919646116,126.926534825,122.236534825,4.67,0.02
 01/03  08:00:00,187.064209221,27.6911419207,0.0158915495594,0.0,13.9747600329,18.6919646116,128.116493054,123.426493054,4.67,0.02
 01/03  09:00:00,245.186061618,27.6911419207,0.472188324071,0.0,34.9369000822,32.3179380704,112.481194643,103.144009027,8.1725,1.1646856153
 01/03  10:00:00,275.170761527,27.6911419207,1.54104452744,0.0,62.886420148,41.4019203762,85.4076386803,73.73538625,10.5075,1.16475243027
 01/03  11:00:00,267.537134489,27.6911419207,1.79443669596,0.0,62.886420148,41.4019203762,81.8986236832,70.2260746493,10.5075,1.16504903389
 01/03  12:00:00,293.30513948,27.6911419207,2.02346565069,0.0,62.886420148,41.4019203762,73.9918269421,62.3190913872,10.5075,1.16523555485
 01/03  13:00:00,280.438820808,27.6911419207,2.2903538012,0.0,62.886420148,41.4019203762,68.5277567967,55.709623469,10.5075,2.31063332773
 01/03  14:00:00,280.902218613,27.6911419207,2.59348230348,0.0,62.886420148,41.4019203762,58.9054060987,47.2325897991,10.5075,1.16531629956
 01/03  15:00:00,276.335180784,27.6911419207,2.77920535921,0.0,62.886420148,41.4019203762,53.9234796164,42.2506887555,10.5075,1.16529086092
 01/03  16:00:00,270.989567897,27.6911419207,2.73975115173,0.0,62.886420148,41.4019203762,55.4116807707,43.7391570973,10.5075,1.16502367334
 01/03  17:00:00,263.93110543,27.6911419207,1.8069437048,0.0,62.886420148,41.4019203762,91.6042707139,79.9316726052,10.5075,1.16509810874
 01/03  18:00:00,261.050144826,27.6911419207,0.841369634351,0.0,62.886420148,41.4019203762,141.719419618,130.046730148,10.5075,1.16518947001
 01/03  19:00:00,251.20878394,27.6911419207,0.276155124277,0.0,41.9242800987,36.8599292233,177.93117269,167.426037286,9.34,1.16513540401
 01/03  20:00:00,226.417477261,27.6911419207,0.0384580379152,0.0,41.9242800987,36.8599292233,200.832422752,190.327507469,9.34,1.16491528282
 01/03  21:00:00,199.218742216,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,217.250113629,207.912672641,8.1725,1.16494098836
 01/03  22:00:00,140.929794708,27.6911419207,0.00896396003439,0.0,13.9747600329,18.6919646116,194.392288354,188.557667477,4.67,1.16462087731
 01/03  23:00:00,87.5007377214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,121.621741081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,89.8440904676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925313183,0.0,2.335,1.16425313183
 01/04  02:00:00,82.8047149225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,81.5621967452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,80.6286666817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926001132,0.0,2.335,1.16426001132
 01/04  05:00:00,86.6748610846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,94.1109846965,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.8893511005,13.5343511005,2.335,0.02
 01/04  07:00:00,138.987633347,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,367.631720849,361.797487792,4.67,1.16423305763
 01/04  08:00:00,143.483354329,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,334.712839597,330.022839597,4.67,0.02
 01/04  09:00:00,213.251691181,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,299.191776306,289.854701088,8.1725,1.16457521762
 01/04  10:00:00,239.048539416,27.6911419207,0.0459905462007,0.0,62.886420148,41.4019203762,264.890821202,254.363321202,10.5075,0.02
 01/04  11:00:00,229.802963896,27.6911419207,0.0,0.0,62.886420148,41.4019203762,249.323481574,237.650867477,10.5075,1.16511409701
 01/04  12:00:00,260.870090357,27.6911419207,0.0,0.0,62.886420148,41.4019203762,238.199731753,225.381354136,10.5075,2.31087761773
 01/04  13:00:00,242.161316116,27.6911419207,0.0,0.0,62.886420148,41.4019203762,231.955542486,220.282509862,10.5075,1.16553262362
 01/04  14:00:00,240.195518809,27.6911419207,0.0,0.0,62.886420148,41.4019203762,227.059151279,215.386123964,10.5075,1.16552731512
 01/04  15:00:00,236.466936464,27.6911419207,0.0,0.0,62.886420148,41.4019203762,227.333234604,214.51529485,10.5075,2.31043975423
 01/04  16:00:00,232.696329485,27.6911419207,0.0,0.0,62.886420148,41.4019203762,226.937207432,215.264597378,10.5075,1.16511005441
 01/04  17:00:00,232.159298376,27.6911419207,0.0,0.0,62.886420148,41.4019203762,229.885940123,218.213245916,10.5075,1.1651942071
 01/04  18:00:00,245.258196834,27.6911419207,0.0,0.0,62.886420148,41.4019203762,234.115990557,222.44344687,10.5075,1.16504368643
 01/04  19:00:00,243.407376298,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,240.894733805,230.389764298,9.34,1.164969507
 01/04  20:00:00,228.254097121,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,247.803190972,237.298278152,9.34,1.1649128202
 01/04  21:00:00,202.663109111,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,251.24798457,243.05548457,8.1725,0.02
 01/04  22:00:00,144.855937496,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,221.968925702,216.134221859,4.67,1.16470384274
 01/04  23:00:00,87.8747684342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947000896,0.0,2.335,1.16447000896
 01/04  24:00:00,122.598397946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,91.9056891258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,84.5998179381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923638392,0.0,2.335,1.16423638392
 01/05  03:00:00,83.8073070788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,83.2165168819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,89.3770364225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,96.7829309911,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,14.9752460733,11.4759651399,2.335,1.16428093339
 01/05  07:00:00,141.412624208,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,365.722395398,361.032395398,4.67,0.02
 01/05  08:00:00,145.604822165,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,335.340265041,329.505755039,4.67,1.16451000185
 01/05  09:00:00,215.097542977,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,291.94102932,283.74852932,8.1725,0.02
 01/05  10:00:00,241.922896371,27.6911419207,0.041225763988,0.0,62.886420148,41.4019203762,258.589279165,246.916899741,10.5075,1.1648794242
 01/05  11:00:00,232.450953672,27.6911419207,0.0177527421326,0.0,62.886420148,41.4019203762,248.521746701,236.849294092,10.5075,1.16495260869
 01/05  12:00:00,262.57140672,27.6911419207,0.0,0.0,62.886420148,41.4019203762,237.178548489,225.505679955,10.5075,1.16536853417
 01/05  13:00:00,243.869168473,27.6911419207,0.0,0.0,62.886420148,41.4019203762,227.144088009,214.325680591,10.5075,2.31090741809
 01/05  14:00:00,242.318354524,27.6911419207,0.0,0.0,62.886420148,41.4019203762,212.016314181,200.343357205,10.5075,1.16545697676
 01/05  15:00:00,239.501725985,27.6911419207,0.0,0.0,62.886420148,41.4019203762,202.818526154,191.145857153,10.5075,1.16516900136
 01/05  16:00:00,236.919771348,27.6911419207,0.140955912991,0.0,62.886420148,41.4019203762,190.842558301,179.169890125,10.5075,1.16516817585
 01/05  17:00:00,237.268130141,27.6911419207,0.220972776576,0.0,62.886420148,41.4019203762,186.939816942,175.267071884,10.5075,1.16524505861
 01/05  18:00:00,250.638545674,27.6911419207,0.213385135091,0.0,62.886420148,41.4019203762,190.4635088,178.79092195,10.5075,1.16508684952
 01/05  19:00:00,248.431798315,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,195.476372967,184.971316481,9.34,1.16505648608
 01/05  20:00:00,234.964157677,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,201.923551258,191.418678965,9.34,1.16487229251
 01/05  21:00:00,209.489197683,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,206.342785132,197.005380606,8.1725,1.16490452593
 01/05  22:00:00,150.967802519,27.6911419207,0.00897852226066,0.0,13.9747600329,18.6919646116,174.448845692,168.614141871,4.67,1.16470382155
 01/05  23:00:00,95.3239711649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,129.599488284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934679076,0.0,2.335,1.16434679076
 01/06  01:00:00,99.9622127208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  02:00:00,91.6846318794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,90.0630976946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,88.6312758055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927985706,0.0,2.335,1.16427985706
 01/06  05:00:00,110.001438821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  06:00:00,109.462352853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,161.748087168,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,321.611658688,315.777405028,4.67,1.16425366065
 01/06  08:00:00,158.933673282,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,297.24419463,292.55419463,4.67,0.02
 01/06  09:00:00,218.317817134,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,264.037380455,254.700292581,8.1725,1.16458787396
 01/06  10:00:00,244.64510437,27.6911419207,0.0619979444211,0.0,62.886420148,41.4019203762,232.348492638,220.676106526,10.5075,1.16488611244
 01/06  11:00:00,234.613126713,27.6911419207,0.0223623998827,0.0,62.886420148,41.4019203762,221.589485475,209.916948423,10.5075,1.16503705174
 01/06  12:00:00,264.282534295,27.6911419207,0.0,0.0,62.886420148,41.4019203762,212.536190869,200.863394828,10.5075,1.16529604048
 01/06  13:00:00,245.311802602,27.6911419207,0.0,0.0,62.886420148,41.4019203762,208.129679256,196.456786864,10.5075,1.16539239241
 01/06  14:00:00,242.563159176,27.6911419207,0.0,0.0,62.886420148,41.4019203762,211.331431233,198.513131875,10.5075,2.310799358
 01/06  15:00:00,238.288971339,27.6911419207,0.0,0.0,62.886420148,41.4019203762,211.583432453,199.910595823,10.5075,1.16533663
 01/06  16:00:00,234.199025009,27.6911419207,0.0,0.0,62.886420148,41.4019203762,207.659307918,195.986757616,10.5075,1.16505030191
 01/06  17:00:00,233.535577016,27.6911419207,0.0,0.0,62.886420148,41.4019203762,214.800368752,203.127735852,10.5075,1.1651328998
 01/06  18:00:00,245.956770129,27.6911419207,0.0,0.0,62.886420148,41.4019203762,223.324545802,211.651813381,10.5075,1.16523242059
 01/06  19:00:00,243.771935044,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,230.459433679,219.95450448,9.34,1.16492919956
 01/06  20:00:00,221.866488686,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,237.487972759,226.983064274,9.34,1.16490848434
 01/06  21:00:00,196.73795324,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,241.939950489,232.602517156,8.1725,1.16493333314
 01/06  22:00:00,140.354768969,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,208.873112628,204.183112628,4.67,0.02
 01/06  23:00:00,88.1391310014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947734162,0.0,2.335,1.16447734162
 01/06  24:00:00,122.641819272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,89.5989304758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569371139,0.0,1.75125,1.16444371139
 01/07  02:00:00,82.0323542659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,80.8071176939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  04:00:00,79.6849477166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555447834,0.0,1.75125,1.16430447834
 01/07  05:00:00,85.4569401336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  06:00:00,92.9476930151,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,14.5269052777,12.7556552777,1.75125,0.02
 01/07  07:00:00,124.859165231,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,391.270996196,386.604157044,3.5025,1.16433915179
 01/07  08:00:00,128.296785876,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,354.566654246,351.044154246,3.5025,0.02
 01/07  09:00:00,184.012460708,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,327.907939269,320.905837138,5.8375,1.16460213096
 01/07  10:00:00,202.531333081,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,292.408989763,281.904290059,9.34,1.16469970466
 01/07  11:00:00,227.943401654,27.6911419207,0.0289333123847,0.0,62.886420148,41.4019203762,272.535755224,260.863106379,10.5075,1.16514884564
 01/07  12:00:00,258.808479223,27.6911419207,0.0169725366531,0.0,62.886420148,41.4019203762,253.735327524,242.062531359,10.5075,1.16529616503
 01/07  13:00:00,239.248600309,27.6911419207,0.0,0.0,62.886420148,41.4019203762,250.985328093,239.312472533,10.5075,1.16535556039
 01/07  14:00:00,236.362199368,27.6911419207,0.0,0.0,62.886420148,41.4019203762,252.107614942,239.289383552,10.5075,2.3107313895
 01/07  15:00:00,232.422561725,27.6911419207,0.0,0.0,62.886420148,41.4019203762,248.260943056,236.588162305,10.5075,1.16528075074
 01/07  16:00:00,229.178713427,27.6911419207,0.0,0.0,62.886420148,41.4019203762,240.098216249,228.425607803,10.5075,1.16510844663
 01/07  17:00:00,229.366943427,27.6911419207,0.0,0.0,62.886420148,41.4019203762,235.087453115,223.414772737,10.5075,1.16518037806
 01/07  18:00:00,243.105962199,27.6911419207,0.0,0.0,62.886420148,41.4019203762,238.928516948,227.255781745,10.5075,1.16523520206
 01/07  19:00:00,227.807037333,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,257.310072331,247.972570758,8.1725,1.16500157341
 01/07  20:00:00,182.39964507,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,268.234897338,261.232473754,5.8375,1.16492358398
 01/07  21:00:00,172.104385134,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,273.436210582,266.434008081,5.8375,1.16470250128
 01/07  22:00:00,128.885872941,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,244.450737841,240.928237841,3.5025,0.02
 01/07  23:00:00,83.8311847875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578581408,0.0,1.75125,1.16453581408
 01/07  24:00:00,118.90003134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,87.9488018644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552683586,0.0,1.75125,1.16427683586
 01/08  02:00:00,80.2960595882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,79.1284963121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,78.4963125218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555860591,0.0,1.75125,1.16430860591
 01/08  05:00:00,93.0439259424,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,14.4504357071,12.6791857071,1.75125,0.02
 01/08  06:00:00,96.4377185206,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,23.5313895442,21.7601395442,1.75125,0.02
 01/08  07:00:00,124.188513422,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,428.688611313,424.021767548,3.5025,1.16434376501
 01/08  08:00:00,127.207662714,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,399.726307517,396.203807517,3.5025,0.02
 01/08  09:00:00,155.678989753,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,357.611104723,352.944237874,3.5025,1.16436684923
 01/08  10:00:00,128.672702807,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,349.953227363,346.430727363,3.5025,0.02
 01/08  11:00:00,163.615480886,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,325.508846526,317.3390053,7.005,1.16484122639
 01/08  12:00:00,195.387067905,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,316.59590702,308.426038237,7.005,1.16486878209
 01/08  13:00:00,203.40409372,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,288.069788494,277.56492649,9.34,1.16486200392
 01/08  14:00:00,201.486515323,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,276.507437411,267.147437411,9.34,0.02
 01/08  15:00:00,197.678518079,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,273.484846134,262.979924539,9.34,1.16492159471
 01/08  16:00:00,194.460042767,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,265.175578951,254.670769029,9.34,1.16480992197
 01/08  17:00:00,194.590655765,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,258.114020922,247.609072234,9.34,1.16494868853
 01/08  18:00:00,179.512415715,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,296.103781825,287.933998342,7.005,1.16478348312
 01/08  19:00:00,185.039240006,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,320.409317005,314.574596082,4.67,1.16472092265
 01/08  20:00:00,165.845419124,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,320.03049451,315.34049451,4.67,0.02
 01/08  21:00:00,157.429417718,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,318.235995024,312.40131976,4.67,1.16467526316
 01/08  22:00:00,141.835949348,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,289.812967214,285.122967214,4.67,0.02
 01/08  23:00:00,81.6650792892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566854625,0.0,1.75125,1.16441854625
 01/08  24:00:00,116.971137034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,87.87705202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923920861,0.0,2.335,1.16423920861
 01/09  02:00:00,80.651042614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,88.0028102481,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.719548479,14.364548479,2.335,0.02
 01/09  04:00:00,88.0835111301,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.5606015523,15.2056015523,2.335,0.02
 01/09  05:00:00,98.7062027045,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,29.6365222372,26.137239974,2.335,1.16428226316
 01/09  06:00:00,98.6615778845,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,28.7983971848,26.4433971848,2.335,0.02
 01/09  07:00:00,138.183984676,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,416.288888395,411.598888395,4.67,0.02
 01/09  08:00:00,141.018595828,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,382.483445229,376.648921927,4.67,1.1645233016
 01/09  09:00:00,209.854204354,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,346.070339152,336.733254855,8.1725,1.16458429727
 01/09  10:00:00,234.49759129,27.6911419207,0.0,0.0,62.886420148,41.4019203762,308.025772638,297.498272638,10.5075,0.02
 01/09  11:00:00,224.864500268,27.6911419207,0.0,0.0,62.886420148,41.4019203762,304.420972013,292.748490559,10.5075,1.16498145369
 01/09  12:00:00,255.114866229,27.6911419207,0.0,0.0,62.886420148,41.4019203762,298.515773185,285.697638001,10.5075,2.31063518442
 01/09  13:00:00,234.838478263,27.6911419207,0.0,0.0,62.886420148,41.4019203762,292.669966833,280.997045876,10.5075,1.16542095777
 01/09  14:00:00,231.903068752,27.6911419207,0.0,0.0,62.886420148,41.4019203762,289.164198483,277.491276848,10.5075,1.1654216347
 01/09  15:00:00,228.007653387,27.6911419207,0.0,0.0,62.886420148,41.4019203762,286.467531522,274.794847721,10.5075,1.16518380108
 01/09  16:00:00,224.665197363,27.6911419207,0.0,0.0,62.886420148,41.4019203762,283.063595764,270.24586837,10.5075,2.31022739418
 01/09  17:00:00,224.71499348,27.6911419207,0.0,0.0,62.886420148,41.4019203762,282.242043077,270.569434193,10.5075,1.16510888446
 01/09  18:00:00,237.85732772,27.6911419207,0.0,0.0,62.886420148,41.4019203762,292.488316321,280.81559995,10.5075,1.1652163715
 01/09  19:00:00,236.249880186,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,303.707733867,293.202608187,9.34,1.16512568026
 01/09  20:00:00,219.941110123,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,317.717733661,307.212891954,9.34,1.16484170717
 01/09  21:00:00,195.059715586,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,341.304427857,333.111927857,8.1725,0.02
 01/09  22:00:00,137.989281002,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,334.762903549,328.928268472,4.67,1.16463507609
 01/09  23:00:00,79.299779279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945887776,0.0,2.335,1.16445887776
 01/09  24:00:00,115.104956201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,95.8150765284,12.2972077597,0.0,0.0,3.49369000822,9.08398230582,39.8289021227,37.4739021227,2.335,0.02
 01/10  02:00:00,90.8757828974,13.3549624685,0.0,0.0,3.49369000822,9.08398230582,48.2050132093,44.7057186472,2.335,1.16429456203
 01/10  03:00:00,90.4805380229,13.0150524177,0.0,0.0,3.49369000822,9.08398230582,40.8036296338,38.4486296338,2.335,0.02
 01/10  04:00:00,92.7701323573,15.5193442189,0.0,0.0,3.49369000822,9.08398230582,66.2985156839,63.9435156839,2.335,0.02
 01/10  05:00:00,116.723538314,16.886050785,0.0,0.0,3.49369000822,9.08398230582,73.2514066626,70.8964066626,2.335,0.02
 01/10  06:00:00,112.837924059,13.0150524177,0.0,0.0,3.49369000822,9.08398230582,60.0536388165,56.5543647622,2.335,1.16427405424
 01/10  07:00:00,153.1583987,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,548.083347302,543.393347302,4.67,0.02
 01/10  08:00:00,148.063548948,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,504.076157713,498.241705485,4.67,1.16445222804
 01/10  09:00:00,208.493454516,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,451.101716086,442.909216086,8.1725,0.02
 01/10  10:00:00,232.382227246,27.6911419207,0.0,0.0,62.886420148,41.4019203762,390.147461109,378.475132197,10.5075,1.16482891199
 01/10  11:00:00,222.634159119,27.6911419207,0.0,0.0,62.886420148,41.4019203762,358.540319789,346.867684006,10.5075,1.16513578283
 01/10  12:00:00,253.56156539,27.6911419207,0.0,0.0,62.886420148,41.4019203762,330.092805272,318.4199731,10.5075,1.16533217249
 01/10  13:00:00,233.323468142,27.6911419207,0.0,0.0,62.886420148,41.4019203762,316.983225535,304.164872194,10.5075,2.31085334077
 01/10  14:00:00,230.014700215,27.6911419207,0.0,0.0,62.886420148,41.4019203762,299.08765211,287.414713512,10.5075,1.16543859805
 01/10  15:00:00,226.222818455,27.6911419207,0.0,0.0,62.886420148,41.4019203762,288.647532889,276.974878646,10.5075,1.16515424343
 01/10  16:00:00,222.820507049,27.6911419207,0.0,0.0,62.886420148,41.4019203762,280.823758883,269.151100129,10.5075,1.16515875418
 01/10  17:00:00,222.833914493,27.6911419207,0.0,0.0,62.886420148,41.4019203762,285.093266267,273.420524671,10.5075,1.16524159638
 01/10  18:00:00,236.39502685,27.6911419207,0.0,0.0,62.886420148,41.4019203762,293.249806095,281.577218165,10.5075,1.16508792969
 01/10  19:00:00,235.847425397,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,300.952852285,290.447789629,9.34,1.16506265582
 01/10  20:00:00,213.108564306,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,310.537960924,300.03307849,9.34,1.16488243433
 01/10  21:00:00,188.593868014,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,319.366588125,310.02916827,8.1725,1.16491985517
 01/10  22:00:00,133.151929563,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,296.987821767,291.153175397,4.67,1.16464636998
 01/10  23:00:00,79.4197598482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,115.203316521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936627096,0.0,2.335,1.16436627096
 01/11  01:00:00,84.2050952487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,85.5654863054,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,20.1057956692,17.7507956692,2.335,0.02
 01/11  03:00:00,86.124574035,8.47508172512,0.0,0.0,3.49369000822,9.08398230582,23.1240920321,19.6247927172,2.335,1.16429931488
 01/11  04:00:00,90.0088593265,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,38.0747653863,35.7197653863,2.335,0.02
 01/11  05:00:00,98.5597926801,14.3644935002,0.0,0.0,3.49369000822,9.08398230582,42.1232057467,39.7682057467,2.335,0.02
 01/11  06:00:00,96.4212076992,12.6253748916,0.0,0.0,3.49369000822,9.08398230582,34.7489692003,32.3939692003,2.335,0.02
 01/11  07:00:00,136.893014931,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,474.670746942,468.836470986,4.67,1.16427595651
 01/11  08:00:00,139.284268621,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,435.679512069,430.989512069,4.67,0.02
 01/11  09:00:00,208.643230622,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,398.953233853,389.616117431,8.1725,1.16461642197
 01/11  10:00:00,232.986202002,27.6911419207,0.0,0.0,62.886420148,41.4019203762,352.894194692,341.221773501,10.5075,1.16492119151
 01/11  11:00:00,223.159678628,27.6911419207,0.0,0.0,62.886420148,41.4019203762,337.228790948,325.55621258,10.5075,1.16507836867
 01/11  12:00:00,253.814217076,27.6911419207,0.0,0.0,62.886420148,41.4019203762,318.396285397,306.723440664,10.5075,1.16534473244
 01/11  13:00:00,233.767781983,27.6911419207,0.0,0.0,62.886420148,41.4019203762,308.835459311,297.162511979,10.5075,1.16544733282
 01/11  14:00:00,230.65150391,27.6911419207,0.0,0.0,62.886420148,41.4019203762,305.643480679,292.825054761,10.5075,2.31092591789
 01/11  15:00:00,226.771804827,27.6911419207,0.0,0.0,62.886420148,41.4019203762,300.203784305,288.531143571,10.5075,1.16514073364
 01/11  16:00:00,223.406514185,27.6911419207,0.0,0.0,62.886420148,41.4019203762,288.656243936,276.983619258,10.5075,1.16512467801
 01/11  17:00:00,223.476214832,27.6911419207,0.0,0.0,62.886420148,41.4019203762,290.80220748,279.12949453,10.5075,1.16521295044
 01/11  18:00:00,236.935406185,27.6911419207,0.0,0.0,62.886420148,41.4019203762,297.767805909,286.095241394,10.5075,1.16506451589
 01/11  19:00:00,236.156826285,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,304.787544622,294.282526099,9.34,1.16501852272
 01/11  20:00:00,220.141018488,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,312.474851214,301.97004671,9.34,1.16480450383
 01/11  21:00:00,195.299633834,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,319.701119433,310.363780736,8.1725,1.16483869707
 01/11  22:00:00,138.229230688,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,294.630495553,289.940495553,4.67,0.02
 01/11  23:00:00,80.9928652286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948925838,0.0,2.335,1.16448925838
 01/11  24:00:00,116.689680897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,85.2125785989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922498708,0.0,2.335,1.16422498708
 01/12  02:00:00,86.2781191424,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,18.5915952637,16.2365952637,2.335,0.02
 01/12  03:00:00,90.502712232,12.4193885914,0.0,0.0,3.49369000822,9.08398230582,31.1090202224,28.7540202224,2.335,0.02
 01/12  04:00:00,90.615183981,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,33.8915592388,30.3923244832,2.335,1.16423475556
 01/12  05:00:00,93.0196999446,8.32846472699,0.0,0.0,3.49369000822,9.08398230582,24.7454558159,22.3904558159,2.335,0.02
 01/12  06:00:00,97.4461360053,13.2493588726,0.0,0.0,3.49369000822,9.08398230582,38.3428822221,35.9878822221,2.335,0.02
 01/12  07:00:00,137.303092247,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,438.90751312,434.21751312,4.67,0.02
 01/12  08:00:00,139.654421375,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,401.937801253,396.103336541,4.67,1.16446471222
 01/12  09:00:00,208.852252564,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,364.67690521,355.339760176,8.1725,1.16464503429
 01/12  10:00:00,233.705244002,27.6911419207,0.0,0.0,62.886420148,41.4019203762,325.221994843,314.694494843,10.5075,0.02
 01/12  11:00:00,224.173532402,27.6911419207,0.0,0.0,62.886420148,41.4019203762,314.002761698,302.330215263,10.5075,1.16504643508
 01/12  12:00:00,255.50186771,27.6911419207,0.0,0.0,62.886420148,41.4019203762,302.933128889,290.114852525,10.5075,2.31077636404
 01/12  13:00:00,235.902457492,27.6911419207,0.0,0.0,62.886420148,41.4019203762,296.310428542,284.637431902,10.5075,1.16549663982
 01/12  14:00:00,233.006958329,27.6911419207,0.0,0.0,62.886420148,41.4019203762,291.706572428,280.033572064,10.5075,1.16550036358
 01/12  15:00:00,228.727514818,27.6911419207,0.0,0.0,62.886420148,41.4019203762,290.123311208,277.305405408,10.5075,2.3104057996
 01/12  16:00:00,224.808728683,27.6911419207,0.0,0.0,62.886420148,41.4019203762,290.802860389,279.130255688,10.5075,1.1651047014
 01/12  17:00:00,224.073108027,27.6911419207,0.0,0.0,62.886420148,41.4019203762,295.30944092,283.636742609,10.5075,1.16519831112
 01/12  18:00:00,237.057011774,27.6911419207,0.0,0.0,62.886420148,41.4019203762,299.341332114,287.668777092,10.5075,1.16505502197
 01/12  19:00:00,236.153580733,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,306.693829475,296.188841079,9.34,1.1649883961
 01/12  20:00:00,219.975651981,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,314.548935191,304.04399631,9.34,1.16493888108
 01/12  21:00:00,195.139660574,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,328.390710083,319.053438728,8.1725,1.16477135491
 01/12  22:00:00,138.059099804,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,313.685746955,308.995746955,4.67,0.02
 01/12  23:00:00,79.455473316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945152358,0.0,2.335,1.16445152358
 01/12  24:00:00,115.165980351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,91.9401581397,8.18184772886,0.0,0.0,3.49369000822,9.08398230582,24.9253449979,22.5703449979,2.335,0.02
 01/13  02:00:00,90.8097196636,13.2493588726,0.0,0.0,3.49369000822,9.08398230582,47.4245014843,43.9252041951,2.335,1.16429728916
 01/13  03:00:00,94.3544027722,16.886050785,0.0,0.0,3.49369000822,9.08398230582,51.9208901114,49.5658901114,2.335,0.02
 01/13  04:00:00,88.86968475,11.5017288535,0.0,0.0,3.49369000822,9.08398230582,40.5505542059,38.1955542059,2.335,0.02
 01/13  05:00:00,116.563947756,17.0326677831,0.0,0.0,3.49369000822,9.08398230582,57.1430982059,53.6438471053,2.335,1.16425110054
 01/13  06:00:00,116.336366296,16.886050785,0.0,0.0,3.49369000822,9.08398230582,82.0462456772,79.6912456772,2.335,0.02
 01/13  07:00:00,153.38597281,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,567.584429049,562.894429049,4.67,0.02
 01/13  08:00:00,148.036101562,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,527.872030424,522.037591223,4.67,1.1644392004
 01/13  09:00:00,208.466782221,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,474.730723644,466.538223644,8.1725,0.02
 01/13  10:00:00,232.362904477,27.6911419207,0.0,0.0,62.886420148,41.4019203762,420.375152239,408.702905587,10.5075,1.16474665124
 01/13  11:00:00,222.703127795,27.6911419207,0.0,0.0,62.886420148,41.4019203762,391.074414577,379.401895878,10.5075,1.16501869887
 01/13  12:00:00,253.602135411,27.6911419207,0.0,0.0,62.886420148,41.4019203762,360.820953226,349.148005647,10.5075,1.16544757828
 01/13  13:00:00,233.350167412,27.6911419207,0.0,0.0,62.886420148,41.4019203762,339.698880196,326.880286863,10.5075,2.31109333356
 01/13  14:00:00,230.109886758,27.6911419207,0.0,0.0,62.886420148,41.4019203762,312.763096738,301.090033736,10.5075,1.1655630025
 01/13  15:00:00,226.361629151,27.6911419207,0.0,0.0,62.886420148,41.4019203762,298.601848191,286.92906789,10.5075,1.16528030061
 01/13  16:00:00,222.997947138,27.6911419207,0.0,0.0,62.886420148,41.4019203762,287.756315014,276.08377296,10.5075,1.16504205368
 01/13  17:00:00,223.055863219,27.6911419207,0.0,0.0,62.886420148,41.4019203762,293.392450687,281.719826915,10.5075,1.16512377152
 01/13  18:00:00,236.636924251,27.6911419207,0.0,0.0,62.886420148,41.4019203762,299.917276645,287.099492595,10.5075,2.31028405014
 01/13  19:00:00,235.983358189,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,303.842883826,293.337909685,9.34,1.16497414074
 01/13  20:00:00,213.321075345,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,312.208866204,302.848866204,9.34,0.02
 01/13  21:00:00,188.775865514,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,322.256721355,312.919353362,8.1725,1.1648679929
 01/13  22:00:00,133.262250016,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,299.502933355,293.66829407,4.67,1.16463928454
 01/13  23:00:00,79.5341621949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,115.234170573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933813586,0.0,2.335,1.16433813586
 01/14  01:00:00,81.9650968615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,83.6318022877,8.25515622793,0.0,0.0,3.49369000822,6.81298672936,19.5401477569,16.6244947852,1.75125,1.16440297166
 01/14  03:00:00,83.8379628752,8.32846472699,0.0,0.0,3.49369000822,6.81298672936,19.799778074,18.028528074,1.75125,0.02
 01/14  04:00:00,87.9104144894,12.4926970905,0.0,0.0,3.49369000822,6.81298672936,33.4457167333,31.6744667333,1.75125,0.02
 01/14  05:00:00,95.8496756173,13.7159779437,0.0,0.0,3.49369000822,6.81298672936,36.3879531052,33.4724089498,1.75125,1.16429415533
 01/14  06:00:00,91.7910770454,10.0410579215,0.0,0.0,3.49369000822,6.81298672936,27.8045535192,26.0333035192,1.75125,0.02
 01/14  07:00:00,122.849739436,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,461.100230977,457.577730977,3.5025,0.02
 01/14  08:00:00,125.339210852,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,413.076416996,408.40928733,3.5025,1.16462966511
 01/14  09:00:00,181.428440744,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,375.282144485,368.279964855,5.8375,1.16467962966
 01/14  10:00:00,199.621911145,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,331.028962638,321.668962638,9.34,0.02
 01/14  11:00:00,225.168384032,27.6911419207,0.0,0.0,62.886420148,41.4019203762,305.078883584,293.406381734,10.5075,1.16500184961
 01/14  12:00:00,256.79264979,27.6911419207,0.0,0.0,62.886420148,41.4019203762,291.145754246,278.327749038,10.5075,2.31050520806
 01/14  13:00:00,237.721539136,27.6911419207,0.0,0.0,62.886420148,41.4019203762,277.181842157,265.509036022,10.5075,1.1653061358
 01/14  14:00:00,235.453786984,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.89482431,256.221996288,10.5075,1.16532802236
 01/14  15:00:00,231.42796073,27.6911419207,0.0,0.0,62.886420148,41.4019203762,264.045250204,252.372669474,10.5075,1.16508072975
 01/14  16:00:00,227.472967111,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.040974676,255.368288639,10.5075,1.16518603705
 01/14  17:00:00,226.50213556,27.6911419207,0.0,0.0,62.886420148,41.4019203762,276.08878554,263.270897973,10.5075,2.31038756679
 01/14  18:00:00,238.904468712,27.6911419207,0.0,0.0,62.886420148,41.4019203762,282.547994607,270.875323241,10.5075,1.16517136527
 01/14  19:00:00,223.136825926,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,303.377537513,294.039861606,8.1725,1.1651759064
 01/14  20:00:00,176.875548252,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,327.029880403,320.027451189,5.8375,1.16492921433
 01/14  21:00:00,166.752879101,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,335.258361228,329.400861228,5.8375,0.02
 01/14  22:00:00,123.904497695,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,309.829972867,305.162877362,3.5025,1.16459550477
 01/14  23:00:00,77.4144308328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573209764,0.0,1.75125,1.16448209764
 01/14  24:00:00,113.032142438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,81.7357483946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,87.9013237079,12.2972077597,0.0,0.0,3.49369000822,6.81298672936,32.0555516727,29.1399889034,1.75125,1.16431276929
 01/15  03:00:00,87.9733225862,12.3460800924,0.0,0.0,3.49369000822,6.81298672936,32.9146969306,31.1434469306,1.75125,0.02
 01/15  04:00:00,84.0666339776,8.47508172512,0.0,0.0,3.49369000822,6.81298672936,25.7913858445,24.0201358445,1.75125,0.02
 01/15  05:00:00,97.0280292454,14.999774184,0.0,0.0,3.49369000822,6.81298672936,44.9604713562,42.0448911574,1.75125,1.16433019876
 01/15  06:00:00,97.4660619243,15.7510581118,0.0,0.0,3.49369000822,6.81298672936,45.279472291,43.508222291,1.75125,0.02
 01/15  07:00:00,122.917574528,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,504.818112869,501.295612869,3.5025,0.02
 01/15  08:00:00,125.176507721,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,474.250531677,469.583658322,3.5025,1.16437335565
 01/15  09:00:00,153.710027315,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,419.806878483,416.284378483,3.5025,0.02
 01/15  10:00:00,126.25939535,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,410.858654763,406.191704023,3.5025,1.16445074011
 01/15  11:00:00,161.032254957,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,384.152525418,375.982780844,7.005,1.16474457351
 01/15  12:00:00,192.244221797,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,373.924383251,366.899383251,7.005,0.02
 01/15  13:00:00,199.386331403,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,352.0957431,341.590839928,9.34,1.16490317157
 01/15  14:00:00,196.790763707,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,344.690893313,334.185877536,9.34,1.16501577723
 01/15  15:00:00,192.930587534,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,339.578429572,329.073563769,9.34,1.16486580247
 01/15  16:00:00,189.503645517,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,335.793563584,325.288596426,9.34,1.16496715706
 01/15  17:00:00,189.501904938,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,332.781250065,322.276331302,9.34,1.16491876285
 01/15  18:00:00,174.621534484,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,391.219528518,383.049584099,7.005,1.16494441869
 01/15  19:00:00,181.014669465,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,411.003205112,406.313205112,4.67,0.02
 01/15  20:00:00,161.066098986,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,416.135615498,410.300919694,4.67,1.16469580329
 01/15  21:00:00,152.368068495,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,418.418260201,412.583668697,4.67,1.16459150467
 01/15  22:00:00,138.044414596,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,375.198237269,370.508237269,4.67,0.02
 01/15  23:00:00,77.1070600786,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566878419,0.0,1.75125,1.16441878419
 01/15  24:00:00,112.874633433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,93.9762966183,12.3460800924,0.0,0.0,3.49369000822,6.81298672936,35.1706836621,33.3994336621,1.75125,0.02
 01/16  02:00:00,87.8594078602,12.3460800924,0.0,0.0,3.49369000822,6.81298672936,39.836014566,36.9204192355,1.75125,1.16434533053
 01/16  03:00:00,87.1797363818,11.6965676166,0.0,0.0,3.49369000822,6.81298672936,33.3315766684,31.5603266684,1.75125,0.02
 01/16  04:00:00,91.9807550261,16.6656835271,0.0,0.0,3.49369000822,6.81298672936,44.5561736871,42.7849236871,1.75125,0.02
 01/16  05:00:00,97.9048774726,16.1066957327,0.0,0.0,3.49369000822,6.81298672936,52.5532468462,49.6376690017,1.75125,1.16432784452
 01/16  06:00:00,93.7302671265,12.2810839058,0.0,0.0,3.49369000822,6.81298672936,37.4962082766,35.7249582766,1.75125,0.02
 01/16  07:00:00,122.671858093,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,547.494092518,543.971592518,3.5025,0.02
 01/16  08:00:00,125.088076003,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,504.301874029,499.635022004,3.5025,1.16435202534
 01/16  09:00:00,153.670486055,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,440.529393463,437.006893463,3.5025,0.02
 01/16  10:00:00,126.274189788,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,422.260453432,417.593523401,3.5025,1.16443003089
 01/16  11:00:00,161.063461396,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,395.548518638,387.378793784,7.005,1.16472485402
 01/16  12:00:00,192.254670484,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,381.53546221,374.51046221,7.005,0.02
 01/16  13:00:00,199.470041394,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,347.484063831,336.979179418,9.34,1.16488441246
 01/16  14:00:00,196.932608824,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,330.812609101,320.307611175,9.34,1.1649979266
 01/16  15:00:00,193.125741294,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,320.270117769,309.765269157,9.34,1.16484861271
 01/16  16:00:00,189.756554302,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,313.901430501,303.396479661,9.34,1.16495083994
 01/16  17:00:00,189.831519719,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,309.288258584,298.783355365,9.34,1.16490321868
 01/16  18:00:00,174.945983964,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,357.79812543,349.628195767,7.005,1.16492966273
 01/16  19:00:00,181.180645854,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,372.624158753,367.934158753,4.67,0.02
 01/16  20:00:00,161.313624626,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,377.311197763,371.476516215,4.67,1.16468154761
 01/16  21:00:00,152.582674608,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,379.338454552,373.503876731,4.67,1.16457782172
 01/16  22:00:00,138.17819486,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,335.841591194,331.151591194,4.67,0.02
 01/16  23:00:00,78.861646623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565551298,0.0,1.75125,1.16440551298
 01/16  24:00:00,114.871562617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,86.2269167665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,79.7013481032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924377768,0.0,2.335,1.16424377768
 01/17  03:00:00,88.095002582,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.0776669163,12.7226669163,2.335,0.02
 01/17  04:00:00,92.6534592106,12.1261545952,0.0,0.0,3.49369000822,9.08398230582,23.5333982774,21.1783982774,2.335,0.02
 01/17  05:00:00,115.852072647,12.4193885914,0.0,0.0,3.49369000822,9.08398230582,24.0183765238,20.5191533602,2.335,1.16422316352
 01/17  06:00:00,112.04689971,8.32846472699,0.0,0.0,3.49369000822,9.08398230582,17.5227881959,15.1677881959,2.335,0.02
