Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  07:00:00,155.567366795,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,413.269025895,408.579025895,4.67,0.02
 01/17  08:00:00,150.671257856,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,381.894352229,376.059821546,4.67,1.16453068296
 01/17  09:00:00,210.096983084,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,338.959953295,330.767453295,8.1725,0.02
 01/17  10:00:00,234.682548429,27.6911419207,0.0,0.0,62.886420148,41.4019203762,292.41812406,280.745708226,10.5075,1.16491583362
 01/17  11:00:00,225.438029651,27.6911419207,0.0,0.0,62.886420148,41.4019203762,263.450982127,251.778480534,10.5075,1.16500159279
 01/17  12:00:00,256.495397395,27.6911419207,0.0349968720572,0.0,62.886420148,41.4019203762,235.685998769,224.013063037,10.5075,1.16543573206
 01/17  13:00:00,237.353356119,27.6911419207,0.0,0.0,62.886420148,41.4019203762,222.703064874,209.884483611,10.5075,2.3110812627
 01/17  14:00:00,235.591114918,27.6911419207,0.0,0.0,62.886420148,41.4019203762,197.012530624,185.339468258,10.5075,1.16556236605
 01/17  15:00:00,233.119884314,27.6911419207,0.196234677118,0.0,62.886420148,41.4019203762,176.982775064,165.309993163,10.5075,1.16528190141
 01/17  16:00:00,230.271640275,27.6911419207,0.319030890363,0.0,62.886420148,41.4019203762,174.743422704,163.070876631,10.5075,1.16504607298
 01/17  17:00:00,229.968926513,27.6911419207,0.210789533533,0.0,62.886420148,41.4019203762,191.131929965,179.459298502,10.5075,1.16513146288
 01/17  18:00:00,242.440682396,27.6911419207,0.0165527793091,0.0,62.886420148,41.4019203762,217.557189917,204.739380221,10.5075,2.31030969511
 01/17  19:00:00,240.208300503,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,232.481521346,221.976530097,9.34,1.16499124879
 01/17  20:00:00,217.610172465,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,239.218018497,229.858018497,9.34,0.02
 01/17  21:00:00,192.365007978,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,252.025576142,242.688186935,8.1725,1.16488920651
 01/17  22:00:00,135.918071137,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,239.110498149,233.275836286,4.67,1.1646618628
 01/17  23:00:00,83.0493836803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,118.295596813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936089911,0.0,2.335,1.16436089911
 01/18  01:00:00,87.0742377094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,79.7152509004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,78.9288595261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927214908,0.0,2.335,1.16427214908
 01/18  04:00:00,86.6883619141,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.7461988576,14.3911988576,2.335,0.02
 01/18  05:00:00,93.6530309109,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.1203678752,14.7653678752,2.335,0.02
 01/18  06:00:00,97.6763565356,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,28.1378310735,24.6385461396,2.335,1.16428493393
 01/18  07:00:00,137.904361623,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,406.64464413,401.95464413,4.67,0.02
 01/18  08:00:00,140.855233676,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,373.627048872,368.937048872,4.67,0.02
 01/18  09:00:00,209.812753507,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,346.518097365,337.180954696,8.1725,1.16464266869
 01/18  10:00:00,234.166290175,27.6911419207,0.0,0.0,62.886420148,41.4019203762,321.521286536,309.848870525,10.5075,1.16491601052
 01/18  11:00:00,223.513943789,27.6911419207,0.0,0.0,62.886420148,41.4019203762,315.345626278,303.673084746,10.5075,1.16504153189
 01/18  12:00:00,253.890078682,27.6911419207,0.0,0.0,62.886420148,41.4019203762,305.182228375,293.509480876,10.5075,1.16524749901
 01/18  13:00:00,233.572574325,27.6911419207,0.0,0.0,62.886420148,41.4019203762,301.83697068,289.018763219,10.5075,2.31070746144
 01/18  14:00:00,230.634816307,27.6911419207,0.0,0.0,62.886420148,41.4019203762,297.155277266,285.482400325,10.5075,1.16537694078
 01/18  15:00:00,226.710621409,27.6911419207,0.0,0.0,62.886420148,41.4019203762,294.368156042,282.69555866,10.5075,1.16509738192
 01/18  16:00:00,223.221174763,27.6911419207,0.0,0.0,62.886420148,41.4019203762,287.451192842,275.778584028,10.5075,1.16510881445
 01/18  17:00:00,223.157508704,27.6911419207,0.0,0.0,62.886420148,41.4019203762,293.113530878,281.440831387,10.5075,1.16519949135
 01/18  18:00:00,236.67664331,27.6911419207,0.0,0.0,62.886420148,41.4019203762,308.453782613,296.781230748,10.5075,1.1650518653
 01/18  19:00:00,235.991854695,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,320.639054629,310.13390262,9.34,1.16515200819
 01/18  20:00:00,219.712419923,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,336.1777938,325.672935828,9.34,1.16485797191
 01/18  21:00:00,194.895777669,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,355.289841718,345.952439492,8.1725,1.16490222624
 01/18  22:00:00,137.952111727,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,336.433885375,330.599252871,4.67,1.16463250347
 01/18  23:00:00,79.3240554931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,115.132028623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935419785,0.0,2.335,1.16435419785
 01/19  01:00:00,91.9158901575,8.13297539616,0.0,0.0,3.49369000822,9.08398230582,24.7739122267,22.4189122267,2.335,0.02
 01/19  02:00:00,90.0281247708,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,44.430679331,42.075679331,2.335,0.02
 01/19  03:00:00,93.2555086094,15.667200799,0.0,0.0,3.49369000822,9.08398230582,53.9234127525,50.4241175039,2.335,1.16429524869
 01/19  04:00:00,90.5668211003,13.0150524177,0.0,0.0,3.49369000822,9.08398230582,45.9791112014,43.6241112014,2.335,0.02
 01/19  05:00:00,100.239642424,16.2986992711,0.0,0.0,3.49369000822,9.08398230582,69.3643944444,67.0093944444,2.335,0.02
 01/19  06:00:00,99.7800523707,16.1066957327,0.0,0.0,3.49369000822,9.08398230582,68.5221509485,66.1671509485,2.335,0.02
 01/19  07:00:00,136.936284175,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,520.972829536,515.138561821,4.67,1.1642677149
 01/19  08:00:00,139.0912214,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,477.818632597,473.128632597,4.67,0.02
 01/19  09:00:00,208.5139647,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,426.533305066,417.196189129,8.1725,1.16461593659
 01/19  10:00:00,232.691623557,27.6911419207,0.0,0.0,62.886420148,41.4019203762,370.192403762,358.519974588,10.5075,1.16492917398
 01/19  11:00:00,222.972943072,27.6911419207,0.0,0.0,62.886420148,41.4019203762,327.91493872,316.242344327,10.5075,1.16509439314
 01/19  12:00:00,253.745694971,27.6911419207,0.0,0.0,62.886420148,41.4019203762,290.285762036,278.612891773,10.5075,1.16537026278
 01/19  13:00:00,233.641616357,27.6911419207,0.0,0.0,62.886420148,41.4019203762,269.90018745,258.227206563,10.5075,1.1654808867
 01/19  14:00:00,230.584657804,27.6911419207,0.0,0.0,62.886420148,41.4019203762,247.585014653,234.766500109,10.5075,2.31101454422
 01/19  15:00:00,226.957146236,27.6911419207,0.0,0.0,62.886420148,41.4019203762,232.474149576,220.801457044,10.5075,1.16519253267
 01/19  16:00:00,223.388000202,27.6911419207,0.0,0.0,62.886420148,41.4019203762,231.711891895,220.039208881,10.5075,1.16518301489
 01/19  17:00:00,223.297221216,27.6911419207,0.0,0.0,62.886420148,41.4019203762,246.204912037,234.532384695,10.5075,1.16502734265
 01/19  18:00:00,236.871649281,27.6911419207,0.0,0.0,62.886420148,41.4019203762,268.205101896,256.53246593,10.5075,1.16513596598
 01/19  19:00:00,236.132977415,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,281.495383514,270.990287191,9.34,1.16509632247
 01/19  20:00:00,220.05138635,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,289.954214999,279.449328157,9.34,1.16488684165
 01/19  21:00:00,195.116739162,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,297.718642529,288.381215132,8.1725,1.16492739773
 01/19  22:00:00,138.09241207,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,268.126269448,262.29165477,4.67,1.16461467762
 01/19  23:00:00,79.8375628012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,115.407757914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,84.7684749038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924783159,0.0,2.335,1.16424783159
 01/20  02:00:00,78.033770583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,81.8546313797,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,10.6582089722,8.30320897221,2.335,0.02
 01/20  04:00:00,90.0497831341,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,26.5928531189,23.0935930459,2.335,1.16426007294
 01/20  05:00:00,108.749834047,8.32846472699,0.0,0.0,3.49369000822,9.08398230582,20.0313914497,17.6763914497,2.335,0.02
 01/20  06:00:00,112.805540948,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,34.3314692542,31.9764692542,2.335,0.02
 01/20  07:00:00,153.744477801,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,428.949808522,423.115570811,4.67,1.16423771152
 01/20  08:00:00,148.71352237,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,383.681469553,378.991469553,4.67,0.02
 01/20  09:00:00,208.986915295,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,331.601957461,322.264858857,8.1725,1.16459860357
 01/20  10:00:00,233.621853238,27.6911419207,0.0,0.0,62.886420148,41.4019203762,282.383032116,270.710771298,10.5075,1.16476081829
 01/20  11:00:00,224.989950231,27.6911419207,0.016171404021,0.0,62.886420148,41.4019203762,249.177391635,237.50496474,10.5075,1.16492689498
 01/20  12:00:00,255.939517105,27.6911419207,0.0392734492075,0.0,62.886420148,41.4019203762,218.222682157,206.549679182,10.5075,1.1655029749
 01/20  13:00:00,236.742419344,27.6911419207,0.0168175646806,0.0,62.886420148,41.4019203762,201.668914499,189.99577849,10.5075,1.16563600904
 01/20  14:00:00,234.60604763,27.6911419207,0.149169055765,0.0,62.886420148,41.4019203762,186.977091266,174.158906653,10.5075,2.31068461374
 01/20  15:00:00,231.450189733,27.6911419207,0.33484268855,0.0,62.886420148,41.4019203762,178.294357756,166.621560071,10.5075,1.16529768442
 01/20  16:00:00,229.139938912,27.6911419207,0.497375390243,0.0,62.886420148,41.4019203762,169.332197092,157.659677085,10.5075,1.1650200066
 01/20  17:00:00,229.605315508,27.6911419207,0.498661042114,0.0,62.886420148,41.4019203762,172.456030567,160.783414123,10.5075,1.16511644386
 01/20  18:00:00,239.554485775,27.6911419207,0.24503733805,0.0,62.886420148,41.4019203762,196.40258749,184.729857181,10.5075,1.16523030925
 01/20  19:00:00,241.470139173,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,207.31372143,196.808552067,9.34,1.16516936315
 01/20  20:00:00,219.410869611,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,217.210752116,206.705826564,9.34,1.16492555158
 01/20  21:00:00,194.595711279,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,214.301398749,204.963936308,8.1725,1.16496244073
 01/20  22:00:00,138.683928386,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,173.80711035,169.11711035,4.67,0.02
 01/20  23:00:00,86.4596401484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948188407,0.0,2.335,1.16448188407
 01/20  24:00:00,121.579297088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,89.5481102752,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563225025,0.0,1.75125,1.16438225025
 01/21  02:00:00,81.3948962711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,80.0856271217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,79.0730246515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915519283,0.0,1.75125,1.164269283
 01/21  05:00:00,84.7706155146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,83.5074130526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,123.551299137,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,376.511426813,371.844580301,3.5025,1.16434651213
 01/21  08:00:00,125.798461266,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,347.942678258,344.420178258,3.5025,0.02
 01/21  09:00:00,181.96696573,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,328.965547688,321.963383091,5.8375,1.16466459677
 01/21  10:00:00,199.745039947,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,299.065701366,288.560927339,9.34,1.16477402677
 01/21  11:00:00,225.122712236,27.6911419207,0.00909183900959,0.0,62.886420148,41.4019203762,279.828651029,268.156143443,10.5075,1.16500758601
 01/21  12:00:00,256.088448299,27.6911419207,0.0,0.0,62.886420148,41.4019203762,264.835296602,253.162391751,10.5075,1.16540485134
 01/21  13:00:00,235.961279224,27.6911419207,0.0,0.0,62.886420148,41.4019203762,255.817477062,244.144499199,10.5075,1.16547786344
 01/21  14:00:00,232.529554381,27.6911419207,0.0,0.0,62.886420148,41.4019203762,257.944345672,245.125830743,10.5075,2.31101492863
 01/21  15:00:00,228.528739298,27.6911419207,0.0,0.0,62.886420148,41.4019203762,250.63654191,238.963867219,10.5075,1.16517469047
 01/21  16:00:00,224.978859869,27.6911419207,0.0,0.0,62.886420148,41.4019203762,245.8799705,234.207193269,10.5075,1.16527723056
 01/21  17:00:00,224.274359582,27.6911419207,0.0,0.0,62.886420148,41.4019203762,250.713516718,239.040910493,10.5075,1.16510622554
 01/21  18:00:00,233.908268705,27.6911419207,0.0,0.0,62.886420148,41.4019203762,258.071179177,246.398500719,10.5075,1.1651784582
 01/21  19:00:00,222.427452158,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,283.025744113,273.68803845,8.1725,1.16520566287
 01/21  20:00:00,176.800727209,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,300.583961515,293.581429732,5.8375,1.16503178339
 01/21  21:00:00,166.735771549,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,306.676200542,299.673953907,5.8375,1.16474663477
 01/21  22:00:00,123.901810511,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,286.751191456,282.084056389,3.5025,1.1646350674
 01/21  23:00:00,77.4779529699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,113.08545376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570910124,0.0,1.75125,1.16445910124
 01/22  01:00:00,82.0845993698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,79.6260106565,4.01761536537,0.0,0.0,3.49369000822,6.81298672936,10.4814594368,8.71020943684,1.75125,0.02
 01/22  03:00:00,87.7995776999,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,26.978776234,24.0631988134,1.75125,1.16432742065
 01/22  04:00:00,83.7549908688,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,20.2999066782,18.5286566782,1.75125,0.02
 01/22  05:00:00,94.5039702888,12.3460800924,0.0,0.0,3.49369000822,6.81298672936,33.5744909464,31.8032409464,1.75125,0.02
 01/22  06:00:00,94.3064238391,12.4926970905,0.0,0.0,3.49369000822,6.81298672936,34.8175031089,31.9019276188,1.75125,1.16432549008
 01/22  07:00:00,122.948420266,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,476.383165619,472.860665619,3.5025,0.02
 01/22  08:00:00,125.250162618,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,447.445524592,443.923024592,3.5025,0.02
 01/22  09:00:00,153.771296211,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,392.541819529,387.874909518,3.5025,1.16441001117
 01/22  10:00:00,126.394383779,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,379.356036597,375.833536597,3.5025,0.02
 01/22  11:00:00,161.176334762,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,346.458337117,338.288585364,7.005,1.16475175314
 01/22  12:00:00,192.306800674,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,324.900092908,316.730319566,7.005,1.16477334181
 01/22  13:00:00,199.687559932,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,289.856568203,279.351624949,9.34,1.16494325397
 01/22  14:00:00,197.154122258,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,285.100039069,274.595186327,9.34,1.16485274193
 01/22  15:00:00,193.249033443,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,282.877249772,272.372351839,9.34,1.16489793345
 01/22  16:00:00,189.932373648,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,278.953101354,268.448292259,9.34,1.16480909495
 01/22  17:00:00,189.990640664,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,275.869665364,266.509665364,9.34,0.02
 01/22  18:00:00,171.577342414,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,322.125883495,313.955966642,7.005,1.16491685207
 01/22  19:00:00,181.159549562,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,338.252963859,332.418222066,4.67,1.16474179314
 01/22  20:00:00,161.192496323,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,341.957158866,336.12247385,4.67,1.16468501593
 01/22  21:00:00,152.492709227,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,351.08032243,346.39032243,4.67,0.02
 01/22  22:00:00,138.113903463,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,315.005886097,309.171349419,4.67,1.16453667799
 01/22  23:00:00,77.4548566923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,113.071860952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553049111,0.0,1.75125,1.16428049111
 01/23  01:00:00,84.3702886833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,81.8903416266,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,10.3949469142,8.03994691416,2.335,0.02
 01/23  03:00:00,90.0649810962,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,27.1069965752,23.6077135322,2.335,1.16428304297
 01/23  04:00:00,86.0279522136,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,20.9770897292,18.6220897292,2.335,0.02
 01/23  05:00:00,96.7999404271,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,34.0467067461,31.6917067461,2.335,0.02
 01/23  06:00:00,96.5595873746,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,35.913341354,33.558341354,2.335,0.02
 01/23  07:00:00,137.150284804,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,442.963541905,437.129260189,4.67,1.1642817157
 01/23  08:00:00,139.398266512,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,405.77691478,401.08691478,4.67,0.02
 01/23  09:00:00,208.68464771,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,365.568270499,356.231107639,8.1725,1.16466285916
 01/23  10:00:00,232.873681304,27.6911419207,0.0,0.0,62.886420148,41.4019203762,315.681186524,304.008898442,10.5075,1.16478808153
 01/23  11:00:00,223.150802529,27.6911419207,0.0,0.0,62.886420148,41.4019203762,291.485704917,279.813057167,10.5075,1.16514774916
 01/23  12:00:00,253.817160892,27.6911419207,0.0,0.0,62.886420148,41.4019203762,265.720064967,254.047137795,10.5075,1.1654271721
 01/23  13:00:00,233.805337695,27.6911419207,0.0,0.0,62.886420148,41.4019203762,246.145979029,234.472938166,10.5075,1.16554086329
 01/23  14:00:00,231.068911193,27.6911419207,0.0,0.0,62.886420148,41.4019203762,234.001680523,221.183037919,10.5075,2.31114260379
 01/23  15:00:00,227.309098438,27.6911419207,0.0,0.0,62.886420148,41.4019203762,228.033562097,216.360802881,10.5075,1.16525921544
 01/23  16:00:00,224.066830126,27.6911419207,0.0,0.0,62.886420148,41.4019203762,220.948130287,209.275625682,10.5075,1.16500460508
 01/23  17:00:00,224.462340066,27.6911419207,0.0,0.0,62.886420148,41.4019203762,222.399288252,210.726689516,10.5075,1.16509873601
 01/23  18:00:00,234.585579057,27.6911419207,0.0,0.0,62.886420148,41.4019203762,234.969293834,223.296583436,10.5075,1.16521039803
 01/23  19:00:00,236.979228498,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,249.515771446,239.010598484,9.34,1.16517296127
 01/23  20:00:00,221.169222701,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,261.512546735,251.007581511,9.34,1.16496522495
 01/23  21:00:00,196.577981974,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,262.596173338,253.258860702,8.1725,1.16481263572
 01/23  22:00:00,139.379570534,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,237.234135441,231.399438578,4.67,1.16469686303
 01/23  23:00:00,81.6890486094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,116.860240635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,85.4939232721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926058113,0.0,2.335,1.16426058113
 01/24  02:00:00,78.2001749332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,77.9229336489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,89.95006907,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,27.9058350793,24.4065612927,2.335,1.16427378659
 01/24  05:00:00,112.401550969,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,29.4773732242,27.1223732242,2.335,0.02
 01/24  06:00:00,108.613568977,8.32846472699,0.0,0.0,3.49369000822,9.08398230582,24.6972698778,22.3422698778,2.335,0.02
 01/24  07:00:00,153.525829906,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,455.271397185,449.437144968,4.67,1.1642522176
 01/24  08:00:00,148.442683751,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,420.124247312,415.434247312,4.67,0.02
 01/24  09:00:00,208.688898485,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,379.880865081,370.543678742,8.1725,1.16468633858
 01/24  10:00:00,232.691058896,27.6911419207,0.0,0.0,62.886420148,41.4019203762,333.026677165,321.354325901,10.5075,1.16485126333
 01/24  11:00:00,223.046490248,27.6911419207,0.0,0.0,62.886420148,41.4019203762,308.588443251,296.915922995,10.5075,1.16502025568
 01/24  12:00:00,253.765208966,27.6911419207,0.0,0.0,62.886420148,41.4019203762,293.059598078,281.386797503,10.5075,1.16530057497
 01/24  13:00:00,233.514680226,27.6911419207,0.0,0.0,62.886420148,41.4019203762,275.450461358,263.777546452,10.5075,1.16541490645
 01/24  14:00:00,230.452630603,27.6911419207,0.0,0.0,62.886420148,41.4019203762,265.882440255,253.064047462,10.5075,2.31089279325
 01/24  15:00:00,226.614486514,27.6911419207,0.0,0.0,62.886420148,41.4019203762,251.637211311,239.964575817,10.5075,1.16513549435
 01/24  16:00:00,223.24604103,27.6911419207,0.0,0.0,62.886420148,41.4019203762,241.100957359,229.428328452,10.5075,1.16512890659
 01/24  17:00:00,223.275915348,27.6911419207,0.0,0.0,62.886420148,41.4019203762,254.187457949,242.51472985,10.5075,1.16522809949
 01/24  18:00:00,233.44313757,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.56764952,255.895061551,10.5075,1.16508796919
 01/24  19:00:00,236.110272929,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,274.973078715,264.468027641,9.34,1.16505107399
 01/24  20:00:00,213.474863479,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,282.634791268,272.129947423,9.34,1.16484384498
 01/24  21:00:00,188.984325454,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,289.529405645,280.192018183,8.1725,1.1648874627
 01/24  22:00:00,133.375684919,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,277.98442486,273.29442486,4.67,0.02
 01/24  23:00:00,79.7534822325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949484652,0.0,2.335,1.16449484652
 01/24  24:00:00,115.357013523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,84.5450613303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927916572,0.0,2.335,1.16427916572
 01/25  02:00:00,77.896005425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,85.8239128383,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.821076723,14.466076723,2.335,0.02
 01/25  04:00:00,85.9616925229,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.0418126256,13.5425548108,2.335,1.16425781484
 01/25  05:00:00,92.6541061896,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.824458385,14.469458385,2.335,0.02
 01/25  06:00:00,96.1441991801,12.1261545952,0.0,0.0,3.49369000822,9.08398230582,28.34904801,25.99404801,2.335,0.02
 01/25  07:00:00,137.183170821,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,401.631854381,396.941854381,4.67,0.02
 01/25  08:00:00,139.641315005,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,361.492441642,355.657913317,4.67,1.16452832554
 01/25  09:00:00,209.32939678,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,302.434449442,293.097231308,8.1725,1.1647181344
 01/25  10:00:00,234.384809021,27.6911419207,0.0564701589762,0.0,62.886420148,41.4019203762,238.516613322,227.989113322,10.5075,0.02
 01/25  11:00:00,225.195534282,27.6911419207,0.0406204095768,0.0,62.886420148,41.4019203762,207.175733785,195.503100558,10.5075,1.16513322676
 01/25  12:00:00,256.503767192,27.6911419207,0.0962581511104,0.0,62.886420148,41.4019203762,185.371515428,172.553028969,10.5075,2.31098645947
 01/25  13:00:00,238.461436021,27.6911419207,0.386666666943,0.0,62.886420148,41.4019203762,168.990418786,157.317300854,10.5075,1.16561793173
 01/25  14:00:00,236.867398957,27.6911419207,0.54725791745,0.0,62.886420148,41.4019203762,162.745368228,149.927212311,10.5075,2.31065591707
 01/25  15:00:00,234.272925299,27.6911419207,0.636886569153,0.0,62.886420148,41.4019203762,158.000016482,146.327228974,10.5075,1.16528750821
 01/25  16:00:00,232.412420059,27.6911419207,0.78601387966,0.0,62.886420148,41.4019203762,146.341539632,134.669027769,10.5075,1.1650118624
 01/25  17:00:00,232.982434181,27.6911419207,0.803062501611,0.0,62.886420148,41.4019203762,148.620241986,136.947630448,10.5075,1.16511153802
 01/25  18:00:00,242.624768551,27.6911419207,0.697292794477,0.0,62.886420148,41.4019203762,162.422442392,150.749713629,10.5075,1.16522876309
 01/25  19:00:00,243.555977717,27.6911419207,0.254695856769,0.0,41.9242800987,36.8599292233,183.666646376,173.161475906,9.34,1.16517047009
 01/25  20:00:00,227.718573905,27.6911419207,0.0197714994034,0.0,41.9242800987,36.8599292233,203.055322866,192.550394312,9.34,1.16492855394
 01/25  21:00:00,201.815626802,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,217.996428657,208.659156189,8.1725,1.16477246806
 01/25  22:00:00,143.821781927,27.6911419207,0.00897623431185,0.0,13.9747600329,18.6919646116,193.348153642,188.658153642,4.67,0.02
 01/25  23:00:00,86.3225936908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948840898,0.0,2.335,1.16448840898
 01/25  24:00:00,121.037418121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,90.7305837757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923383617,0.0,2.335,1.16423383617
 01/26  02:00:00,83.6184940516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,83.4103816759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,83.2558594524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,89.9231113538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924705211,0.0,2.335,1.16424705211
 01/26  06:00:00,89.4133090568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,141.616205659,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,346.145673502,341.455673502,4.67,0.02
 01/26  08:00:00,145.396788986,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,328.847559498,323.013027684,4.67,1.16453181388
 01/26  09:00:00,213.664387708,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,297.565278339,288.228173639,8.1725,1.16460469912
 01/26  10:00:00,240.62646117,27.6911419207,0.0627668829006,0.0,62.886420148,41.4019203762,241.023917812,230.496417812,10.5075,0.02
 01/26  11:00:00,233.970215823,27.6911419207,0.0178795930716,0.0,62.886420148,41.4019203762,214.395490593,202.722969986,10.5075,1.16502060707
 01/26  12:00:00,264.798044359,27.6911419207,0.126978096181,0.0,62.886420148,41.4019203762,194.345653315,181.527389385,10.5075,2.31076393002
 01/26  13:00:00,248.230358096,27.6911419207,0.555995488821,0.0,62.886420148,41.4019203762,163.513936339,151.840928803,10.5075,1.16550753601
 01/26  14:00:00,247.61481744,27.6911419207,0.767587244335,0.0,62.886420148,41.4019203762,145.31664678,133.643625012,10.5075,1.16552176749
 01/26  15:00:00,244.369264246,27.6911419207,0.849737823205,0.0,62.886420148,41.4019203762,139.358322683,126.540350956,10.5075,2.31047172689
 01/26  16:00:00,240.761372573,27.6911419207,0.933854558806,0.0,62.886420148,41.4019203762,132.695705714,121.023054444,10.5075,1.16515126994
 01/26  17:00:00,239.62281044,27.6911419207,0.886998458592,0.0,62.886420148,41.4019203762,139.326382676,127.653626823,10.5075,1.16525585305
 01/26  18:00:00,248.510807145,27.6911419207,0.705982123394,0.0,62.886420148,41.4019203762,158.013590867,146.340970039,10.5075,1.16512082812
 01/26  19:00:00,248.760657471,27.6911419207,0.308943471404,0.0,41.9242800987,36.8599292233,176.588873784,166.083810642,9.34,1.1650631418
 01/26  20:00:00,232.193386494,27.6911419207,0.0247278303387,0.0,41.9242800987,36.8599292233,211.180011183,200.675189505,9.34,1.16482167839
 01/26  21:00:00,204.8794499,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,219.970749338,210.633387406,8.1725,1.16486193165
 01/26  22:00:00,147.118459127,27.6911419207,0.00808948984663,0.0,13.9747600329,18.6919646116,191.322372971,186.632372971,4.67,0.02
 01/26  23:00:00,89.8281385625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949052753,0.0,2.335,1.16449052753
 01/26  24:00:00,124.143703478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,93.6472890021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,85.9172027439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992940942,0.0,2.335,1.1642940942
 01/27  03:00:00,84.3735079607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,82.7554360968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,103.88556568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927960714,0.0,2.335,1.16427960714
 01/27  06:00:00,115.138321008,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,27.3163568461,24.9613568461,2.335,0.02
 01/27  07:00:00,154.578298196,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,400.59979788,395.90979788,4.67,0.02
 01/27  08:00:00,147.019558822,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,362.311601014,356.477057135,4.67,1.1645438795
 01/27  09:00:00,212.122792382,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,310.640076459,302.447576459,8.1725,0.02
 01/27  10:00:00,239.800407732,27.6911419207,0.0497342868601,0.0,62.886420148,41.4019203762,260.273723316,248.601358752,10.5075,1.16486456427
 01/27  11:00:00,232.714412765,27.6911419207,0.0327451888823,0.0,62.886420148,41.4019203762,224.275892727,212.603245599,10.5075,1.1651471272
 01/27  12:00:00,264.863037787,27.6911419207,0.269665556393,0.0,62.886420148,41.4019203762,184.021660275,171.203603119,10.5075,2.31055715571
 01/27  13:00:00,249.096773586,27.6911419207,0.570851997693,0.0,62.886420148,41.4019203762,159.571425363,147.898520478,10.5075,1.16540488572
 01/27  14:00:00,248.222078796,27.6911419207,0.740953263413,0.0,62.886420148,41.4019203762,144.936366508,133.263446775,10.5075,1.16541973322
 01/27  15:00:00,243.661266963,27.6911419207,0.857461439981,0.0,62.886420148,41.4019203762,137.663423848,125.99073217,10.5075,1.16519167808
 01/27  16:00:00,240.314702588,27.6911419207,0.92768924376,0.0,62.886420148,41.4019203762,133.016771535,120.198990551,10.5075,2.31028098457
 01/27  17:00:00,237.834402898,27.6911419207,0.741015730759,0.0,62.886420148,41.4019203762,148.690460558,137.017804814,10.5075,1.16515574396
 01/27  18:00:00,245.711379305,27.6911419207,0.417145314775,0.0,62.886420148,41.4019203762,179.590261281,167.917482954,10.5075,1.16527832727
 01/27  19:00:00,245.979967949,27.6911419207,0.0180302826932,0.0,41.9242800987,36.8599292233,195.188357055,184.683393258,9.34,1.16496379739
 01/27  20:00:00,224.146978443,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,208.08765135,197.58272827,9.34,1.16492307987
 01/27  21:00:00,198.729498626,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,209.989985063,201.797485063,8.1725,0.02
 01/27  22:00:00,141.282150055,27.6911419207,0.00824698040443,0.0,13.9747600329,18.6919646116,187.485462892,181.650736866,4.67,1.16472602566
 01/27  23:00:00,88.6433667026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944675793,0.0,2.335,1.16444675793
 01/27  24:00:00,122.932019959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,89.8287538017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,82.3052334111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561290583,0.0,1.75125,1.16436290583
 01/28  03:00:00,81.5109745931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,80.7405891011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555926546,0.0,1.75125,1.16430926546
 01/28  05:00:00,86.482517385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,89.3795036131,4.01761536537,0.0,0.0,3.49369000822,6.81298672936,7.94843045202,6.17718045202,1.75125,0.02
 01/28  07:00:00,125.861670777,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,369.348073482,364.681295851,3.5025,1.16427763057
 01/28  08:00:00,126.523430596,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,339.393744992,335.871244992,3.5025,0.02
 01/28  09:00:00,186.799418902,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,287.067971217,280.065839105,5.8375,1.16463211153
 01/28  10:00:00,207.437434238,27.6911419207,0.0548479253401,0.0,41.9242800987,36.8599292233,217.885557871,207.380798463,9.34,1.16475940818
 01/28  11:00:00,235.738866602,27.6911419207,0.223374512861,0.0,62.886420148,41.4019203762,172.249244602,160.576682826,10.5075,1.16506177576
 01/28  12:00:00,267.757267131,27.6911419207,0.678118716811,0.0,62.886420148,41.4019203762,144.713641815,133.040912569,10.5075,1.16522924599
 01/28  13:00:00,252.456866275,27.6911419207,0.933864215366,0.0,62.886420148,41.4019203762,127.81989621,116.147089558,10.5075,1.1653066524
 01/28  14:00:00,252.563488805,27.6911419207,1.31876907758,0.0,62.886420148,41.4019203762,113.651107449,100.832923007,10.5075,2.31068444228
 01/28  15:00:00,248.365307695,27.6911419207,1.43295631901,0.0,62.886420148,41.4019203762,110.200559359,98.527779631,10.5075,1.16527972785
 01/28  16:00:00,244.420932216,27.6911419207,1.45145602544,0.0,62.886420148,41.4019203762,110.449327984,98.7767074875,10.5075,1.16512049637
 01/28  17:00:00,244.055156785,27.6911419207,1.39812308774,0.0,62.886420148,41.4019203762,113.348734776,101.676025091,10.5075,1.16520968518
 01/28  18:00:00,252.083343608,27.6911419207,1.17066613443,0.0,62.886420148,41.4019203762,125.420321641,113.747792894,10.5075,1.16502874643
 01/28  19:00:00,235.843109898,27.6911419207,0.220484087536,0.0,34.9369000822,32.3179380704,161.963869437,152.626309856,8.1725,1.16505958142
 01/28  20:00:00,191.270738155,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,175.079691412,168.077302816,5.8375,1.16488859612
 01/28  21:00:00,179.661325081,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,186.961730398,179.959446118,5.8375,1.16478427921
 01/28  22:00:00,133.904135631,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,165.421442047,161.898942047,3.5025,0.02
 01/28  23:00:00,87.9642667786,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915806649,0.0,1.75125,1.164556649
 01/28  24:00:00,121.788910427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,91.2363243978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554024775,0.0,1.75125,1.16429024775
 01/29  02:00:00,83.4315715723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,81.8763407048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,80.57628739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155834452,0.0,1.75125,1.1643334452
 01/29  05:00:00,86.2924178017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  06:00:00,85.2736370538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551979175,0.0,1.75125,1.16426979175
 01/29  07:00:00,125.675038616,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,394.33706781,390.81456781,3.5025,0.02
 01/29  08:00:00,126.64971379,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,363.679432523,360.156932523,3.5025,0.02
 01/29  09:00:00,158.696535279,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,319.884544138,315.217661432,3.5025,1.16438270573
 01/29  10:00:00,132.808072636,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,295.728793159,292.206293159,3.5025,0.02
 01/29  11:00:00,168.473199423,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,256.651999447,248.482196279,7.005,1.16480316745
 01/29  12:00:00,199.462445861,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,243.398341672,235.228505141,7.005,1.16483653098
 01/29  13:00:00,208.557048451,27.6911419207,0.0479550780304,0.0,41.9242800987,36.8599292233,225.653568439,215.148536435,9.34,1.16503200411
 01/29  14:00:00,206.852870092,27.6911419207,0.0172994682339,0.0,41.9242800987,36.8599292233,218.476821233,207.971876971,9.34,1.16494426176
 01/29  15:00:00,203.013661148,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,206.917042934,197.557042934,9.34,0.02
 01/29  16:00:00,199.157998569,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,195.906749909,185.401742462,9.34,1.16500744663
 01/29  17:00:00,198.796324191,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,196.407207615,185.902258406,9.34,1.16494920912
 01/29  18:00:00,179.751008767,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,233.529205237,225.359260691,7.005,1.16494454588
 01/29  19:00:00,187.299512921,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,272.412614676,266.577978913,4.67,1.16463576366
 01/29  20:00:00,167.398665254,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,296.356903971,290.522152046,4.67,1.16475192476
 01/29  21:00:00,158.05988049,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,304.519668471,299.829668471,4.67,0.02
 01/29  22:00:00,142.480775713,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,281.720402308,275.885844947,4.67,1.1645573609
 01/29  23:00:00,82.0202588808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,116.998717111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550846915,0.0,1.75125,1.16425846915
 01/30  01:00:00,87.3636528742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,83.8113830395,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,11.6006549961,9.24565499615,2.335,0.02
 01/30  03:00:00,90.8392009034,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,32.2284564887,29.8734564887,2.335,0.02
 01/30  04:00:00,86.126093225,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,27.910760449,24.4114798305,2.335,1.16428061844
 01/30  05:00:00,96.8542361137,12.4193885914,0.0,0.0,3.49369000822,9.08398230582,43.737087927,41.382087927,2.335,0.02
 01/30  06:00:00,97.8270481432,13.8565684319,0.0,0.0,3.49369000822,9.08398230582,39.5178891283,37.1628891283,2.335,0.02
 01/30  07:00:00,137.152372682,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,462.110944022,456.276661118,4.67,1.16428290341
 01/30  08:00:00,136.009527837,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,420.200862297,415.510862297,4.67,0.02
 01/30  09:00:00,208.70823658,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,378.202906189,368.86568557,8.1725,1.16472061844
 01/30  10:00:00,233.647716497,27.6911419207,0.0224052530597,0.0,62.886420148,41.4019203762,299.160111281,287.487722809,10.5075,1.16488847227
 01/30  11:00:00,229.290201031,27.6911419207,0.0603272798669,0.0,62.886420148,41.4019203762,240.277924241,228.605361286,10.5075,1.16506295532
 01/30  12:00:00,262.336011832,27.6911419207,0.0422751853873,0.0,62.886420148,41.4019203762,205.468427548,193.795582953,10.5075,1.16534459483
 01/30  13:00:00,244.295018756,27.6911419207,0.0756699401284,0.0,62.886420148,41.4019203762,188.077421103,176.404458957,10.5075,1.16546214626
 01/30  14:00:00,242.112634819,27.6911419207,0.388010492006,0.0,62.886420148,41.4019203762,167.940042269,155.12154667,10.5075,2.31099559979
 01/30  15:00:00,239.311850259,27.6911419207,0.65788735878,0.0,62.886420148,41.4019203762,149.284119396,137.61142973,10.5075,1.16518966549
 01/30  16:00:00,235.385656625,27.6911419207,0.815125699247,0.0,62.886420148,41.4019203762,139.912092922,128.239407253,10.5075,1.1651856684
 01/30  17:00:00,232.896123363,27.6911419207,0.718762810512,0.0,62.886420148,41.4019203762,150.754200114,139.081665353,10.5075,1.16503476128
 01/30  18:00:00,242.487845907,27.6911419207,0.450061851892,0.0,62.886420148,41.4019203762,174.573467791,162.900817955,10.5075,1.16514983603
 01/30  19:00:00,243.567640516,27.6911419207,0.0146109489273,0.0,41.9242800987,36.8599292233,202.207796863,191.702681417,9.34,1.16511544597
 01/30  20:00:00,227.643080795,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,223.515003473,213.010093503,9.34,1.16490997013
 01/30  21:00:00,200.955116221,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,243.71512167,234.377665644,8.1725,1.1649560263
 01/30  22:00:00,141.476942414,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,215.228712021,209.394065996,4.67,1.16464602563
 01/30  23:00:00,83.7656326597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,118.782915931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,87.7585886035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927928496,0.0,2.335,1.16427928496
 01/31  02:00:00,80.3231998951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,79.357863256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,78.6481415931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922423032,0.0,2.335,1.16422423032
 01/31  05:00:00,108.979322871,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.185596548,12.830596548,2.335,0.02
 01/31  06:00:00,113.054445613,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,24.83713939,22.48213939,2.335,0.02
 01/31  07:00:00,154.195277405,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,385.693825336,379.859552503,4.67,1.16427283275
 01/31  08:00:00,146.01009131,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,354.172038006,349.482038006,4.67,0.02
 01/31  09:00:00,211.041614344,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,294.353642228,285.016501335,8.1725,1.16464089306
 01/31  10:00:00,237.330765637,27.6911419207,0.0879313394356,0.0,62.886420148,41.4019203762,231.780784043,220.108377588,10.5075,1.16490645515
 01/31  11:00:00,231.645494576,27.6911419207,0.0844673467353,0.0,62.886420148,41.4019203762,190.886267703,179.213786138,10.5075,1.1649815651
 01/31  12:00:00,267.936298903,27.6911419207,0.68322753592,0.0,62.886420148,41.4019203762,148.854282991,137.181516947,10.5075,1.16526604392
 01/31  13:00:00,255.025808584,27.6911419207,1.01147777305,0.0,62.886420148,41.4019203762,124.084838538,112.411954671,10.5075,1.16538386734
 01/31  14:00:00,252.648803773,27.6911419207,1.44294785079,0.0,62.886420148,41.4019203762,110.801847834,97.9835075956,10.5075,2.31084023795
 01/31  15:00:00,247.245114712,27.6911419207,1.70105556937,0.0,62.886420148,41.4019203762,103.861816351,92.1892036579,10.5075,1.16511269264
 01/31  16:00:00,242.21072275,27.6911419207,1.74959450432,0.0,62.886420148,41.4019203762,103.305808404,91.6331995009,10.5075,1.16510890277
 01/31  17:00:00,239.799135662,27.6911419207,1.43957716701,0.0,62.886420148,41.4019203762,116.390190538,104.717479142,10.5075,1.16521139581
 01/31  18:00:00,245.891417586,27.6911419207,0.87787006566,0.0,62.886420148,41.4019203762,142.485241122,130.812667302,10.5075,1.1650738199
 01/31  19:00:00,245.488146705,27.6911419207,0.417353023348,0.0,41.9242800987,36.8599292233,163.275472132,152.770432551,9.34,1.16503958102
 01/31  20:00:00,223.825330051,27.6911419207,0.380016125381,0.0,41.9242800987,36.8599292233,166.872062412,156.36722802,9.34,1.164834392
 01/31  21:00:00,198.804340488,27.6911419207,0.179320840943,0.0,34.9369000822,32.3179380704,167.052326511,157.714945667,8.1725,1.16488084356
 01/31  22:00:00,141.93774328,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,151.249451,146.559451,4.67,0.02
 01/31  23:00:00,87.6080061205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948910327,0.0,2.335,1.16448910327
 01/31  24:00:00,120.561364017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,88.2978976555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927416799,0.0,2.335,1.16427416799
 02/01  02:00:00,79.9972177298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,86.1998726591,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,25.2211618842,22.8661618842,2.335,0.02
 02/01  04:00:00,85.9776511257,8.14519347933,0.0,0.0,3.49369000822,9.08398230582,32.5560115295,29.0567924544,2.335,1.1642190751
 02/01  05:00:00,98.4022996148,14.4492978001,0.0,0.0,3.49369000822,9.08398230582,55.1358981882,52.7808981882,2.335,0.02
 02/01  06:00:00,99.7902130101,16.152082273,0.0,0.0,3.49369000822,9.08398230582,68.3252407497,65.9702407497,2.335,0.02
 02/01  07:00:00,136.873835692,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,529.461932004,524.771932004,4.67,0.02
 02/01  08:00:00,135.513129924,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,493.026581131,487.192055033,4.67,1.16452609791
 02/01  09:00:00,208.38545637,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,455.085596103,445.748377465,8.1725,1.16471863826
 02/01  10:00:00,232.206086342,27.6911419207,0.0,0.0,62.886420148,41.4019203762,404.473251147,393.945751147,10.5075,0.02
 02/01  11:00:00,222.662330091,27.6911419207,0.0,0.0,62.886420148,41.4019203762,384.510674143,372.838036522,10.5075,1.16513762101
 02/01  12:00:00,253.569533109,27.6911419207,0.0,0.0,62.886420148,41.4019203762,366.388582184,353.5700762,10.5075,2.31100598434
 02/01  13:00:00,233.147700596,27.6911419207,0.0,0.0,62.886420148,41.4019203762,342.924773275,331.251640928,10.5075,1.16563234717
 02/01  14:00:00,229.944186079,27.6911419207,0.0,0.0,62.886420148,41.4019203762,327.347815632,314.529624407,10.5075,2.31069122462
 02/01  15:00:00,226.137087777,27.6911419207,0.0,0.0,62.886420148,41.4019203762,330.438702288,318.765893209,10.5075,1.16530907949
 02/01  16:00:00,222.714726149,27.6911419207,0.0,0.0,62.886420148,41.4019203762,331.150774715,319.478239592,10.5075,1.16503512297
 02/01  17:00:00,222.688786966,27.6911419207,0.0,0.0,62.886420148,41.4019203762,337.747494644,326.074856826,10.5075,1.16513781808
 02/01  18:00:00,232.833910763,27.6911419207,0.0,0.0,62.886420148,41.4019203762,351.995774292,340.32301624,10.5075,1.16525805181
 02/01  19:00:00,235.733485124,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,371.66921663,361.164250152,9.34,1.16496647757
 02/01  20:00:00,219.458382031,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,387.37185749,376.866895352,9.34,1.16496213805
 02/01  21:00:00,194.498434187,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,398.575358542,389.238050489,8.1725,1.16480805278
 02/01  22:00:00,137.71698047,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,379.449358259,374.759358259,4.67,0.02
 02/01  23:00:00,78.8814211778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949407455,0.0,2.335,1.16449407455
 02/01  24:00:00,123.234747065,8.25515622793,0.0,0.0,3.49369000822,9.08398230582,29.171604758,26.816604758,2.335,0.02
 02/02  01:00:00,94.4871560855,10.9654343293,0.0,0.0,3.49369000822,9.08398230582,35.0277050482,31.5284340992,2.335,1.16427094896
 02/02  02:00:00,92.6297755836,15.5193442189,0.0,0.0,3.49369000822,9.08398230582,65.4532406368,63.0982406368,2.335,0.02
 02/02  03:00:00,94.2398116527,17.0326677831,0.0,0.0,3.49369000822,9.08398230582,71.5617231391,69.2067231391,2.335,0.02
 02/02  04:00:00,90.0244419334,12.8684354196,0.0,0.0,3.49369000822,9.08398230582,64.8778779812,62.5228779812,2.335,0.02
 02/02  05:00:00,99.0059153982,15.5193442189,0.0,0.0,3.49369000822,9.08398230582,94.0809148913,90.581629802,2.335,1.16428508933
 02/02  06:00:00,101.540776418,18.3002882698,0.0,0.0,3.49369000822,9.08398230582,113.037375854,110.682375854,2.335,0.02
 02/02  07:00:00,136.738347168,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,615.131990278,610.441990278,4.67,0.02
