Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  08:00:00,135.311884265,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,586.617468659,580.78301471,4.67,1.16445394884
 02/02  09:00:00,208.292140322,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,549.412680207,540.075533389,8.1725,1.16464681788
 02/02  10:00:00,232.231894299,27.6911419207,0.0,0.0,62.886420148,41.4019203762,499.366865703,488.839365703,10.5075,0.02
 02/02  11:00:00,222.414890702,27.6911419207,0.0,0.0,62.886420148,41.4019203762,490.670553851,478.997987627,10.5075,1.165066224
 02/02  12:00:00,253.439611726,27.6911419207,0.0,0.0,62.886420148,41.4019203762,476.380438044,463.56207339,10.5075,2.31086465342
 02/02  13:00:00,233.176697491,27.6911419207,0.0,0.0,62.886420148,41.4019203762,460.810409778,449.137347657,10.5075,1.16556212158
 02/02  14:00:00,229.657522046,27.6911419207,0.0,0.0,62.886420148,41.4019203762,447.076097398,435.403018518,10.5075,1.16557888059
 02/02  15:00:00,225.876055972,27.6911419207,0.0,0.0,62.886420148,41.4019203762,441.012492004,428.194400606,10.5075,2.31059139789
 02/02  16:00:00,222.449485873,27.6911419207,0.0,0.0,62.886420148,41.4019203762,444.757140682,433.084426221,10.5075,1.16521446046
 02/02  17:00:00,222.444431585,27.6911419207,0.0,0.0,62.886420148,41.4019203762,450.815920643,439.143352147,10.5075,1.16506849538
 02/02  18:00:00,229.215847761,27.6911419207,0.0,0.0,62.886420148,41.4019203762,466.289247076,454.616558115,10.5075,1.16518896141
 02/02  19:00:00,235.624740325,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,492.122263076,481.617129688,9.34,1.16513338766
 02/02  20:00:00,219.307728485,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,512.611314605,502.106421197,9.34,1.16489340724
 02/02  21:00:00,194.300342085,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,530.271437759,520.934001821,8.1725,1.16493593766
 02/02  22:00:00,137.651340139,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,511.574202969,506.884202969,4.67,0.02
 02/02  23:00:00,85.0345955478,6.61333280122,0.0,0.0,3.49369000822,9.08398230582,33.6989908711,30.1995125861,2.335,1.16447828506
 02/02  24:00:00,127.748442221,12.8684354196,0.0,0.0,3.49369000822,9.08398230582,72.5096978291,70.1546978291,2.335,0.02
 02/03  01:00:00,100.484539439,17.2946867964,0.0,0.0,3.49369000822,9.08398230582,128.413595582,126.058595582,2.335,0.02
 02/03  02:00:00,95.1610657488,18.1323525267,0.0,0.0,3.49369000822,9.08398230582,146.045458993,142.546148949,2.335,1.16431004467
 02/03  03:00:00,93.5776419559,16.604124077,0.0,0.0,3.49369000822,9.08398230582,143.625985105,141.270985105,2.335,0.02
 02/03  04:00:00,96.033152437,19.4229686195,0.0,0.0,3.49369000822,9.08398230582,183.498996843,181.143996843,2.335,0.02
 02/03  05:00:00,118.798743492,19.3551911449,0.0,0.0,3.49369000822,9.08398230582,186.262061346,182.762775435,2.335,1.16428591022
 02/03  06:00:00,116.000902391,16.604124077,0.0,0.0,3.49369000822,9.08398230582,166.633360412,164.278360412,2.335,0.02
 02/03  07:00:00,152.38895826,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,724.958225076,720.268225076,4.67,0.02
 02/03  08:00:00,144.238233695,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,691.210451493,685.375948058,4.67,1.16450343523
 02/03  09:00:00,208.345190159,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,629.418023966,621.225523966,8.1725,0.02
 02/03  10:00:00,232.222938581,27.6911419207,0.0,0.0,62.886420148,41.4019203762,563.782343843,552.109900936,10.5075,1.16494290647
 02/03  11:00:00,222.348547901,27.6911419207,0.0,0.0,62.886420148,41.4019203762,530.222845161,518.550347011,10.5075,1.16499815023
 02/03  12:00:00,253.398965453,27.6911419207,0.0,0.0,62.886420148,41.4019203762,503.316968103,490.498738331,10.5075,2.31072977197
 02/03  13:00:00,233.168765185,27.6911419207,0.0,0.0,62.886420148,41.4019203762,467.648423593,455.975428535,10.5075,1.16549505832
 02/03  14:00:00,229.632716447,27.6911419207,0.0,0.0,62.886420148,41.4019203762,443.982352847,432.309340718,10.5075,1.16551212864
 02/03  15:00:00,225.863245787,27.6911419207,0.0,0.0,62.886420148,41.4019203762,428.330105485,415.512146757,10.5075,2.31045872741
 02/03  16:00:00,222.452326776,27.6911419207,0.0,0.0,62.886420148,41.4019203762,419.322774894,407.650126477,10.5075,1.16514841714
 02/03  17:00:00,222.457653909,27.6911419207,0.0,0.0,62.886420148,41.4019203762,420.210423149,408.537667184,10.5075,1.16525596531
 02/03  18:00:00,229.232211276,27.6911419207,0.0,0.0,62.886420148,41.4019203762,436.673142496,425.000519286,10.5075,1.16512321021
 02/03  19:00:00,235.629804374,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,462.689549986,452.1844821,9.34,1.16506788515
 02/03  20:00:00,212.773772886,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,484.936284454,474.431456329,9.34,1.16482812453
 02/03  21:00:00,188.164961046,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,499.520159764,490.182788856,8.1725,1.16487090813
 02/03  22:00:00,132.918950652,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,481.659815099,476.969815099,4.67,0.02
 02/03  23:00:00,83.0507562753,4.60452511853,0.0,0.0,3.49369000822,9.08398230582,23.788203515,20.2887248729,2.335,1.16447864209
 02/03  24:00:00,131.627303328,16.7301797745,0.0,0.0,3.49369000822,9.08398230582,84.1023344937,81.7473344937,2.335,0.02
 02/04  01:00:00,94.4167383209,13.1865271106,0.0,0.0,3.49369000822,6.81298672936,85.0206781435,82.1049828374,1.75125,1.1644453061
 02/04  02:00:00,93.0265324075,18.481734989,0.0,0.0,3.49369000822,6.81298672936,141.075293269,139.304043269,1.75125,0.02
 02/04  03:00:00,94.752573835,20.0103201333,0.0,0.0,3.49369000822,6.81298672936,158.13574314,156.36449314,1.75125,0.02
 02/04  04:00:00,90.7530087661,16.0167725632,0.0,0.0,3.49369000822,6.81298672936,137.042638875,134.127059534,1.75125,1.16432934108
 02/04  05:00:00,100.298368255,19.3551911449,0.0,0.0,3.49369000822,6.81298672936,186.133082597,184.361832597,1.75125,0.02
 02/04  06:00:00,100.809751546,20.0103201333,0.0,0.0,3.49369000822,6.81298672936,193.41345392,191.64220392,1.75125,0.02
 02/04  07:00:00,122.26924967,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,721.108657005,716.441824114,3.5025,1.16433289102
 02/04  08:00:00,121.017203495,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,679.067389469,675.544889469,3.5025,0.02
 02/04  09:00:00,180.792200285,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,605.976394462,598.974149078,5.8375,1.16474538405
 02/04  10:00:00,197.737316793,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,523.682942712,513.178239533,9.34,1.16470317865
 02/04  11:00:00,222.415952006,27.6911419207,0.0,0.0,62.886420148,41.4019203762,462.340834284,450.668154577,10.5075,1.16517970746
 02/04  12:00:00,253.444499633,27.6911419207,0.0,0.0,62.886420148,41.4019203762,416.942574865,405.269725416,10.5075,1.16534944892
 02/04  13:00:00,233.23742807,27.6911419207,0.0,0.0,62.886420148,41.4019203762,379.537538104,367.864608996,10.5075,1.16542910784
 02/04  14:00:00,229.781864602,27.6911419207,0.0,0.0,62.886420148,41.4019203762,351.768598753,338.950163227,10.5075,2.31093552639
 02/04  15:00:00,226.02247591,27.6911419207,0.0,0.0,62.886420148,41.4019203762,333.024030401,321.351389018,10.5075,1.16514138397
 02/04  16:00:00,222.646759618,27.6911419207,0.0,0.0,62.886420148,41.4019203762,325.308790699,313.636040594,10.5075,1.16525010502
 02/04  17:00:00,222.640867168,27.6911419207,0.0,0.0,62.886420148,41.4019203762,324.174869566,312.502285805,10.5075,1.1650837607
 02/04  18:00:00,229.406956587,27.6911419207,0.0,0.0,62.886420148,41.4019203762,344.695527131,333.022865184,10.5075,1.16516194727
 02/04  19:00:00,221.953094827,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,373.872658848,364.53496403,8.1725,1.16519481785
 02/04  20:00:00,176.291833099,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,395.586996308,388.584471151,5.8375,1.16502515685
 02/04  21:00:00,165.976912903,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,411.550771173,404.548527866,5.8375,1.16474330688
 02/04  22:00:00,123.466561531,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,392.641642035,387.974506461,3.5025,1.16463557377
 02/04  23:00:00,76.5583055516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,121.388903901,8.69544898297,0.0,0.0,3.49369000822,6.81298672936,27.9158002132,25.0000604732,1.75125,1.16448974004
 02/05  01:00:00,92.0453928439,10.676987261,0.0,0.0,3.49369000822,6.81298672936,33.6777728762,31.9065228762,1.75125,0.02
 02/05  02:00:00,91.1803099993,16.2986992711,0.0,0.0,3.49369000822,6.81298672936,56.0479677865,54.2767177865,1.75125,0.02
 02/05  03:00:00,91.8992655706,16.886050785,0.0,0.0,3.49369000822,6.81298672936,58.9023491431,55.986746509,1.75125,1.16435263409
 02/05  04:00:00,87.2514392011,12.2356973655,0.0,0.0,3.49369000822,6.81298672936,44.9277904595,43.1565404595,1.75125,0.02
 02/05  05:00:00,97.7222559279,16.2986992711,0.0,0.0,3.49369000822,6.81298672936,65.2119191311,63.4406691311,1.75125,0.02
 02/05  06:00:00,98.0733530821,16.886050785,0.0,0.0,3.49369000822,6.81298672936,66.2230764252,63.3074942627,1.75125,1.16433216253
 02/05  07:00:00,122.571159288,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,545.273963032,541.751463032,3.5025,0.02
 02/05  08:00:00,121.250884464,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,504.472589065,500.950089065,3.5025,0.02
 02/05  09:00:00,153.417313316,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,441.834420397,437.167500313,3.5025,1.16442008407
 02/05  10:00:00,125.932520295,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,407.439767128,403.917267128,3.5025,0.02
 02/05  11:00:00,160.622683265,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,355.250503187,347.08073552,7.005,1.16476766782
 02/05  12:00:00,192.057566694,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,324.923309225,316.753515207,7.005,1.16479401835
 02/05  13:00:00,199.526013518,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,283.503744579,272.998774868,9.34,1.16496971166
 02/05  14:00:00,196.837639159,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,262.790750063,252.28586655,9.34,1.16488351314
 02/05  15:00:00,193.274544512,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,247.346793316,236.841859684,9.34,1.16493363251
 02/05  16:00:00,189.914101861,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,242.476949564,231.972100454,9.34,1.16484910928
 02/05  17:00:00,189.789745803,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,245.566905775,236.206905775,9.34,0.02
 02/05  18:00:00,167.88634884,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,294.037261004,285.867296644,7.005,1.16496435937
 02/05  19:00:00,180.901227764,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,349.372893476,343.538264275,4.67,1.16462920064
 02/05  20:00:00,160.953939359,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,372.483185794,366.648447512,4.67,1.16473828147
 02/05  21:00:00,152.163320893,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,391.683208973,386.993208973,4.67,0.02
 02/05  22:00:00,137.924663595,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,356.411399806,350.576929077,4.67,1.1644707288
 02/05  23:00:00,77.1046221404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,112.877310666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550986519,0.0,1.75125,1.16425986519
 02/06  01:00:00,92.273673327,8.25515622793,0.0,0.0,3.49369000822,9.08398230582,23.5284630907,21.1734630907,2.335,0.02
 02/06  02:00:00,90.4097357667,12.8596813465,0.0,0.0,3.49369000822,9.08398230582,40.3071409217,37.9521409217,2.335,0.02
 02/06  03:00:00,92.5772199981,15.0842801525,0.0,0.0,3.49369000822,9.08398230582,44.5982167807,41.0989483583,2.335,1.1642684224
 02/06  04:00:00,89.6767368189,12.1344669076,0.0,0.0,3.49369000822,9.08398230582,42.7595967826,40.4045967826,2.335,0.02
 02/06  05:00:00,100.182992269,16.2533127308,0.0,0.0,3.49369000822,9.08398230582,66.9675420146,64.6125420146,2.335,0.02
 02/06  06:00:00,100.681895192,17.0326677831,0.0,0.0,3.49369000822,9.08398230582,67.4426344082,63.9434011989,2.335,1.16423320927
 02/06  07:00:00,136.930003322,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,508.188495924,503.498495924,4.67,0.02
 02/06  08:00:00,135.713910764,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,454.096765216,449.406765216,4.67,0.02
 02/06  09:00:00,208.550711046,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,392.444960175,383.107731207,8.1725,1.16472896772
 02/06  10:00:00,232.895546672,27.6911419207,0.0,0.0,62.886420148,41.4019203762,317.456480145,305.784121043,10.5075,1.16485910234
 02/06  11:00:00,223.537852476,27.6911419207,0.0,0.0,62.886420148,41.4019203762,277.900940967,266.228447213,10.5075,1.16499375379
 02/06  12:00:00,254.574967362,27.6911419207,0.0439887736888,0.0,62.886420148,41.4019203762,246.832694165,235.159682635,10.5075,1.16551153068
 02/06  13:00:00,235.198887936,27.6911419207,0.0428240467901,0.0,62.886420148,41.4019203762,221.639510884,208.821028128,10.5075,2.31098275591
 02/06  14:00:00,232.268935836,27.6911419207,0.0166046021952,0.0,62.886420148,41.4019203762,204.891263575,193.218398215,10.5075,1.16536535983
 02/06  15:00:00,228.84258842,27.6911419207,0.144143367463,0.0,62.886420148,41.4019203762,190.077559335,178.404697395,10.5075,1.16536194059
 02/06  16:00:00,226.979538811,27.6911419207,0.402969115996,0.0,62.886420148,41.4019203762,174.838007132,163.165396894,10.5075,1.16511023808
 02/06  17:00:00,228.059927507,27.6911419207,0.494873279077,0.0,62.886420148,41.4019203762,172.841329015,161.168619366,10.5075,1.16520964829
 02/06  18:00:00,235.212300596,27.6911419207,0.308481838003,0.0,62.886420148,41.4019203762,191.248403719,179.575835047,10.5075,1.16506867194
 02/06  19:00:00,241.236485276,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,205.711443267,195.206385809,9.34,1.16505745799
 02/06  20:00:00,226.313426139,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,212.186138539,201.681250267,9.34,1.16488827191
 02/06  21:00:00,201.205438085,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,219.938409369,210.600969257,8.1725,1.16494011203
 02/06  22:00:00,144.607219144,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,182.451346295,176.616671646,4.67,1.16467464861
 02/06  23:00:00,88.7287575135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,123.369502022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931125695,0.0,2.335,1.16431125695
 02/07  01:00:00,93.8184061366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,86.2245203893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,85.8500718766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928581937,0.0,2.335,1.16428581937
 02/07  04:00:00,85.7148101348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,108.268640463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,108.789637569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,162.816880633,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,284.702393446,278.868119395,4.67,1.16427405087
 02/07  08:00:00,158.873230698,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,251.776642164,247.086642164,4.67,0.02
 02/07  09:00:00,222.095413539,27.6911419207,0.0332810618144,0.0,34.9369000822,32.3179380704,222.751808029,213.414635389,8.1725,1.16467263926
 02/07  10:00:00,249.281652176,27.6911419207,0.0797268333977,0.0,62.886420148,41.4019203762,188.43318968,176.760789323,10.5075,1.16490035767
 02/07  11:00:00,241.185509655,27.6911419207,0.348145004352,0.0,62.886420148,41.4019203762,164.502617495,152.830179932,10.5075,1.16493756291
 02/07  12:00:00,271.743356798,27.6911419207,0.629320267307,0.0,62.886420148,41.4019203762,143.762500667,132.089545299,10.5075,1.16545536798
 02/07  13:00:00,255.551436306,27.6911419207,0.797262512673,0.0,62.886420148,41.4019203762,130.125598346,118.452523706,10.5075,1.16557464007
 02/07  14:00:00,255.29045228,27.6911419207,1.07568442157,0.0,62.886420148,41.4019203762,118.259438605,105.440958036,10.5075,2.31098056974
 02/07  15:00:00,252.23024648,27.6911419207,1.29560098239,0.0,62.886420148,41.4019203762,106.996216357,95.3234105988,10.5075,1.16530575811
 02/07  16:00:00,250.679060607,27.6911419207,1.61263352174,0.0,62.886420148,41.4019203762,96.4491305939,84.7765762127,10.5075,1.16505438113
 02/07  17:00:00,250.453992255,27.6911419207,1.61919909964,0.0,62.886420148,41.4019203762,99.2463014108,87.5736476316,10.5075,1.1651537792
 02/07  18:00:00,254.595900774,27.6911419207,1.38116335956,0.0,62.886420148,41.4019203762,113.361173381,101.688402721,10.5075,1.16527065962
 02/07  19:00:00,254.71904607,27.6911419207,0.687493560598,0.0,41.9242800987,36.8599292233,135.780055893,125.275054298,9.34,1.16500159454
 02/07  20:00:00,232.081219476,27.6911419207,0.534963305645,0.0,41.9242800987,36.8599292233,150.872528033,140.367695642,9.34,1.16483239073
 02/07  21:00:00,205.773635981,27.6911419207,0.259872684496,0.0,34.9369000822,32.3179380704,158.878708744,149.541324359,8.1725,1.1648843855
 02/07  22:00:00,148.627686398,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,121.41910817,115.584489196,4.67,1.16461897369
 02/07  23:00:00,97.9089033361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,131.255190032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934272243,0.0,2.335,1.16434272243
 02/08  01:00:00,102.103888314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,93.8733096734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,92.7424147802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,92.0031663801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928067513,0.0,2.335,1.16428067513
 02/08  05:00:00,98.1496547337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,97.3856416938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,149.219003153,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,246.838253593,241.00399316,4.67,1.16426043305
 02/08  08:00:00,150.987576964,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,237.850778996,233.160778996,4.67,0.02
 02/08  09:00:00,222.355432408,27.6911419207,0.0270002090675,0.0,34.9369000822,32.3179380704,216.192940286,206.855823169,8.1725,1.16461711763
 02/08  10:00:00,249.877726978,27.6911419207,0.26105935228,0.0,62.886420148,41.4019203762,172.219583415,160.547143864,10.5075,1.16493955147
 02/08  11:00:00,243.301549113,27.6911419207,0.784691792312,0.0,62.886420148,41.4019203762,137.983741744,126.311128253,10.5075,1.16511349125
 02/08  12:00:00,274.213120309,27.6911419207,1.33277047217,0.0,62.886420148,41.4019203762,108.622824551,96.9499248587,10.5075,1.16539969269
 02/08  13:00:00,253.982716434,27.6911419207,1.54381682458,0.0,62.886420148,41.4019203762,106.189447738,94.5164286974,10.5075,1.16551904102
 02/08  14:00:00,249.052727269,27.6911419207,1.60157851376,0.0,62.886420148,41.4019203762,108.452735842,95.6341216029,10.5075,2.31111423946
 02/08  15:00:00,244.163340917,27.6911419207,1.67988744539,0.0,62.886420148,41.4019203762,107.335348701,95.6625981998,10.5075,1.16525050086
 02/08  16:00:00,238.940458153,27.6911419207,1.64573774738,0.0,62.886420148,41.4019203762,109.757198965,98.0844508855,10.5075,1.16524807955
 02/08  17:00:00,238.713350028,27.6911419207,1.700209287,0.0,62.886420148,41.4019203762,110.08003454,98.4074363019,10.5075,1.16509823768
 02/08  18:00:00,241.848191309,27.6911419207,1.18737932698,0.0,62.886420148,41.4019203762,135.822741671,124.150026447,10.5075,1.1652152237
 02/08  19:00:00,244.714874728,27.6911419207,0.568564355108,0.0,41.9242800987,36.8599292233,159.627282888,149.122281343,9.34,1.16500154487
 02/08  20:00:00,228.509188583,27.6911419207,0.340531763772,0.0,41.9242800987,36.8599292233,178.917252407,168.412274681,9.34,1.16497772582
 02/08  21:00:00,202.692410264,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,189.556515743,180.219187007,8.1725,1.16482873626
 02/08  22:00:00,144.008623747,27.6911419207,0.0100736737048,0.0,13.9747600329,18.6919646116,186.965117868,181.130400975,4.67,1.16471689332
 02/08  23:00:00,85.4161799238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,120.041462872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,89.4395331904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927998697,0.0,2.335,1.16427998697
 02/09  02:00:00,82.3049490577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,81.4430490459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,80.5998907231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922549448,0.0,2.335,1.16422549448
 02/09  05:00:00,86.4125727415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,93.6667904626,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.5276355427,13.1726355427,2.335,0.02
 02/09  07:00:00,137.820817681,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,376.922131781,371.087857214,4.67,1.16427456787
 02/09  08:00:00,137.404499194,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,344.636718629,339.946718629,4.67,0.02
 02/09  09:00:00,211.319421028,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,288.885996806,279.548782556,8.1725,1.16471424941
 02/09  10:00:00,239.488442368,27.6911419207,0.13160398562,0.0,62.886420148,41.4019203762,212.13092017,200.458534863,10.5075,1.1648853071
 02/09  11:00:00,233.828577327,27.6911419207,0.474849963933,0.0,62.886420148,41.4019203762,156.870725109,145.19816725,10.5075,1.16505785897
 02/09  12:00:00,268.938390922,27.6911419207,1.06853298577,0.0,62.886420148,41.4019203762,119.759398582,108.086554485,10.5075,1.16534409634
 02/09  13:00:00,256.887334702,27.6911419207,1.7675638188,0.0,62.886420148,41.4019203762,89.6775228118,78.0045593818,10.5075,1.16546342994
 02/09  14:00:00,255.77792994,27.6911419207,2.42217341363,0.0,62.886420148,41.4019203762,69.4255220632,56.6070189109,10.5075,2.31100315229
 02/09  15:00:00,252.345276173,27.6911419207,2.87585619988,0.0,62.886420148,41.4019203762,57.5343689002,45.8616736965,10.5075,1.16519520372
 02/09  16:00:00,248.7139755,27.6911419207,3.21905901463,0.0,62.886420148,41.4019203762,52.3426208643,40.6699281534,10.5075,1.16519271089
 02/09  17:00:00,246.979315801,27.6911419207,3.29572912286,0.0,62.886420148,41.4019203762,58.029814906,46.3572718345,10.5075,1.16504307158
 02/09  18:00:00,244.076241471,27.6911419207,2.09375348964,0.0,62.886420148,41.4019203762,103.016956163,91.3442962526,10.5075,1.16515991073
 02/09  19:00:00,245.705381483,27.6911419207,0.995763774442,0.0,41.9242800987,36.8599292233,127.979114307,117.473987362,9.34,1.16512694488
 02/09  20:00:00,230.008464017,27.6911419207,0.875398339402,0.0,41.9242800987,36.8599292233,138.668737249,128.163814717,9.34,1.16492253137
 02/09  21:00:00,203.389778085,27.6911419207,0.554243647789,0.0,34.9369000822,32.3179380704,148.223365778,138.885895717,8.1725,1.16497006115
 02/09  22:00:00,145.636758321,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,112.952673752,107.118012934,4.67,1.16466081716
 02/09  23:00:00,87.8263002373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,122.53800511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,93.9852042525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922481136,0.0,2.335,1.16422481136
 02/10  02:00:00,88.4317993263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,89.4662287109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,89.0622659818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923956385,0.0,2.335,1.16423956385
 02/10  05:00:00,112.90744926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,113.883444468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,167.930101459,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,207.048399751,201.214180474,4.67,1.1642192763
 02/10  08:00:00,164.196303859,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,188.862062107,184.172062107,4.67,0.02
 02/10  09:00:00,225.641380444,27.6911419207,0.0926013123101,0.0,34.9369000822,32.3179380704,165.683865827,156.346630395,8.1725,1.16473543234
 02/10  10:00:00,253.00127936,27.6911419207,0.923882014384,0.0,62.886420148,41.4019203762,129.087354576,117.415026655,10.5075,1.16482792113
 02/10  11:00:00,241.45726515,27.6911419207,1.19109560731,0.0,62.886420148,41.4019203762,117.192211156,105.519709295,10.5075,1.16500186073
 02/10  12:00:00,270.68956321,27.6911419207,1.6030255679,0.0,62.886420148,41.4019203762,103.260547647,91.5877596113,10.5075,1.16528803583
 02/10  13:00:00,252.077906503,27.6911419207,1.75614219348,0.0,62.886420148,41.4019203762,99.2621909368,87.5892836352,10.5075,1.16540730154
 02/10  14:00:00,247.016866336,27.6911419207,1.81983127164,0.0,62.886420148,41.4019203762,100.882886601,88.0644956844,10.5075,2.31089091646
 02/10  15:00:00,241.046277013,27.6911419207,1.96312983926,0.0,62.886420148,41.4019203762,100.252825972,88.5801866768,10.5075,1.16513929475
 02/10  16:00:00,234.831514092,27.6911419207,2.10001488871,0.0,62.886420148,41.4019203762,100.565913979,88.8932772826,10.5075,1.16513669621
 02/10  17:00:00,230.336852599,27.6911419207,1.89147325327,0.0,62.886420148,41.4019203762,115.373578315,103.700837849,10.5075,1.16524046612
 02/10  18:00:00,233.764450091,27.6911419207,1.31553679319,0.0,62.886420148,41.4019203762,142.287595398,130.614991595,10.5075,1.16510380337
 02/10  19:00:00,238.588604748,27.6911419207,0.653511071936,0.0,41.9242800987,36.8599292233,166.335887715,155.830816969,9.34,1.16507074553
 02/10  20:00:00,214.874136329,27.6911419207,0.416228186787,0.0,41.9242800987,36.8599292233,184.724693028,174.219826666,9.34,1.16486636148
 02/10  21:00:00,190.163908008,27.6911419207,0.0242144649607,0.0,34.9369000822,32.3179380704,197.588410163,188.250996236,8.1725,1.16491392771
 02/10  22:00:00,134.531333329,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,171.820267801,165.985663115,4.67,1.16460468613
 02/10  23:00:00,81.0013640096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,116.151095947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,83.6897263921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568403215,0.0,1.75125,1.16443403215
 02/11  02:00:00,76.7300765271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,76.5447230041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554662577,0.0,1.75125,1.16429662577
 02/11  04:00:00,76.2837462942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,82.5300815449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  06:00:00,85.7910297992,4.01761536537,0.0,0.0,3.49369000822,6.81298672936,9.7784167213,6.8628845947,1.75125,1.1642821266
 02/11  07:00:00,122.906303146,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,369.021598512,365.499098512,3.5025,0.02
 02/11  08:00:00,121.618793544,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,343.641084597,338.9739897,3.5025,1.1645948966
 02/11  09:00:00,181.422757284,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,304.065653837,298.208153837,5.8375,0.02
 02/11  10:00:00,198.728799023,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,258.447029313,247.942255723,9.34,1.1647735899
 02/11  11:00:00,223.877583609,27.6911419207,0.0518600829224,0.0,62.886420148,41.4019203762,227.074065691,215.40149617,10.5075,1.16506952071
 02/11  12:00:00,254.592782491,27.6911419207,0.00953254473538,0.0,62.886420148,41.4019203762,204.581472663,192.9086699,10.5075,1.16530276337
 02/11  13:00:00,235.018329081,27.6911419207,0.191760102337,0.0,62.886420148,41.4019203762,189.441720675,176.623493395,10.5075,2.31072728032
 02/11  14:00:00,232.069057878,27.6911419207,0.360886839735,0.0,62.886420148,41.4019203762,178.903268089,167.230363232,10.5075,1.16540485677
 02/11  15:00:00,228.336084383,27.6911419207,0.447403615965,0.0,62.886420148,41.4019203762,174.769479432,163.096862101,10.5075,1.16511733125
 02/11  16:00:00,224.984460901,27.6911419207,0.537276046798,0.0,62.886420148,41.4019203762,172.997063524,161.32433279,10.5075,1.16523073317
 02/11  17:00:00,224.910723075,27.6911419207,0.567648058955,0.0,62.886420148,41.4019203762,177.61715517,165.944586129,10.5075,1.16506904016
 02/11  18:00:00,231.354725749,27.6911419207,0.457329776774,0.0,62.886420148,41.4019203762,192.496868435,180.824216608,10.5075,1.16515182697
 02/11  19:00:00,223.097292662,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,224.357452303,213.874753377,8.1725,2.31019892643
 02/11  20:00:00,177.298067578,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,238.725902526,232.868402526,5.8375,0.02
 02/11  21:00:00,166.851804379,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,253.896251071,246.893942334,5.8375,1.16480873639
 02/11  22:00:00,124.010691377,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,234.673847162,230.006763803,3.5025,1.16458335948
 02/11  23:00:00,77.6359765528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,113.274164254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573877233,0.0,1.75125,1.16448877233
 02/12  01:00:00,82.7042160292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,75.5794811353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557791909,0.0,1.75125,1.16432791909
 02/12  03:00:00,75.3291524952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,83.3749439979,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,17.234360248,15.463110248,1.75125,0.02
 02/12  05:00:00,93.9442752428,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,31.3971855923,28.4816204937,1.75125,1.16431509869
 02/12  06:00:00,93.6010461485,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,32.1618090129,30.3905590129,1.75125,0.02
 02/12  07:00:00,122.791348207,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,468.226155675,464.703655675,3.5025,0.02
 02/12  08:00:00,118.22594338,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,438.273213923,433.606288952,3.5025,1.16442497076
 02/12  09:00:00,153.629538803,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,376.529835305,373.007335305,3.5025,0.02
 02/12  10:00:00,126.246005385,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,353.454648999,348.787717424,3.5025,1.16443157461
 02/12  11:00:00,161.09293585,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,305.241740423,298.216740423,7.005,0.02
 02/12  12:00:00,192.720839144,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,270.327804245,262.157953919,7.005,1.16485032635
 02/12  13:00:00,200.408603227,27.6911419207,0.0181973605834,0.0,41.9242800987,36.8599292233,235.248492439,224.743486806,9.34,1.16500563287
 02/12  14:00:00,197.917307644,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,217.595937109,207.091019328,9.34,1.16491778106
 02/12  15:00:00,194.420802943,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,198.708092923,188.203116317,9.34,1.16497660609
 02/12  16:00:00,191.082425988,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,192.899475906,182.394588257,9.34,1.16488764878
 02/12  17:00:00,191.146977536,27.6911419207,0.0537137694178,0.0,41.9242800987,36.8599292233,191.803549489,181.298486934,9.34,1.16506255542
 02/12  18:00:00,169.069080281,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,234.132296869,225.962413141,7.005,1.16488372819
 02/12  19:00:00,181.872815509,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,260.631019749,255.941019749,4.67,0.02
 02/12  20:00:00,161.178729682,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,297.97138847,292.136577164,4.67,1.16481130598
 02/12  21:00:00,152.155635407,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,336.065617589,330.231082919,4.67,1.16453467032
 02/12  22:00:00,137.93244437,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,315.492039169,310.802039169,4.67,0.02
 02/12  23:00:00,77.2551919065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567301951,0.0,1.75125,1.16442301951
 02/12  24:00:00,112.992537162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,84.346906555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,77.6273680054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928936041,0.0,2.335,1.16428936041
 02/13  03:00:00,85.7017103236,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.9044500394,14.5494500394,2.335,0.02
 02/13  04:00:00,89.6906958747,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,25.1611179107,22.8061179107,2.335,0.02
 02/13  05:00:00,96.3251032603,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,25.993852519,23.638852519,2.335,0.02
 02/13  06:00:00,91.9947039233,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,19.897032007,16.3977649616,2.335,1.16426704537
 02/13  07:00:00,137.435555874,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,382.369710073,377.679710073,4.67,0.02
 02/13  08:00:00,133.258528195,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,331.057974597,325.223462306,4.67,1.16451229038
 02/13  09:00:00,209.822285712,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,277.373159341,269.180659341,8.1725,0.02
 02/13  10:00:00,234.482514105,27.6911419207,0.0658522851897,0.0,62.886420148,41.4019203762,234.710274197,223.037863973,10.5075,1.16491022405
 02/13  11:00:00,225.149249008,27.6911419207,0.0448118174466,0.0,62.886420148,41.4019203762,202.910910256,191.238406412,10.5075,1.16500384394
 02/13  12:00:00,256.039263468,27.6911419207,0.385662311639,0.0,62.886420148,41.4019203762,174.270254183,162.597303007,10.5075,1.16545117656
 02/13  13:00:00,238.029599678,27.6911419207,0.67485226388,0.0,62.886420148,41.4019203762,158.867513403,146.048872416,10.5075,2.31114098726
 02/13  14:00:00,238.542093682,27.6911419207,1.0869100222,0.0,62.886420148,41.4019203762,133.327753523,121.654647844,10.5075,1.16560567947
 02/13  15:00:00,236.929453868,27.6911419207,1.52843492662,0.0,62.886420148,41.4019203762,116.374382144,104.701551425,10.5075,1.16533071889
 02/13  16:00:00,234.355356359,27.6911419207,1.87558767499,0.0,62.886420148,41.4019203762,104.624927054,92.9523261362,10.5075,1.16510091779
 02/13  17:00:00,233.584379339,27.6911419207,1.82772573693,0.0,62.886420148,41.4019203762,110.868751249,98.051024799,10.5075,2.31022644995
 02/13  18:00:00,238.059486216,27.6911419207,1.4827740286,0.0,62.886420148,41.4019203762,125.609779499,113.937123501,10.5075,1.16515599756
 02/13  19:00:00,242.806615666,27.6911419207,0.894605706297,0.0,41.9242800987,36.8599292233,136.23950867,125.734429647,9.34,1.16507902281
 02/13  20:00:00,226.060428558,27.6911419207,0.743811037993,0.0,41.9242800987,36.8599292233,148.707295524,138.202491095,9.34,1.16480442863
 02/13  21:00:00,199.83438538,27.6911419207,0.441784923547,0.0,34.9369000822,32.3179380704,154.725862107,146.533362107,8.1725,0.02
 02/13  22:00:00,141.924751899,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,122.660979224,116.826294448,4.67,1.16468477636
 02/13  23:00:00,84.0478537568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,118.86946748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993757106,0.0,2.335,1.1643757106
 02/14  01:00:00,88.9507872108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,81.2142601701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,81.0086924062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930216868,0.0,2.335,1.16430216868
 02/14  04:00:00,81.0164267486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,102.843808865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,101.763099214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927543183,0.0,2.335,1.16427543183
 02/14  07:00:00,154.418972363,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,328.731193907,324.041193907,4.67,0.02
 02/14  08:00:00,142.599087127,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,310.268639835,304.434188713,4.67,1.16445112211
 02/14  09:00:00,209.494186785,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,277.968048837,269.775548837,8.1725,0.02
 02/14  10:00:00,235.722318829,27.6911419207,0.195249517175,0.0,62.886420148,41.4019203762,202.804456591,191.132011916,10.5075,1.16494467501
 02/14  11:00:00,228.526362207,27.6911419207,0.591685393575,0.0,62.886420148,41.4019203762,159.504823284,147.832381094,10.5075,1.16494218984
 02/14  12:00:00,261.160986125,27.6911419207,0.965450192189,0.0,62.886420148,41.4019203762,139.694474448,128.021585231,10.5075,1.16538921689
 02/14  13:00:00,244.155018791,27.6911419207,1.33579723779,0.0,62.886420148,41.4019203762,127.450965821,114.63244899,10.5075,2.31101683072
 02/14  14:00:00,242.915742691,27.6911419207,1.73917233832,0.0,62.886420148,41.4019203762,114.299398224,102.626354806,10.5075,1.16554341732
 02/14  15:00:00,238.24734099,27.6911419207,1.72596970577,0.0,62.886420148,41.4019203762,116.18551238,104.512743898,10.5075,1.16526848191
 02/14  16:00:00,235.271427706,27.6911419207,1.8467563581,0.0,62.886420148,41.4019203762,111.64105168,99.9685130861,10.5075,1.16503859367
 02/14  17:00:00,235.745140177,27.6911419207,1.88624571657,0.0,62.886420148,41.4019203762,111.562397107,99.8897641508,10.5075,1.16513295616
 02/14  18:00:00,240.25366884,27.6911419207,1.41919885746,0.0,62.886420148,41.4019203762,133.880841987,121.063004045,10.5075,2.31033794205
 02/14  19:00:00,243.003551839,27.6911419207,0.506438245956,0.0,41.9242800987,36.8599292233,170.18998419,159.684968321,9.34,1.16501586924
 02/14  20:00:00,220.309786542,27.6911419207,0.213547433343,0.0,41.9242800987,36.8599292233,193.025837488,183.665837488,9.34,0.02
 02/14  21:00:00,194.020223283,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,208.698320248,199.360901674,8.1725,1.16491857306
 02/14  22:00:00,136.721516273,27.6911419207,0.00915818804077,0.0,13.9747600329,18.6919646116,190.577720595,184.743022998,4.67,1.16469759653
 02/14  23:00:00,83.0083671251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,117.426083036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931211297,0.0,2.335,1.16431211297
 02/15  01:00:00,85.8319608559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,78.5416804905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,78.1988751654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923869107,0.0,2.335,1.16423869107
 02/15  04:00:00,77.997998448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,84.4193182905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,92.1993392653,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.1121966883,12.6129153988,2.335,1.1642812895
 02/15  07:00:00,137.266356583,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,367.894517975,363.204517975,4.67,0.02
 02/15  08:00:00,132.672147098,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,341.114685615,336.424685615,4.67,0.02
 02/15  09:00:00,208.915939826,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,302.704063078,293.366869902,8.1725,1.16469317533
 02/15  10:00:00,233.216577234,27.6911419207,0.0296187574614,0.0,62.886420148,41.4019203762,264.130629876,252.45834666,10.5075,1.16478321533
 02/15  11:00:00,223.865101664,27.6911419207,0.0380447398004,0.0,62.886420148,41.4019203762,237.537530897,225.864921758,10.5075,1.16510913884
 02/15  12:00:00,254.677445743,27.6911419207,0.0384136908265,0.0,62.886420148,41.4019203762,214.438333947,202.765509471,10.5075,1.16532447542
 02/15  13:00:00,235.109270109,27.6911419207,0.159461836021,0.0,62.886420148,41.4019203762,198.197465177,185.379078663,10.5075,2.31088651374
 02/15  14:00:00,231.716884898,27.6911419207,0.109184882127,0.0,62.886420148,41.4019203762,207.908904938,196.235926932,10.5075,1.16547800649
 02/15  15:00:00,227.656633368,27.6911419207,0.0,0.0,62.886420148,41.4019203762,231.18327632,219.51057324,10.5075,1.16520307978
 02/15  16:00:00,223.286183696,27.6911419207,0.0,0.0,62.886420148,41.4019203762,239.264594515,227.591872741,10.5075,1.16522177385
 02/15  17:00:00,223.042333691,27.6911419207,0.0,0.0,62.886420148,41.4019203762,253.227695718,241.555128703,10.5075,1.16506701473
 02/15  18:00:00,226.270429185,27.6911419207,0.0,0.0,62.886420148,41.4019203762,278.159545972,266.486867294,10.5075,1.16517867735
 02/15  19:00:00,235.836443542,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,301.289894499,289.639776137,9.34,2.31011836218
 02/15  20:00:00,219.459813251,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,319.027451786,309.667451786,9.34,0.02
 02/15  21:00:00,194.623317076,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,333.143657673,323.806206059,8.1725,1.164951614
 02/15  22:00:00,137.807576225,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,312.246207728,306.411577565,4.67,1.16463016285
 02/15  23:00:00,79.2467163998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.13788257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933234118,0.0,2.335,1.16433234118
 02/16  01:00:00,87.7244759331,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,14.5594258414,12.2044258414,2.335,0.02
 02/16  02:00:00,89.5648941826,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,39.2011007686,36.8461007686,2.335,0.02
 02/16  03:00:00,85.8319042176,8.3773370597,0.0,0.0,3.49369000822,9.08398230582,32.5430396334,29.0437569679,2.335,1.16428266549
 02/16  04:00:00,92.423771369,15.2595592015,0.0,0.0,3.49369000822,9.08398230582,52.0413698607,49.6863698607,2.335,0.02
 02/16  05:00:00,100.845976349,16.886050785,0.0,0.0,3.49369000822,9.08398230582,64.1989556494,61.8439556494,2.335,0.02
 02/16  06:00:00,96.5393627346,13.0150524177,0.0,0.0,3.49369000822,9.08398230582,52.6320803474,49.1327963925,2.335,1.16428395483
 02/16  07:00:00,136.620992513,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,535.772926398,531.082926398,4.67,0.02
 02/16  08:00:00,132.067733222,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,489.120592964,484.430592964,4.67,0.02
 02/16  09:00:00,208.363786942,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,440.645662438,431.30853625,8.1725,1.1646261884
 02/16  10:00:00,232.451811486,27.6911419207,0.0,0.0,62.886420148,41.4019203762,381.592918116,369.920510109,10.5075,1.16490800717
 02/16  11:00:00,222.663291623,27.6911419207,0.0,0.0,62.886420148,41.4019203762,348.297970325,336.625428778,10.5075,1.16504154746
 02/16  12:00:00,253.583022537,27.6911419207,0.0,0.0,62.886420148,41.4019203762,312.535947338,300.863190585,10.5075,1.16525675382
 02/16  13:00:00,233.38675542,27.6911419207,0.0,0.0,62.886420148,41.4019203762,288.878683181,276.060433252,10.5075,2.31074992916
 02/16  14:00:00,230.010317024,27.6911419207,0.0,0.0,62.886420148,41.4019203762,268.873026235,257.200116831,10.5075,1.16540940396
 02/16  15:00:00,226.187426642,27.6911419207,0.0,0.0,62.886420148,41.4019203762,252.226379967,240.553745497,10.5075,1.16513446967
 02/16  16:00:00,222.790839794,27.6911419207,0.0,0.0,62.886420148,41.4019203762,241.902473514,230.229820616,10.5075,1.16515289799
 02/16  17:00:00,222.789130112,27.6911419207,0.0,0.0,62.886420148,41.4019203762,248.159774631,236.487023424,10.5075,1.16525120748
 02/16  18:00:00,226.138944127,27.6911419207,0.0,0.0,62.886420148,41.4019203762,265.711768316,254.039159022,10.5075,1.16510929412
 02/16  19:00:00,235.778148646,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,295.150521238,284.645421614,9.34,1.16509962376
 02/16  20:00:00,219.542064646,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,310.496963727,299.992036237,9.34,1.16492748915
 02/16  21:00:00,194.615079176,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,313.518388718,304.181106615,8.1725,1.16478210262
 02/16  22:00:00,137.812336404,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,282.967581114,277.132868477,4.67,1.16471263719
 02/16  23:00:00,79.3832803835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.219992595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934900279,0.0,2.335,1.16434900279
 02/17  01:00:00,84.3472315401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,77.497209313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,85.4507667756,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.9624566359,13.4631703903,2.335,1.16428624563
 02/17  04:00:00,85.4877904296,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,19.0441798783,16.6891798783,2.335,0.02
 02/17  05:00:00,108.234963458,8.25515622793,0.0,0.0,3.49369000822,9.08398230582,20.1462854608,17.7912854608,2.335,0.02
 02/17  06:00:00,112.359947127,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,31.7452667045,29.3902667045,2.335,0.02
 02/17  07:00:00,153.404699972,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,413.131037209,407.296754047,4.67,1.16428316147
 02/17  08:00:00,141.353032519,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,373.000578583,368.310578583,4.67,0.02
 02/17  09:00:00,208.968628733,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,313.971781246,304.634573099,8.1725,1.16470814681
 02/17  10:00:00,233.939396436,27.6911419207,0.0552069063476,0.0,62.886420148,41.4019203762,244.987757955,233.315323727,10.5075,1.16493422797
 02/17  11:00:00,224.807768223,27.6911419207,0.0447838765943,0.0,62.886420148,41.4019203762,208.191169652,196.518699452,10.5075,1.16497020025
 02/17  12:00:00,255.441822901,27.6911419207,0.105506216584,0.0,62.886420148,41.4019203762,184.987521918,173.314535972,10.5075,1.16548594617
 02/17  13:00:00,235.9513604,27.6911419207,0.225681791966,0.0,62.886420148,41.4019203762,182.332437007,170.659333443,10.5075,1.16560356459
 02/17  14:00:00,232.485365012,27.6911419207,0.262016259157,0.0,62.886420148,41.4019203762,186.610315312,173.791855253,10.5075,2.31096005847
 02/17  15:00:00,228.422401152,27.6911419207,0.281950240933,0.0,62.886420148,41.4019203762,185.949074138,174.276242745,10.5075,1.16533139254
 02/17  16:00:00,225.027306582,27.6911419207,0.369440725343,0.0,62.886420148,41.4019203762,182.773575359,171.100996359,10.5075,1.16507900016
 02/17  17:00:00,224.808516544,27.6911419207,0.353816854962,0.0,62.886420148,41.4019203762,191.843317195,180.170640161,10.5075,1.16517703391
 02/17  18:00:00,227.349538097,27.6911419207,0.115053679466,0.0,62.886420148,41.4019203762,217.582424752,205.909632319,10.5075,1.1652924331
 02/17  19:00:00,236.133939651,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,249.229066957,238.724044507,9.34,1.16502245035
 02/17  20:00:00,213.265574426,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,274.849456289,264.344603918,9.34,1.16485237107
 02/17  21:00:00,188.759683136,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,296.024241144,286.686838032,8.1725,1.1649031115
 02/17  22:00:00,133.217364659,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,277.532874571,271.698237587,4.67,1.1646369843
 02/17  23:00:00,79.5707719578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,115.273730263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936031465,0.0,2.335,1.16436031465
 02/18  01:00:00,81.9647405883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,83.4344807236,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,21.5854650059,19.8142150059,1.75125,0.02
 02/18  03:00:00,87.4278123142,12.1261545952,0.0,0.0,3.49369000822,6.81298672936,37.5348746629,34.6192750413,1.75125,1.16434962157
 02/18  04:00:00,87.8514905562,12.4926970905,0.0,0.0,3.49369000822,6.81298672936,39.0067736069,37.2355236069,1.75125,0.02
 02/18  05:00:00,91.9844972432,10.1633860069,0.0,0.0,3.49369000822,6.81298672936,29.0513031228,27.2800531228,1.75125,0.02
