Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  06:00:00,97.5581820587,16.2533127308,0.0,0.0,3.49369000822,6.81298672936,47.8268538298,44.9112955159,1.75125,1.16430831392
 02/18  07:00:00,122.644215318,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,483.992612751,480.470112751,3.5025,0.02
 02/18  08:00:00,118.178331596,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,433.98132579,429.31418936,3.5025,1.16463642915
 02/18  09:00:00,181.08076199,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,386.405918576,380.548418576,5.8375,0.02
 02/18  10:00:00,198.206206136,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,325.054860556,314.550077628,9.34,1.16478292833
 02/18  11:00:00,223.451831504,27.6911419207,0.0163714871242,0.0,62.886420148,41.4019203762,273.231217648,261.558591223,10.5075,1.16512642521
 02/18  12:00:00,254.671852188,27.6911419207,0.0819297178607,0.0,62.886420148,41.4019203762,229.484155879,217.81146589,10.5075,1.16518998927
 02/18  13:00:00,235.067898875,27.6911419207,0.0411147782132,0.0,62.886420148,41.4019203762,205.684384797,192.865812696,10.5075,2.31107210154
 02/18  14:00:00,232.252579216,27.6911419207,0.108728715002,0.0,62.886420148,41.4019203762,185.017968005,173.344893297,10.5075,1.16557470785
 02/18  15:00:00,228.572151673,27.6911419207,0.278836022391,0.0,62.886420148,41.4019203762,183.301322035,171.628536159,10.5075,1.16528587567
 02/18  16:00:00,225.13508313,27.6911419207,0.324139343353,0.0,62.886420148,41.4019203762,184.694533805,173.021897829,10.5075,1.16513597645
 02/18  17:00:00,225.072695216,27.6911419207,0.343301280923,0.0,62.886420148,41.4019203762,187.450137574,174.632320879,10.5075,2.31031669409
 02/18  18:00:00,228.367839594,27.6911419207,0.327533752326,0.0,62.886420148,41.4019203762,192.260536623,180.587886515,10.5075,1.16515010792
 02/18  19:00:00,223.680720383,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,214.283103154,204.945438924,8.1725,1.16516423036
 02/18  20:00:00,177.709376219,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,237.687829183,230.685405392,5.8375,1.16492379166
 02/18  21:00:00,166.870802159,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,266.625000755,260.767500755,5.8375,0.02
 02/18  22:00:00,123.815633561,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,252.567490312,247.90039594,3.5025,1.16459437161
 02/18  23:00:00,77.4426183672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157368776,0.0,1.75125,1.1644868776
 02/18  24:00:00,113.067763977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,82.456927118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,75.8781209023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557041941,0.0,1.75125,1.16432041941
 02/19  03:00:00,75.7015933461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,83.6228175688,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,14.9366171197,13.1653671197,1.75125,0.02
 02/19  05:00:00,90.1319361856,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,18.1414990958,15.2259855692,1.75125,1.16426352665
 02/19  06:00:00,93.7025681028,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,30.885494146,29.114244146,1.75125,0.02
 02/19  07:00:00,122.9737184,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,440.15155763,436.62905763,3.5025,0.02
 02/19  08:00:00,118.740485222,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,398.578583866,393.911694522,3.5025,1.16438934403
 02/19  09:00:00,155.490620467,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,326.081152278,322.558652278,3.5025,0.02
 02/19  10:00:00,131.23209775,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,278.592595318,273.925622461,3.5025,1.16447285707
 02/19  11:00:00,167.58860356,27.6911419207,0.0194704795584,0.0,27.9495200658,27.7759469175,210.393414528,202.223637422,7.005,1.16477710582
 02/19  12:00:00,200.116192373,27.6911419207,0.0518128626347,0.0,27.9495200658,27.7759469175,168.473805518,161.448805518,7.005,0.02
 02/19  13:00:00,211.796717819,27.6911419207,0.359389221022,0.0,41.9242800987,36.8599292233,131.818708881,121.313691778,9.34,1.16501710392
 02/19  14:00:00,213.848627578,27.6911419207,1.02354901218,0.0,41.9242800987,36.8599292233,103.091606539,92.5867491024,9.34,1.16485743683
 02/19  15:00:00,212.004013606,27.6911419207,1.57582260665,0.0,41.9242800987,36.8599292233,81.9230618171,71.4181384491,9.34,1.16492336796
 02/19  16:00:00,209.393947463,27.6911419207,2.00720529315,0.0,41.9242800987,36.8599292233,74.3456478631,63.8408192304,9.34,1.16482863277
 02/19  17:00:00,210.025757864,27.6911419207,2.1779999649,0.0,41.9242800987,36.8599292233,74.7344887164,64.2294958582,9.34,1.16499285815
 02/19  18:00:00,182.558160272,27.6911419207,0.882318356743,0.0,27.9495200658,27.7759469175,95.5252666158,87.3554406803,7.005,1.16482593545
 02/19  19:00:00,190.619531326,27.6911419207,0.0189986955896,0.0,13.9747600329,18.6919646116,156.464234459,151.774234459,4.67,0.02
 02/19  20:00:00,167.037694748,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,204.305406029,198.470623442,4.67,1.16478258748
 02/19  21:00:00,157.531469132,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,212.342313272,206.507629199,4.67,1.16468407289
 02/19  22:00:00,143.729638285,27.6911419207,0.0207711234757,0.0,13.9747600329,18.6919646116,153.780768801,149.090768801,4.67,0.02
 02/19  23:00:00,85.4384167391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565344202,0.0,1.75125,1.16440344202
 02/19  24:00:00,120.110792723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,91.0156129922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,83.0306499265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555663965,0.0,1.75125,1.16430663965
 02/20  03:00:00,82.2816200965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,81.8365160293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,87.892345591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558199937,0.0,1.75125,1.16433199937
 02/20  06:00:00,87.1835004401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,127.455515482,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,263.109946343,258.443141569,3.5025,1.16430477344
 02/20  08:00:00,125.756924691,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,230.724616246,227.202116246,3.5025,0.02
 02/20  09:00:00,164.82659008,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,182.214249757,178.691749757,3.5025,0.02
 02/20  10:00:00,141.553748895,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,153.381683563,148.714755713,3.5025,1.16442785035
 02/20  11:00:00,178.501163577,27.6911419207,0.216689019898,0.0,27.9495200658,27.7759469175,115.068696653,106.898851788,7.005,1.16484486417
 02/20  12:00:00,211.065490703,27.6911419207,0.709071963398,0.0,27.9495200658,27.7759469175,85.9998720736,78.9748720736,7.005,0.02
 02/20  13:00:00,223.83911114,27.6911419207,1.93417923806,0.0,41.9242800987,36.8599292233,68.0768718157,57.5718579679,9.34,1.16501384784
 02/20  14:00:00,223.048995545,27.6911419207,2.64768112106,0.0,41.9242800987,36.8599292233,55.5501244958,45.0452002056,9.34,1.16492429016
 02/20  15:00:00,219.292502458,27.6911419207,3.06418996526,0.0,41.9242800987,36.8599292233,48.0544240247,37.5494342576,9.34,1.16498976707
 02/20  16:00:00,213.99627381,27.6911419207,3.08380085676,0.0,41.9242800987,36.8599292233,51.1158533212,40.6109587187,9.34,1.16489460255
 02/20  17:00:00,211.499601801,27.6911419207,2.83260462978,0.0,41.9242800987,36.8599292233,62.873753528,52.3686951706,9.34,1.16505835743
 02/20  18:00:00,181.654808643,27.6911419207,1.04794157813,0.0,27.9495200658,27.7759469175,91.2537946552,83.083903613,7.005,1.1648910422
 02/20  19:00:00,193.342863748,27.6911419207,0.114481452608,0.0,13.9747600329,18.6919646116,125.098992435,119.264353192,4.67,1.16463924277
 02/20  20:00:00,173.000782121,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,142.762612401,138.072612401,4.67,0.02
 02/20  21:00:00,161.85145825,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,166.904913693,161.070308609,4.67,1.16460508456
 02/20  22:00:00,145.714274959,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,132.74845728,128.05845728,4.67,0.02
 02/20  23:00:00,86.5161864803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567260008,0.0,1.75125,1.16442260008
 02/20  24:00:00,120.441444265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,93.1358370699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,85.345191276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927140646,0.0,2.335,1.16427140646
 02/21  03:00:00,84.603010337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,84.0379274715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,106.444673643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926136877,0.0,2.335,1.16426136877
 02/21  06:00:00,106.282940722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,158.76805972,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,314.744397113,310.054397113,4.67,0.02
 02/21  08:00:00,149.603578773,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,290.302699902,284.468222484,4.67,1.1644774184
 02/21  09:00:00,216.81645513,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,251.788011144,243.595511144,8.1725,0.02
 02/21  10:00:00,242.976573102,27.6911419207,0.0804418406708,0.0,62.886420148,41.4019203762,217.207324415,205.534908655,10.5075,1.16491575952
 02/21  11:00:00,234.478516793,27.6911419207,0.233529418597,0.0,62.886420148,41.4019203762,189.440347887,177.76788095,10.5075,1.16496693758
 02/21  12:00:00,265.055656678,27.6911419207,0.599744329139,0.0,62.886420148,41.4019203762,162.105768176,149.287609872,10.5075,2.31065830387
 02/21  13:00:00,248.271102004,27.6911419207,0.918935571437,0.0,62.886420148,41.4019203762,134.224542084,122.551586732,10.5075,1.16545535221
 02/21  14:00:00,249.009442726,27.6911419207,1.40278651999,0.0,62.886420148,41.4019203762,111.649867359,99.9768973252,10.5075,1.16547003338
 02/21  15:00:00,247.567525711,27.6911419207,1.9030335137,0.0,62.886420148,41.4019203762,92.978115311,80.1602459504,10.5075,2.31036936063
 02/21  16:00:00,242.372702546,27.6911419207,1.87142993873,0.0,62.886420148,41.4019203762,96.2212514288,84.5486508476,10.5075,1.1651005812
 02/21  17:00:00,241.297072104,27.6911419207,1.74992921921,0.0,62.886420148,41.4019203762,105.036072269,93.3633666239,10.5075,1.1652056455
 02/21  18:00:00,241.180736381,27.6911419207,1.28227087697,0.0,62.886420148,41.4019203762,127.74508162,116.072510512,10.5075,1.16507110828
 02/21  19:00:00,246.73332532,27.6911419207,0.56381166649,0.0,41.9242800987,36.8599292233,158.839284153,148.334270517,9.34,1.16501363621
 02/21  20:00:00,224.091021203,27.6911419207,0.270752025143,0.0,41.9242800987,36.8599292233,184.2569469,173.751974105,9.34,1.16497279458
 02/21  21:00:00,197.817082762,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,202.909079544,193.571766615,8.1725,1.16481292898
 02/21  22:00:00,141.292542183,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,169.940261769,165.250261769,4.67,0.02
 02/21  23:00:00,89.3192601004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944150071,0.0,2.335,1.16444150071
 02/21  24:00:00,123.636146157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,93.78799809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,86.1061022871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924547644,0.0,2.335,1.16424547644
 02/22  03:00:00,85.4217767875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,85.1630254887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,91.5154667798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923099497,0.0,2.335,1.16423099497
 02/22  06:00:00,90.7617642634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,142.850792981,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,308.275909497,303.585909497,4.67,0.02
 02/22  08:00:00,141.439508365,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,281.397447463,275.562952427,4.67,1.16449503644
 02/22  09:00:00,218.480255908,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,242.645234284,234.452734284,8.1725,0.02
 02/22  10:00:00,245.85252236,27.6911419207,0.0793891290658,0.0,62.886420148,41.4019203762,217.007383321,205.334972617,10.5075,1.16491070385
 02/22  11:00:00,236.260326901,27.6911419207,0.0910150647203,0.0,62.886420148,41.4019203762,199.661660023,187.989063135,10.5075,1.16509688795
 02/22  12:00:00,267.669373464,27.6911419207,0.515254246122,0.0,62.886420148,41.4019203762,165.094257515,153.421518155,10.5075,1.16523936008
 02/22  13:00:00,252.408333817,27.6911419207,0.861768298865,0.0,62.886420148,41.4019203762,135.126139828,122.307654171,10.5075,2.31098565675
 02/22  14:00:00,252.63593866,27.6911419207,1.15613412771,0.0,62.886420148,41.4019203762,113.291206451,101.618339729,10.5075,1.16536672141
 02/22  15:00:00,252.281054394,27.6911419207,1.64431307576,0.0,62.886420148,41.4019203762,95.7113931171,84.0387548089,10.5075,1.16513830816
 02/22  16:00:00,251.941049607,27.6911419207,2.05696058537,0.0,62.886420148,41.4019203762,82.0572429814,70.3845664796,10.5075,1.16517650187
 02/22  17:00:00,252.25388713,27.6911419207,2.02630622996,0.0,62.886420148,41.4019203762,86.3786048958,73.5607363831,10.5075,2.31036851266
 02/22  18:00:00,252.39890899,27.6911419207,1.63374521243,0.0,62.886420148,41.4019203762,103.643762206,91.971039566,10.5075,1.16522264017
 02/22  19:00:00,256.315505407,27.6911419207,0.836051071627,0.0,41.9242800987,36.8599292233,123.676883795,113.171740816,9.34,1.16514297935
 02/22  20:00:00,242.159186959,27.6911419207,0.720810513443,0.0,41.9242800987,36.8599292233,134.566850629,124.061984072,9.34,1.16486655672
 02/22  21:00:00,216.087943358,27.6911419207,0.477644430922,0.0,34.9369000822,32.3179380704,137.634364048,129.441864048,8.1725,0.02
 02/22  22:00:00,156.780276684,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,105.361338474,99.526669609,4.67,1.16466886508
 02/22  23:00:00,102.029929186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944362229,0.0,2.335,1.16444362229
 02/22  24:00:00,137.805667711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,111.895528462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,105.023568277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928656285,0.0,2.335,1.16428656285
 02/23  03:00:00,105.423257401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,104.458712882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,110.763743751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,109.197507504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926321849,0.0,2.335,1.16426321849
 02/23  07:00:00,159.070519011,27.6911419207,0.064084484279,0.0,13.9747600329,18.6919646116,134.891631809,130.201631809,4.67,0.02
 02/23  08:00:00,153.813666655,27.6911419207,0.0183373517214,0.0,13.9747600329,18.6919646116,150.348619194,144.514113439,4.67,1.16450575475
 02/23  09:00:00,221.447202551,27.6911419207,0.0383151470544,0.0,34.9369000822,32.3179380704,171.909307599,163.716807599,8.1725,0.02
 02/23  10:00:00,246.507852924,27.6911419207,0.467731218492,0.0,62.886420148,41.4019203762,169.339495425,157.667097703,10.5075,1.16489772151
 02/23  11:00:00,237.083032562,27.6911419207,0.641248057531,0.0,62.886420148,41.4019203762,158.514787518,146.842298551,10.5075,1.16498896636
 02/23  12:00:00,268.598725053,27.6911419207,0.926134810862,0.0,62.886420148,41.4019203762,129.818967426,118.146036465,10.5075,1.16543096032
 02/23  13:00:00,252.854391413,27.6911419207,1.495976629,0.0,62.886420148,41.4019203762,103.546973259,90.7283842487,10.5075,2.31108901034
 02/23  14:00:00,250.42196419,27.6911419207,2.08123074917,0.0,62.886420148,41.4019203762,85.1541218664,73.4810475753,10.5075,1.16557429116
 02/23  15:00:00,242.139508024,27.6911419207,2.06866527467,0.0,62.886420148,41.4019203762,90.7628617468,79.0900646027,10.5075,1.16529714407
 02/23  16:00:00,235.149309965,27.6911419207,2.0284684419,0.0,62.886420148,41.4019203762,97.83056539,86.158000467,10.5075,1.16506492302
 02/23  17:00:00,233.97972708,27.6911419207,2.08178137649,0.0,62.886420148,41.4019203762,103.403010457,91.7303546382,10.5075,1.16515581867
 02/23  18:00:00,234.792534394,27.6911419207,1.89160374226,0.0,62.886420148,41.4019203762,117.949336127,105.131462476,10.5075,2.31037365073
 02/23  19:00:00,239.952779605,27.6911419207,0.94856359556,0.0,41.9242800987,36.8599292233,139.464555483,128.959525858,9.34,1.16502962564
 02/23  20:00:00,222.385881756,27.6911419207,0.605238646249,0.0,41.9242800987,36.8599292233,165.309808591,155.949808591,9.34,0.02
 02/23  21:00:00,197.22380686,27.6911419207,0.218503481034,0.0,34.9369000822,32.3179380704,179.86287415,170.525444325,8.1725,1.1649298251
 02/23  22:00:00,139.75999973,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,155.722290068,149.887583922,4.67,1.1647061458
 02/23  23:00:00,81.6790049619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,116.652379636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993206266,0.0,2.335,1.1643206266
 02/24  01:00:00,86.7820855705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,79.82724209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,79.4678195675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924615007,0.0,2.335,1.16424615007
 02/24  04:00:00,78.3341392134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,100.310018518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,104.118149887,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,11.9828848384,8.48366642495,2.335,1.16421841343
 02/24  07:00:00,150.175962715,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,380.060878046,375.370878046,4.67,0.02
 02/24  08:00:00,141.997410196,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,328.341587017,323.651587017,4.67,0.02
 02/24  09:00:00,210.194917748,27.6911419207,0.0200008606924,0.0,34.9369000822,32.3179380704,254.603701002,245.266505305,8.1725,1.16469569676
 02/24  10:00:00,236.862059988,27.6911419207,0.287042252229,0.0,62.886420148,41.4019203762,180.661479275,168.989099989,10.5075,1.16487928666
 02/24  11:00:00,232.183866326,27.6911419207,1.00442384345,0.0,62.886420148,41.4019203762,133.123149202,121.450545849,10.5075,1.16510335237
 02/24  12:00:00,266.521200176,27.6911419207,1.91206928428,0.0,62.886420148,41.4019203762,95.9849484716,84.3121344221,10.5075,1.16531404948
 02/24  13:00:00,251.65384882,27.6911419207,2.65739560461,0.0,62.886420148,41.4019203762,77.0133244331,64.1949708474,10.5075,2.31085358564
 02/24  14:00:00,249.462785849,27.6911419207,3.11274524339,0.0,62.886420148,41.4019203762,67.057685712,55.384729807,10.5075,1.165455905
 02/24  15:00:00,246.094681419,27.6911419207,3.53504332252,0.0,62.886420148,41.4019203762,60.0704340052,48.3977553339,10.5075,1.16517867126
 02/24  16:00:00,243.204169847,27.6911419207,4.01045489542,0.0,62.886420148,41.4019203762,50.130189958,38.4574961075,10.5075,1.16519385053
 02/24  17:00:00,241.854584321,27.6911419207,3.85700220043,0.0,62.886420148,41.4019203762,57.5631639655,45.8906276683,10.5075,1.16503629722
 02/24  18:00:00,242.296068937,27.6911419207,3.3384412531,0.0,62.886420148,41.4019203762,74.9621115153,63.28946756,10.5075,1.16514395532
 02/24  19:00:00,244.848199708,27.6911419207,1.67972159675,0.0,41.9242800987,36.8599292233,111.1919569,100.686827982,9.34,1.16512891779
 02/24  20:00:00,218.676015406,27.6911419207,0.985213820055,0.0,41.9242800987,36.8599292233,137.549946935,127.044990364,9.34,1.16495657087
 02/24  21:00:00,195.890690925,27.6911419207,0.890324996366,0.0,34.9369000822,32.3179380704,129.034296936,119.696988309,8.1725,1.16480862714
 02/24  22:00:00,139.489239103,27.6911419207,0.173883832811,0.0,13.9747600329,18.6919646116,89.6424139568,83.8078294038,4.67,1.164584553
 02/24  23:00:00,84.9294084616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,119.960505108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937252303,0.0,2.335,1.16437252303
 02/25  01:00:00,90.3814756968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,82.4852411452,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560493179,0.0,1.75125,1.16435493179
 02/25  03:00:00,81.5078998274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,80.995414283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,86.6692595334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557628616,0.0,1.75125,1.16432628616
 02/25  06:00:00,85.8600898338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,122.963838311,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,216.272626115,212.750126115,3.5025,0.02
 02/25  08:00:00,122.835656003,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,201.174691756,196.507601667,3.5025,1.16459008858
 02/25  09:00:00,188.526785339,27.6911419207,0.0778891552265,0.0,20.9621400493,23.2339557645,170.87906779,163.876921963,5.8375,1.16464582663
 02/25  10:00:00,211.469409642,27.6911419207,0.721177486125,0.0,41.9242800987,36.8599292233,131.727570082,122.367570082,9.34,0.02
 02/25  11:00:00,245.012974,27.6911419207,1.97187425336,0.0,62.886420148,41.4019203762,92.6292690193,80.9566726346,10.5075,1.1650963847
 02/25  12:00:00,284.540131732,27.6911419207,3.19219089611,0.0,62.886420148,41.4019203762,57.9518035892,45.1338249524,10.5075,2.31047863674
 02/25  13:00:00,278.528940113,27.6911419207,3.75160949169,0.0,62.886420148,41.4019203762,35.4459127565,23.7731093581,10.5075,1.16530339837
 02/25  14:00:00,281.869228432,27.6911419207,4.11059492445,0.0,62.886420148,41.4019203762,20.1780254027,8.50519319276,10.5075,1.1653322099
 02/25  15:00:00,281.663927172,27.6911419207,4.42575396739,0.0,62.886420148,41.4019203762,11.6725895011,0.0,10.5075,1.16508950106
 02/25  16:00:00,279.278023195,27.6911419207,4.64144533126,0.0,62.886420148,41.4019203762,12.8177620141,0.0,10.5075,2.31026201415
 02/25  17:00:00,280.237197307,27.6911419207,4.67240519054,0.0,62.886420148,41.4019203762,11.6726419216,0.0,10.5075,1.16514192157
 02/25  18:00:00,281.316139775,27.6911419207,4.14778181957,0.0,62.886420148,41.4019203762,15.3813047694,3.70859805909,10.5075,1.16520671035
 02/25  19:00:00,269.383879799,27.6911419207,2.43067656107,0.0,34.9369000822,32.3179380704,42.3115434341,32.9738259271,8.1725,1.16521750701
 02/25  20:00:00,226.100318127,27.6911419207,1.03178443492,0.0,20.9621400493,23.2339557645,59.2117269806,52.2092521214,5.8375,1.16497485915
 02/25  21:00:00,209.952160679,27.6911419207,0.798953101078,0.0,20.9621400493,23.2339557645,69.8024337563,63.9449337563,5.8375,0.02
 02/25  22:00:00,159.696273861,27.6911419207,0.270260661929,0.0,6.98738001645,14.1499734587,38.3899411887,33.7227970644,3.5025,1.1646441243
 02/25  23:00:00,114.454294021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578458904,0.0,1.75125,1.16453458904
 02/25  24:00:00,145.234612703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,118.848146627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,108.872099212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553457228,0.0,1.75125,1.16428457228
 02/26  03:00:00,107.668972988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,107.217979129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,114.025482467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555864565,0.0,1.75125,1.16430864565
 02/26  06:00:00,113.648992121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,150.207560299,27.6911419207,0.00748546305369,0.0,6.98738001645,14.1499734587,135.731653119,131.064873094,3.5025,1.16428002512
 02/26  08:00:00,159.629394276,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,132.553595307,129.031095307,3.5025,0.02
 02/26  09:00:00,198.707277846,27.6911419207,0.0613021528515,0.0,6.98738001645,14.1499734587,100.498822082,96.9763220824,3.5025,0.02
 02/26  10:00:00,180.187067968,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,87.477031559,82.8100180789,3.5025,1.1645134801
 02/26  11:00:00,215.805510556,27.6911419207,0.989837528843,0.0,27.9495200658,27.7759469175,58.8045164974,50.6347029923,7.005,1.16481350506
 02/26  12:00:00,242.569318089,27.6911419207,1.28295733099,0.0,27.9495200658,27.7759469175,41.5060210249,34.4810210249,7.005,0.02
 02/26  13:00:00,259.766194368,27.6911419207,2.87893511734,0.0,41.9242800987,36.8599292233,25.6282856923,15.1233081612,9.34,1.16497753106
 02/26  14:00:00,256.742857189,27.6911419207,2.92495322519,0.0,41.9242800987,36.8599292233,26.5272888635,16.0224019598,9.34,1.16488690368
 02/26  15:00:00,249.258875718,27.6911419207,3.06458293322,0.0,41.9242800987,36.8599292233,24.0342743101,13.5293249659,9.34,1.16494934418
 02/26  16:00:00,240.054641859,27.6911419207,3.00302942194,0.0,41.9242800987,36.8599292233,31.0605268271,20.5556751673,9.34,1.16485165981
 02/26  17:00:00,235.761685809,27.6911419207,2.60255657524,0.0,41.9242800987,36.8599292233,46.3372892613,35.8322772776,9.34,1.16501198375
 02/26  18:00:00,203.8944439,27.6911419207,0.996299195841,0.0,27.9495200658,27.7759469175,73.1221831548,64.9523406972,7.005,1.16484245756
 02/26  19:00:00,211.945927288,27.6911419207,0.253377714099,0.0,13.9747600329,18.6919646116,97.1358573799,92.4458573799,4.67,0.02
 02/26  20:00:00,187.091098184,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,137.860733653,132.02593726,4.67,1.16479639318
 02/26  21:00:00,170.410089364,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,164.295042887,158.460490714,4.67,1.16455217254
 02/26  22:00:00,152.742821493,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,121.564296936,116.874296936,4.67,0.02
 02/26  23:00:00,92.6543283881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156319117,0.0,1.75125,1.1643819117
 02/26  24:00:00,125.554460636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,96.093264043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,87.0581358227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929002625,0.0,2.335,1.16429002625
 02/27  03:00:00,85.2172146166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,83.9950357351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,89.4956517246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927458982,0.0,2.335,1.16427458982
 02/27  06:00:00,88.007187273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,135.010959392,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,354.113559445,349.423559445,4.67,0.02
 02/27  08:00:00,133.252842288,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,342.903845015,337.069308598,4.67,1.16453641695
 02/27  09:00:00,208.82182839,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,321.199630204,313.007130204,8.1725,0.02
 02/27  10:00:00,232.762601521,27.6911419207,0.0,0.0,62.886420148,41.4019203762,298.214481391,286.542128478,10.5075,1.16485291339
 02/27  11:00:00,223.224681125,27.6911419207,0.0,0.0,62.886420148,41.4019203762,292.924143838,281.251512729,10.5075,1.16513110866
 02/27  12:00:00,253.820200804,27.6911419207,0.0,0.0,62.886420148,41.4019203762,281.694855004,268.876841385,10.5075,2.31051361845
 02/27  13:00:00,233.330661773,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.4973484,255.824471135,10.5075,1.16537726468
 02/27  14:00:00,230.56688379,27.6911419207,0.0,0.0,62.886420148,41.4019203762,249.980183016,238.307294465,10.5075,1.1653885513
 02/27  15:00:00,226.947554172,27.6911419207,0.0,0.0,62.886420148,41.4019203762,237.878677514,226.206019467,10.5075,1.16515804616
 02/27  16:00:00,223.777348902,27.6911419207,0.0,0.0,62.886420148,41.4019203762,226.134865377,213.317161095,10.5075,2.310204282
 02/27  17:00:00,223.58921647,27.6911419207,0.0,0.0,62.886420148,41.4019203762,233.322886286,221.650274002,10.5075,1.165112284
 02/27  18:00:00,226.6131529,27.6911419207,0.0,0.0,62.886420148,41.4019203762,249.647669395,237.974938311,10.5075,1.16523108329
 02/27  19:00:00,236.020969039,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,266.082109857,255.576960899,9.34,1.16514895819
 02/27  20:00:00,219.705596826,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,281.099194455,270.594323624,9.34,1.16487083089
 02/27  21:00:00,194.849140986,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,294.956838564,286.764338564,8.1725,0.02
 02/27  22:00:00,137.899791517,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,280.338249314,274.503577961,4.67,1.16467135259
 02/27  23:00:00,79.3986078663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944481505,0.0,2.335,1.16444481505
 02/27  24:00:00,115.192348094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,83.8090347301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,89.5066167127,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,37.5905415657,34.0912543591,2.335,1.16428720656
 02/28  03:00:00,89.7370243602,12.2727715933,0.0,0.0,3.49369000822,9.08398230582,42.364540538,40.009540538,2.335,0.02
 02/28  04:00:00,86.0965684156,8.69544898297,0.0,0.0,3.49369000822,9.08398230582,34.7328641583,32.3778641583,2.335,0.02
 02/28  05:00:00,115.642691726,16.0698206028,0.0,0.0,3.49369000822,9.08398230582,54.6038153255,52.2488153255,2.335,0.02
 02/28  06:00:00,115.713604089,15.909021745,0.0,0.0,3.49369000822,9.08398230582,64.5594819359,61.0602189634,2.335,1.16426297255
 02/28  07:00:00,149.928689839,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,525.462074651,520.772074651,4.67,0.02
 02/28  08:00:00,141.168536503,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,490.651437053,484.816933932,4.67,1.16450312103
 02/28  09:00:00,208.421049863,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,437.716722905,429.524222905,8.1725,0.02
 02/28  10:00:00,232.344192701,27.6911419207,0.0,0.0,62.886420148,41.4019203762,381.958942486,370.286551461,10.5075,1.16489102437
 02/28  11:00:00,222.601525572,27.6911419207,0.0,0.0,62.886420148,41.4019203762,347.51947379,335.846994753,10.5075,1.16497903709
 02/28  12:00:00,253.554546911,27.6911419207,0.0,0.0,62.886420148,41.4019203762,318.84517174,307.172255403,10.5075,1.1654163368
 02/28  13:00:00,233.338397701,27.6911419207,0.0,0.0,62.886420148,41.4019203762,299.436429294,286.61787973,10.5075,2.31104956435
 02/28  14:00:00,229.961383358,27.6911419207,0.0,0.0,62.886420148,41.4019203762,283.956531254,272.283481455,10.5075,1.1655497986
 02/28  15:00:00,226.166982259,27.6911419207,0.0,0.0,62.886420148,41.4019203762,273.556247707,261.883476994,10.5075,1.16527071281
 02/28  16:00:00,222.774906084,27.6911419207,0.0,0.0,62.886420148,41.4019203762,266.872607058,255.200070706,10.5075,1.16503635265
 02/28  17:00:00,222.784496154,27.6911419207,0.0,0.0,62.886420148,41.4019203762,270.410699759,258.738075817,10.5075,1.16512394285
 02/28  18:00:00,222.772733636,27.6911419207,0.0,0.0,62.886420148,41.4019203762,283.223824674,270.406023737,10.5075,2.31030093719
 02/28  19:00:00,235.810469604,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,307.321119168,296.816129703,9.34,1.16498946479
 02/28  20:00:00,213.037727837,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,324.126002177,314.766002177,9.34,0.02
 02/28  21:00:00,188.489080178,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,335.210449164,325.87306174,8.1725,1.16488742421
 02/28  22:00:00,133.092432645,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,307.905235318,302.070573367,4.67,1.16466195103
 02/28  23:00:00,79.3487113464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,115.193466723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936230339,0.0,2.335,1.16436230339
 03/01  01:00:00,84.2003797872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,81.504700386,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,10.5984694575,8.24346945751,2.335,0.02
 03/01  03:00:00,89.7749304717,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,25.0777289484,21.5784550298,2.335,1.1642739186
 03/01  04:00:00,85.7934697427,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.5459320536,15.1909320536,2.335,0.02
 03/01  05:00:00,96.6213122295,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,29.3236390078,26.9686390078,2.335,0.02
 03/01  06:00:00,96.3279207674,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,29.9640910573,26.4648155976,2.335,1.16427545979
 03/01  07:00:00,133.725658928,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,414.160682889,409.470682889,4.67,0.02
 03/01  08:00:00,132.573748531,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,381.124775037,376.434775037,4.67,0.02
 03/01  09:00:00,208.699385881,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,339.304704888,329.96755943,8.1725,1.16464545754
 03/01  10:00:00,233.011052151,27.6911419207,0.0,0.0,62.886420148,41.4019203762,304.700914755,293.028495286,10.5075,1.16491946876
 03/01  11:00:00,223.1221894,27.6911419207,0.0,0.0,62.886420148,41.4019203762,291.354179505,279.681633869,10.5075,1.16504563516
 03/01  12:00:00,253.8080056,27.6911419207,0.0,0.0,62.886420148,41.4019203762,276.319307489,264.646555143,10.5075,1.16525234586
 03/01  13:00:00,233.851376686,27.6911419207,0.0,0.0,62.886420148,41.4019203762,266.241529816,253.423310687,10.5075,2.3107191292
 03/01  14:00:00,230.823254868,27.6911419207,0.0,0.0,62.886420148,41.4019203762,257.54342856,245.870544874,10.5075,1.16538368588
 03/01  15:00:00,226.946590067,27.6911419207,0.0,0.0,62.886420148,41.4019203762,253.867452298,242.194847803,10.5075,1.16510449561
 03/01  16:00:00,223.534736657,27.6911419207,0.0,0.0,62.886420148,41.4019203762,248.587961957,236.915345456,10.5075,1.1651165008
 03/01  17:00:00,223.404971471,27.6911419207,0.0,0.0,62.886420148,41.4019203762,255.188076472,243.515368681,10.5075,1.16520779037
 03/01  18:00:00,223.644475002,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.305563885,255.63300327,10.5075,1.16506061516
 03/01  19:00:00,237.298030547,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,276.560587442,266.055545043,9.34,1.16504239913
 03/01  20:00:00,221.728450151,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,286.62066525,276.115797478,9.34,1.16486777257
 03/01  21:00:00,196.223920048,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,296.657873785,287.32046125,8.1725,1.16491253499
 03/01  22:00:00,138.625226001,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,274.374592314,268.53994922,4.67,1.16464309448
 03/01  23:00:00,81.2352581219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,116.825935899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936487503,0.0,2.335,1.16436487503
 03/02  01:00:00,85.5272480362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,78.499699607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,90.4433222514,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,27.9195883915,24.420301047,2.335,1.16428734442
 03/02  04:00:00,90.5489090549,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,27.831642284,25.476642284,2.335,0.02
 03/02  05:00:00,93.0594466177,8.32846472699,0.0,0.0,3.49369000822,9.08398230582,21.9033917282,19.5483917282,2.335,0.02
 03/02  06:00:00,96.6167448372,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,35.4379503393,33.0829503393,2.335,0.02
 03/02  07:00:00,133.836280487,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,429.163582839,423.329304859,4.67,1.16427797973
 03/02  08:00:00,132.766524356,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,392.432956929,387.742956929,4.67,0.02
 03/02  09:00:00,208.802924784,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,351.050232731,341.713107368,8.1725,1.16462536281
 03/02  10:00:00,233.113308827,27.6911419207,0.0,0.0,62.886420148,41.4019203762,303.856659389,292.184221936,10.5075,1.16493745291
 03/02  11:00:00,223.927673528,27.6911419207,0.0,0.0,62.886420148,41.4019203762,281.520890043,269.848288443,10.5075,1.16510159961
 03/02  12:00:00,255.548665018,27.6911419207,0.0,0.0,62.886420148,41.4019203762,258.651468667,246.978592458,10.5075,1.16537620943
 03/02  13:00:00,235.403289823,27.6911419207,0.0,0.0,62.886420148,41.4019203762,248.640017203,236.967031426,10.5075,1.16548577697
 03/02  14:00:00,231.585008447,27.6911419207,0.0,0.0,62.886420148,41.4019203762,251.778725328,238.960203865,10.5075,2.31102146315
 03/02  15:00:00,227.27781016,27.6911419207,0.0,0.0,62.886420148,41.4019203762,250.333504263,238.660809298,10.5075,1.16519496479
 03/02  16:00:00,223.827247671,27.6911419207,0.0,0.0,62.886420148,41.4019203762,244.851041466,233.178356868,10.5075,1.1651845979
 03/02  17:00:00,223.847358979,27.6911419207,0.0,0.0,62.886420148,41.4019203762,245.699284282,234.026756099,10.5075,1.16502818283
 03/02  18:00:00,223.685589678,27.6911419207,0.0,0.0,62.886420148,41.4019203762,249.709253164,238.036617349,10.5075,1.1651358156
 03/02  19:00:00,236.694796675,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,255.988743261,245.483647956,9.34,1.16509530578
 03/02  20:00:00,220.770192573,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,256.928125755,246.423240489,9.34,1.16488526622
 03/02  21:00:00,195.943205061,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,258.168186833,248.830761856,8.1725,1.16492497692
 03/02  22:00:00,139.636509504,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,228.179410059,222.344798231,4.67,1.16461182788
 03/02  23:00:00,83.286900733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,118.746773482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,88.180128168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924488901,0.0,2.335,1.16424488901
 03/03  02:00:00,80.8771138235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,80.0464206413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,79.2062293574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925647925,0.0,2.335,1.16425647925
 03/03  05:00:00,109.407918533,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,14.7687106475,12.4137106475,2.335,0.02
 03/03  06:00:00,113.395038913,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,23.2557082892,20.9007082892,2.335,0.02
 03/03  07:00:00,150.872006164,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,383.549821163,377.715587685,4.67,1.16423347859
 03/03  08:00:00,142.382192802,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,349.984189151,345.294189151,4.67,0.02
 03/03  09:00:00,209.198077519,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,316.855481464,307.518389971,8.1725,1.16459149258
 03/03  10:00:00,233.567760353,27.6911419207,0.0159013559747,0.0,62.886420148,41.4019203762,278.069233084,266.396982013,10.5075,1.16475107114
 03/03  11:00:00,224.113441804,27.6911419207,0.0178156467221,0.0,62.886420148,41.4019203762,262.563826965,252.036326965,10.5075,0.02
 03/03  12:00:00,254.911863969,27.6911419207,0.0,0.0,62.886420148,41.4019203762,249.452175805,236.633675128,10.5075,2.31100067712
 03/03  13:00:00,235.28317028,27.6911419207,0.0,0.0,62.886420148,41.4019203762,234.618507851,222.945391973,10.5075,1.16561587719
 03/03  14:00:00,232.943525163,27.6911419207,0.0,0.0,62.886420148,41.4019203762,212.133334431,199.315195643,10.5075,2.31063878776
 03/03  15:00:00,229.844292084,27.6911419207,0.166023395466,0.0,62.886420148,41.4019203762,185.982021298,174.309249973,10.5075,1.16527132471
 03/03  16:00:00,226.829221103,27.6911419207,0.394289793112,0.0,62.886420148,41.4019203762,172.313073708,160.64033501,10.5075,1.16523869791
 03/03  17:00:00,226.344586323,27.6911419207,0.457989691107,0.0,62.886420148,41.4019203762,173.578466516,161.905880754,10.5075,1.1650857612
 03/03  18:00:00,225.499680621,27.6911419207,0.340420568486,0.0,62.886420148,41.4019203762,188.517127317,176.84443031,10.5075,1.16519700748
 03/03  19:00:00,237.781901741,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,207.015428783,196.510294742,9.34,1.16513404025
 03/03  20:00:00,215.033193798,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,223.737178912,213.232290145,9.34,1.16488876752
 03/03  21:00:00,190.847208348,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,237.68060509,228.343181644,8.1725,1.16492344583
 03/03  22:00:00,135.613538029,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,213.984075168,209.294075168,4.67,0.02
 03/03  23:00:00,82.8698370909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947847781,0.0,2.335,1.16447847781
 03/03  24:00:00,118.017421894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,84.6646590012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569089051,0.0,1.75125,1.16444089051
 03/04  02:00:00,76.8940381809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,76.0346105758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,83.8593850397,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,17.2336458436,14.3180910743,1.75125,1.16430476935
 03/04  05:00:00,90.6269801526,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,17.8214193785,16.0501693785,1.75125,0.02
 03/04  06:00:00,94.063734552,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,32.617174731,30.845924731,1.75125,0.02
 03/04  07:00:00,119.635773981,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,438.819507323,434.152663962,3.5025,1.1643433608
 03/04  08:00:00,118.507136328,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,391.062351,387.539851,3.5025,0.02
 03/04  09:00:00,181.304697379,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,350.666892813,343.664776921,5.8375,1.16461589246
 03/04  10:00:00,198.659642545,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,297.007008371,286.5022867,9.34,1.16472167061
 03/04  11:00:00,224.084496203,27.6911419207,0.0409524894816,0.0,62.886420148,41.4019203762,258.163268288,246.490817866,10.5075,1.16495042158
 03/04  12:00:00,255.641344489,27.6911419207,0.0528036359925,0.0,62.886420148,41.4019203762,222.744122415,211.071280612,10.5075,1.16534180315
 03/04  13:00:00,237.247877076,27.6911419207,0.0687955947415,0.0,62.886420148,41.4019203762,193.458109864,181.785199183,10.5075,1.16541068055
 03/04  14:00:00,234.998649736,27.6911419207,0.237117100426,0.0,62.886420148,41.4019203762,178.701059962,165.882691492,10.5075,2.31086846996
 03/04  15:00:00,231.604914957,27.6911419207,0.422035338051,0.0,62.886420148,41.4019203762,166.270225289,154.597627797,10.5075,1.16509749174
 03/04  16:00:00,228.980930744,27.6911419207,0.585209352901,0.0,62.886420148,41.4019203762,158.706211912,147.033516258,10.5075,1.16519565406
 03/04  17:00:00,229.341717721,27.6911419207,0.618701511134,0.0,62.886420148,41.4019203762,163.333666907,151.660890152,10.5075,1.16527675485
 03/04  18:00:00,228.834455698,27.6911419207,0.520566218406,0.0,62.886420148,41.4019203762,177.219054721,165.54646507,10.5075,1.16508965108
 03/04  19:00:00,225.373559027,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,219.640407905,210.302792205,8.1725,1.16511570085
 03/04  20:00:00,178.892906015,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,246.856425402,239.853986954,5.8375,1.1649384479
 03/04  21:00:00,168.067721173,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,262.442017359,255.439690686,5.8375,1.16482667327
 03/04  22:00:00,124.805036155,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,239.895863062,236.373363062,3.5025,0.02
 03/04  23:00:00,79.0921874163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581079332,0.0,1.75125,1.16456079332
 03/04  24:00:00,114.553672288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,83.4945318608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557632569,0.0,1.75125,1.16432632569
 03/05  02:00:00,76.1876140503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,75.7976440233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555682893,0.0,1.75125,1.16430682893
 03/05  04:00:00,83.7923442851,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,17.327807464,15.556557464,1.75125,0.02
 03/05  05:00:00,94.3483231087,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,29.8117788532,28.0405288532,1.75125,0.02
 03/05  06:00:00,93.9677293244,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,31.5284401663,28.6128915158,1.75125,1.16429865048
 03/05  07:00:00,119.598833217,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,452.45796733,448.93546733,3.5025,0.02
 03/05  08:00:00,118.501280032,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,414.218128289,410.695628289,3.5025,0.02
 03/05  09:00:00,153.822964398,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,357.682546576,353.015640956,3.5025,1.16440562017
 03/05  10:00:00,126.730102237,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,338.032054054,334.509554054,3.5025,0.02
 03/05  11:00:00,162.182538652,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,300.774037281,292.604222135,7.005,1.16481514631
 03/05  12:00:00,193.663223569,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,280.459395454,272.289555126,7.005,1.16484032815
 03/05  13:00:00,201.424179078,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,257.141121721,246.636096012,9.34,1.16502570969
 03/05  14:00:00,199.065240865,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,251.338255888,240.833325264,9.34,1.16493062309
 03/05  15:00:00,194.813919951,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,247.050128397,237.690128397,9.34,0.02
 03/05  16:00:00,191.904594465,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,245.495251576,234.990266291,9.34,1.16498528485
 03/05  17:00:00,192.86287618,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,249.07549798,238.570578589,9.34,1.16491939173
 03/05  18:00:00,165.181369611,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,294.292205335,286.122233087,7.005,1.1649722488
 03/05  19:00:00,184.606016354,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,323.316507823,317.481754558,4.67,1.16475326579
 03/05  20:00:00,165.231777261,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,332.374742425,326.540041608,4.67,1.16470081655
 03/05  21:00:00,156.365531838,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,326.635256797,321.945256797,4.67,0.02
 03/05  22:00:00,141.752699685,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,281.714300083,275.879798027,4.67,1.16450205641
 03/05  23:00:00,82.2935994294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,117.616399573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,88.8497357709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923278114,0.0,2.335,1.16423278114
 03/06  02:00:00,81.5936425263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,80.882736668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,88.7976108468,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.8065512846,13.3073077414,2.335,1.16424354326
 03/06  05:00:00,99.5067539824,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,24.8235746967,22.4685746967,2.335,0.02
 03/06  06:00:00,99.3459809549,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,24.6176186528,22.2626186528,2.335,0.02
 03/06  07:00:00,132.385158521,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,403.532503568,397.698283787,4.67,1.16421978058
 03/06  08:00:00,135.376078336,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,366.079046204,361.389046204,4.67,0.02
