Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  09:00:00,211.698520288,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,329.124771201,319.78762679,8.1725,1.16464441101
 03/06  10:00:00,237.348773633,27.6911419207,0.0,0.0,62.886420148,41.4019203762,287.022191078,275.349889891,10.5075,1.16480118762
 03/06  11:00:00,227.911132511,27.6911419207,0.0,0.0,62.886420148,41.4019203762,272.331384181,260.658922704,10.5075,1.16496147623
 03/06  12:00:00,258.621840459,27.6911419207,0.0,0.0,62.886420148,41.4019203762,254.649689698,242.976958173,10.5075,1.1652315252
 03/06  13:00:00,239.533213643,27.6911419207,0.0,0.0,62.886420148,41.4019203762,238.145117936,226.472280782,10.5075,1.16533715352
 03/06  14:00:00,237.661438303,27.6911419207,0.0,0.0,62.886420148,41.4019203762,223.792884359,210.974670292,10.5075,2.31071406711
 03/06  15:00:00,234.457513944,27.6911419207,0.0,0.0,62.886420148,41.4019203762,207.644913304,195.972107922,10.5075,1.16530538198
 03/06  16:00:00,232.298674589,27.6911419207,0.14789930706,0.0,62.886420148,41.4019203762,191.751698148,180.079173723,10.5075,1.16502442511
 03/06  17:00:00,232.817924927,27.6911419207,0.240021580843,0.0,62.886420148,41.4019203762,187.847087975,176.174472434,10.5075,1.16511554137
 03/06  18:00:00,232.478338956,27.6911419207,0.242111946307,0.0,62.886420148,41.4019203762,191.010067061,179.337343139,10.5075,1.16522392172
 03/06  19:00:00,243.533263844,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,196.448009359,185.942850704,9.34,1.16515865529
 03/06  20:00:00,227.989551164,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,209.404818934,198.899907181,9.34,1.16491175222
 03/06  21:00:00,203.113130524,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,211.621645759,202.284201721,8.1725,1.16494403782
 03/06  22:00:00,145.525198877,27.6911419207,0.00879339046976,0.0,13.9747600329,18.6919646116,174.344638131,169.654638131,4.67,0.02
 03/06  23:00:00,88.1486179727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946259833,0.0,2.335,1.16446259833
 03/06  24:00:00,122.488273001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,92.38109793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,84.8383978141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929854649,0.0,2.335,1.16429854649
 03/07  03:00:00,83.9006045406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,83.2043106569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,105.155627242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49905044323,0.0,2.335,1.16405044323
 03/07  06:00:00,104.665424066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  07:00:00,150.25791413,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,330.317987212,325.627987212,4.67,0.02
 03/07  08:00:00,147.133014249,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,302.222806072,296.388311202,4.67,1.16449486995
 03/07  09:00:00,214.288610021,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,263.074008154,254.881508154,8.1725,0.02
 03/07  10:00:00,240.138087805,27.6911419207,0.0613560799684,0.0,62.886420148,41.4019203762,233.279978803,221.607558544,10.5075,1.16492025865
 03/07  11:00:00,231.349851141,27.6911419207,0.0385820321768,0.0,62.886420148,41.4019203762,217.352681367,205.680219757,10.5075,1.16496160948
 03/07  12:00:00,261.712191606,27.6911419207,0.0161580249983,0.0,62.886420148,41.4019203762,203.423894609,190.605784536,10.5075,2.31061007381
 03/07  13:00:00,242.851928937,27.6911419207,0.100269112257,0.0,62.886420148,41.4019203762,197.46830464,185.79538989,10.5075,1.16541475095
 03/07  14:00:00,240.370199531,27.6911419207,0.181015775027,0.0,62.886420148,41.4019203762,193.826944271,182.154024931,10.5075,1.16541934028
 03/07  15:00:00,237.204864732,27.6911419207,0.232983275092,0.0,62.886420148,41.4019203762,190.563461919,178.890777713,10.5075,1.16518420542
 03/07  16:00:00,234.092575695,27.6911419207,0.28916382356,0.0,62.886420148,41.4019203762,187.276252694,174.458514038,10.5075,2.31023865622
 03/07  17:00:00,233.294840531,27.6911419207,0.231460097579,0.0,62.886420148,41.4019203762,193.004916185,181.33229613,10.5075,1.16512005458
 03/07  18:00:00,232.597340013,27.6911419207,0.105731075291,0.0,62.886420148,41.4019203762,207.176278125,195.503546412,10.5075,1.1652317132
 03/07  19:00:00,244.726488041,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,217.067255214,206.562111052,9.34,1.16514416175
 03/07  20:00:00,223.331471269,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,229.025888252,218.521025907,9.34,1.16486234534
 03/07  21:00:00,198.291056683,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,231.446284201,223.253784201,8.1725,0.02
 03/07  22:00:00,141.867298881,27.6911419207,0.00892217197932,0.0,13.9747600329,18.6919646116,196.445958316,190.611248857,4.67,1.16470945866
 03/07  23:00:00,89.6706680252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942948905,0.0,2.335,1.16442948905
 03/07  24:00:00,124.100038952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,93.7728673962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,86.2947188521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927069409,0.0,2.335,1.16427069409
 03/08  03:00:00,85.5099097691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,84.7064580199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,90.5131424651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,89.5404348872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924452927,0.0,2.335,1.16424452927
 03/08  07:00:00,134.716831797,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,348.65558882,343.96558882,4.67,0.02
 03/08  08:00:00,138.524644816,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,329.706087691,323.871608234,4.67,1.16447945696
 03/08  09:00:00,213.692912156,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,305.400599687,297.208099687,8.1725,0.02
 03/08  10:00:00,239.074396234,27.6911419207,0.0278337750746,0.0,62.886420148,41.4019203762,275.370100195,263.697741667,10.5075,1.16485852832
 03/08  11:00:00,229.316921994,27.6911419207,0.0,0.0,62.886420148,41.4019203762,265.377420352,253.704980864,10.5075,1.16493948766
 03/08  12:00:00,259.564843091,27.6911419207,0.0,0.0,62.886420148,41.4019203762,257.583442222,245.910575685,10.5075,1.16536653768
 03/08  13:00:00,239.329961189,27.6911419207,0.0,0.0,62.886420148,41.4019203762,255.403872537,242.585444676,10.5075,2.31092786052
 03/08  14:00:00,236.249475276,27.6911419207,0.0,0.0,62.886420148,41.4019203762,250.66981137,238.996832785,10.5075,1.16547858546
 03/08  15:00:00,232.194907768,27.6911419207,0.0,0.0,62.886420148,41.4019203762,248.579377605,236.906682298,10.5075,1.16519530686
 03/08  16:00:00,228.651803337,27.6911419207,0.0,0.0,62.886420148,41.4019203762,244.43352131,232.760819747,10.5075,1.16520156282
 03/08  17:00:00,228.049929893,27.6911419207,0.0,0.0,62.886420148,41.4019203762,245.368436321,233.69589976,10.5075,1.16503656095
 03/08  18:00:00,227.47864535,27.6911419207,0.0,0.0,62.886420148,41.4019203762,249.296915855,237.624281629,10.5075,1.16513422584
 03/08  19:00:00,239.583298487,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,262.00612859,251.501017973,9.34,1.16511061746
 03/08  20:00:00,224.128348746,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,271.894761992,261.389830344,9.34,1.16493164735
 03/08  21:00:00,198.436102495,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,282.481069497,273.143694128,8.1725,1.16487536985
 03/08  22:00:00,140.677606887,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,260.739321977,254.904623668,4.67,1.16469830899
 03/08  23:00:00,83.0160909318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,118.182901148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993322721,0.0,2.335,1.1643322721
 03/09  01:00:00,86.4212935251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,78.7709390901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,90.152556572,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,28.8385832046,25.3392806488,2.335,1.16430255578
 03/09  04:00:00,90.1329913559,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,31.9552300526,29.6002300526,2.335,0.02
 03/09  05:00:00,93.078211582,8.47508172512,0.0,0.0,3.49369000822,9.08398230582,25.6069238811,23.2519238811,2.335,0.02
 03/09  06:00:00,96.8416861984,12.8823746166,0.0,0.0,3.49369000822,9.08398230582,43.0608825488,40.7058825488,2.335,0.02
 03/09  07:00:00,130.315619125,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,468.384082581,462.549803776,4.67,1.16427880482
 03/09  08:00:00,132.436231366,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,437.356263426,432.666263426,4.67,0.02
 03/09  09:00:00,208.552311231,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,401.139097991,391.801929253,8.1725,1.16466873742
 03/09  10:00:00,232.51630406,27.6911419207,0.0,0.0,62.886420148,41.4019203762,357.885730387,346.213446573,10.5075,1.16478381442
 03/09  11:00:00,222.865230886,27.6911419207,0.0,0.0,62.886420148,41.4019203762,339.907465306,328.234835039,10.5075,1.16513026697
 03/09  12:00:00,253.649031512,27.6911419207,0.0,0.0,62.886420148,41.4019203762,323.206405941,311.5335097,10.5075,1.16539624021
 03/09  13:00:00,233.204963516,27.6911419207,0.0,0.0,62.886420148,41.4019203762,311.161281264,299.488282671,10.5075,1.16549859322
 03/09  14:00:00,230.099819032,27.6911419207,0.0,0.0,62.886420148,41.4019203762,300.178116982,287.359589325,10.5075,2.31102765657
 03/09  15:00:00,226.294674402,27.6911419207,0.0,0.0,62.886420148,41.4019203762,301.215386842,289.542695687,10.5075,1.1651911555
 03/09  16:00:00,222.844046707,27.6911419207,0.0,0.0,62.886420148,41.4019203762,301.973079195,290.300404218,10.5075,1.16517497722
 03/09  17:00:00,222.810697437,27.6911419207,0.0,0.0,62.886420148,41.4019203762,304.916416763,293.243903186,10.5075,1.16501357681
 03/09  18:00:00,222.76868708,27.6911419207,0.0,0.0,62.886420148,41.4019203762,315.901410244,304.228795837,10.5075,1.16511440638
 03/09  19:00:00,235.796640385,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,335.638875067,325.133806689,9.34,1.16506837774
 03/09  20:00:00,219.517407874,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,354.455152026,343.950297894,9.34,1.16485413193
 03/09  21:00:00,194.600729524,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,369.773735516,360.43634745,8.1725,1.16488806586
 03/09  22:00:00,137.781183835,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,349.23419218,344.54419218,4.67,0.02
 03/09  23:00:00,79.1054669177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949241455,0.0,2.335,1.16449241455
 03/09  24:00:00,115.061176379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,96.0299141513,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,43.2281027745,39.7288286465,2.335,1.16427412798
 03/10  02:00:00,91.5678165019,14.1538772348,0.0,0.0,3.49369000822,9.08398230582,51.1575710861,48.8025710861,2.335,0.02
 03/10  03:00:00,90.4011401347,13.0150524177,0.0,0.0,3.49369000822,9.08398230582,46.0896164345,43.7346164345,2.335,0.02
 03/10  04:00:00,93.4182150979,16.2533127308,0.0,0.0,3.49369000822,9.08398230582,75.5213160933,72.0220326555,2.335,1.16428343772
 03/10  05:00:00,115.927582497,16.152082273,0.0,0.0,3.49369000822,9.08398230582,77.5583962834,75.2033962834,2.335,0.02
 03/10  06:00:00,112.770198116,13.0150524177,0.0,0.0,3.49369000822,9.08398230582,67.423648965,65.068648965,2.335,0.02
 03/10  07:00:00,146.297454861,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,576.976775308,572.286775308,4.67,0.02
 03/10  08:00:00,141.147851444,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,527.280222477,521.445710458,4.67,1.16451201892
 03/10  09:00:00,208.413376142,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,476.17871683,466.841526696,8.1725,1.16469013331
 03/10  10:00:00,232.374748349,27.6911419207,0.0,0.0,62.886420148,41.4019203762,413.792630378,403.265130378,10.5075,0.02
 03/10  11:00:00,222.609631608,27.6911419207,0.0,0.0,62.886420148,41.4019203762,378.371040452,366.698452108,10.5075,1.16508834337
 03/10  12:00:00,253.564178911,27.6911419207,0.0,0.0,62.886420148,41.4019203762,346.325653867,333.507302504,10.5075,2.31085136353
 03/10  13:00:00,233.377787726,27.6911419207,0.0,0.0,62.886420148,41.4019203762,321.148034642,309.475004224,10.5075,1.16553041807
 03/10  14:00:00,230.005763037,27.6911419207,0.0,0.0,62.886420148,41.4019203762,301.235774083,289.562742264,10.5075,1.16553181893
 03/10  15:00:00,226.168187946,27.6911419207,0.0,0.0,62.886420148,41.4019203762,286.206253296,273.38828976,10.5075,2.31046353616
 03/10  16:00:00,222.773902747,27.6911419207,0.0,0.0,62.886420148,41.4019203762,276.344534155,264.67190353,10.5075,1.16513062489
 03/10  17:00:00,222.806062425,27.6911419207,0.0,0.0,62.886420148,41.4019203762,278.143031723,266.470309925,10.5075,1.16522179793
 03/10  18:00:00,222.777832487,27.6911419207,0.0,0.0,62.886420148,41.4019203762,288.063361328,276.390784741,10.5075,1.16507658651
 03/10  19:00:00,235.810744556,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,311.380550155,300.875542033,9.34,1.16500812125
 03/10  20:00:00,213.074982838,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,328.228379103,317.723422399,9.34,1.16495670309
 03/10  21:00:00,188.545983768,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,338.069763546,328.732476009,8.1725,1.16478753701
 03/10  22:00:00,133.11886556,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,316.554235128,311.864235128,4.67,0.02
 03/10  23:00:00,79.3542139682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946700829,0.0,2.335,1.16446700829
 03/10  24:00:00,115.174731279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,85.7585937555,4.01761536537,0.0,0.0,3.49369000822,6.81298672936,12.4879924287,10.7167424287,1.75125,0.02
 03/11  02:00:00,87.6611411084,12.3460800924,0.0,0.0,3.49369000822,6.81298672936,37.193174314,34.2775474687,1.75125,1.16437684526
 03/11  03:00:00,85.4382127354,10.1876749197,0.0,0.0,3.49369000822,6.81298672936,31.7334522245,29.9622022245,1.75125,0.02
 03/11  04:00:00,91.1185089073,16.0584739678,0.0,0.0,3.49369000822,6.81298672936,48.7382122265,45.8226446821,1.75125,1.16431754435
 03/11  05:00:00,96.9167700313,15.3727272208,0.0,0.0,3.49369000822,6.81298672936,55.8327760999,54.0615260999,1.75125,0.02
 03/11  06:00:00,94.210266485,13.0150524177,0.0,0.0,3.49369000822,6.81298672936,44.4352590103,42.6640090103,1.75125,0.02
 03/11  07:00:00,115.690864854,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,538.796709558,534.129929629,3.5025,1.16427992893
 03/11  08:00:00,117.972127204,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,490.636840379,487.114340379,3.5025,0.02
 03/11  09:00:00,180.94993531,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,449.006836447,442.004719185,5.8375,1.16461726121
 03/11  10:00:00,198.00118753,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,413.239587126,402.734857583,9.34,1.16472954279
 03/11  11:00:00,222.710335062,27.6911419207,0.0,0.0,62.886420148,41.4019203762,388.80943442,377.136920664,10.5075,1.16501375633
 03/11  12:00:00,253.585745136,27.6911419207,0.0,0.0,62.886420148,41.4019203762,364.044544267,352.371880523,10.5075,1.1651637435
 03/11  13:00:00,233.333744248,27.6911419207,0.0,0.0,62.886420148,41.4019203762,350.148663551,338.475633962,10.5075,1.16552958927
 03/11  14:00:00,230.018906113,27.6911419207,0.0,0.0,62.886420148,41.4019203762,342.747535062,331.074489159,10.5075,1.16554590309
 03/11  15:00:00,226.202603207,27.6911419207,0.0,0.0,62.886420148,41.4019203762,339.025935462,326.207984609,10.5075,2.31045085283
 03/11  16:00:00,222.760303671,27.6911419207,0.0,0.0,62.886420148,41.4019203762,334.477511694,322.804768961,10.5075,1.16524273287
 03/11  17:00:00,222.743022203,27.6911419207,0.0,0.0,62.886420148,41.4019203762,332.489028599,320.816469345,10.5075,1.16505925437
 03/11  18:00:00,222.70208295,27.6911419207,0.0,0.0,62.886420148,41.4019203762,349.837987076,338.165370971,10.5075,1.1651161054
 03/11  19:00:00,221.996887444,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,391.226249131,381.888624784,8.1725,1.16512434669
 03/11  20:00:00,176.270747355,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,419.913312716,412.910903996,5.8375,1.1649087199
 03/11  21:00:00,166.042535712,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,431.767245242,424.764981375,5.8375,1.16476386753
 03/11  22:00:00,123.488841226,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,413.830691821,410.308191821,3.5025,0.02
 03/11  23:00:00,76.5294736448,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157921666,0.0,1.75125,1.1645421666
 03/11  24:00:00,121.327115482,8.6221404839,0.0,0.0,3.49369000822,6.81298672936,32.8740670128,31.1028170128,1.75125,0.02
 03/12  01:00:00,97.3002488765,16.2533127308,0.0,0.0,3.49369000822,6.81298672936,66.8061847547,63.890665681,1.75125,1.16426907371
 03/12  02:00:00,91.2710152814,16.2986992711,0.0,0.0,3.49369000822,6.81298672936,80.4302761566,78.6590261566,1.75125,0.02
 03/12  03:00:00,87.8155592831,12.8684354196,0.0,0.0,3.49369000822,6.81298672936,71.0367511857,69.2655011857,1.75125,0.02
 03/12  04:00:00,99.120298449,17.8695288515,0.0,0.0,3.49369000822,6.81298672936,117.776067018,114.860494899,1.75125,1.16432211876
 03/12  05:00:00,99.7363018971,18.7096460922,0.0,0.0,3.49369000822,6.81298672936,122.561373132,120.790123132,1.75125,0.02
 03/12  06:00:00,122.473765985,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,675.563154993,672.040654993,3.5025,0.02
 03/12  07:00:00,124.54434064,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,644.582916228,639.916009134,3.5025,1.1644070945
 03/12  08:00:00,153.346648398,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,549.863132782,546.340632782,3.5025,0.02
 03/12  09:00:00,125.75965957,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,509.748894678,505.081880978,3.5025,1.16451370038
 03/12  10:00:00,160.502303355,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,450.585717313,443.560717313,7.005,0.02
 03/12  11:00:00,192.005227741,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,420.740115477,412.570318672,7.005,1.16479680431
 03/12  12:00:00,199.223956274,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,372.393563562,361.888631834,9.34,1.16493172875
 03/12  13:00:00,196.304581953,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,344.531837738,334.027006653,9.34,1.16483108524
 03/12  14:00:00,192.516630497,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,324.21450203,313.709628765,9.34,1.16487326417
 03/12  15:00:00,189.133228573,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,305.243691118,294.738719466,9.34,1.1649716522
 03/12  16:00:00,189.175479576,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,289.968907404,279.463981907,9.34,1.1649254972
 03/12  17:00:00,160.738865323,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,329.484193413,322.459193413,7.005,0.02
 03/12  18:00:00,167.256314628,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,352.815013055,346.980287989,4.67,1.16472506532
 03/12  19:00:00,160.89626401,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,361.085821574,355.25117174,4.67,1.16464983454
 03/12  20:00:00,152.115434858,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,362.885713716,358.195713716,4.67,0.02
 03/12  21:00:00,137.956703782,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,331.105230278,325.270688328,4.67,1.16454194906
 03/12  22:00:00,77.2314278068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,112.959985663,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557527093,0.0,1.75125,1.16432527093
 03/12  24:00:00,82.1052207933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,85.6856289367,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.7007309041,15.3457309041,2.335,0.02
 03/13  02:00:00,85.9054693151,8.18184772886,0.0,0.0,3.49369000822,9.08398230582,21.6896659113,18.1903603714,2.335,1.16430553987
 03/13  03:00:00,90.0728544658,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,35.2582316843,32.9032316843,2.335,0.02
 03/13  04:00:00,96.594768682,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,35.816747664,33.461747664,2.335,0.02
 03/13  05:00:00,93.7540240212,9.94301874902,0.0,0.0,3.49369000822,9.08398230582,29.7032937749,26.204024396,2.335,1.16426937888
 03/13  06:00:00,136.878965506,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,448.191246897,443.501246897,4.67,0.02
 03/13  07:00:00,139.218790261,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,400.98057119,396.29057119,4.67,0.02
 03/13  08:00:00,208.592369307,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,351.308556664,341.971394586,8.1725,1.16466207734
 03/13  09:00:00,233.204501438,27.6911419207,0.0,0.0,62.886420148,41.4019203762,292.451574885,280.779152013,10.5075,1.1649228724
 03/13  10:00:00,224.070478533,27.6911419207,0.0381406694336,0.0,62.886420148,41.4019203762,257.133761102,245.461224558,10.5075,1.16503654464
 03/13  11:00:00,255.39796925,27.6911419207,0.0634375954528,0.0,62.886420148,41.4019203762,214.089776986,202.417048111,10.5075,1.16522887578
 03/13  12:00:00,237.838887874,27.6911419207,0.0685563655884,0.0,62.886420148,41.4019203762,186.466888701,173.648753649,10.5075,2.31063505152
 03/13  13:00:00,237.211205558,27.6911419207,0.382063426338,0.0,62.886420148,41.4019203762,166.014065814,154.34124181,10.5075,1.16532400331
 03/13  14:00:00,235.443872095,27.6911419207,0.736724534011,0.0,62.886420148,41.4019203762,142.110210875,130.437408065,10.5075,1.16530280978
 03/13  15:00:00,235.564209763,27.6911419207,1.06419336317,0.0,62.886420148,41.4019203762,120.544798128,108.872259513,10.5075,1.16503861506
 03/13  16:00:00,239.316660303,27.6911419207,1.43387899192,0.0,62.886420148,41.4019203762,109.32332449,97.650706629,10.5075,1.16511786148
 03/13  17:00:00,240.834986609,27.6911419207,1.59740862768,0.0,62.886420148,41.4019203762,108.844428608,97.171714496,10.5075,1.1652141122
 03/13  18:00:00,238.219007547,27.6911419207,0.953073336476,0.0,41.9242800987,36.8599292233,118.889061883,108.384129003,9.34,1.16493287997
 03/13  19:00:00,236.589205445,27.6911419207,0.778443624883,0.0,41.9242800987,36.8599292233,134.686680322,124.181733179,9.34,1.16494714333
 03/13  20:00:00,208.057243821,27.6911419207,0.359175905394,0.0,34.9369000822,32.3179380704,154.131035006,144.793750832,8.1725,1.16478417328
 03/13  21:00:00,148.912321855,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,134.944587554,129.109928369,4.67,1.16465918449
 03/13  22:00:00,91.4970139621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,124.703754821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,94.2313400496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922259052,0.0,2.335,1.16422259052
 03/14  01:00:00,85.3987425312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,83.5552710409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,81.6160579041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923066333,0.0,2.335,1.16423066333
 03/14  04:00:00,102.263280347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,101.033265682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,153.766055782,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,395.267749927,389.433476578,4.67,1.16427334859
 03/14  07:00:00,148.735305213,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,365.008328784,360.318328784,4.67,0.02
 03/14  08:00:00,208.825923901,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,336.202386694,326.865267926,8.1725,1.16461876807
 03/14  09:00:00,232.655875313,27.6911419207,0.0,0.0,62.886420148,41.4019203762,303.33695277,291.664686242,10.5075,1.16476652769
 03/14  10:00:00,222.926387127,27.6911419207,0.0,0.0,62.886420148,41.4019203762,283.797718215,272.125301024,10.5075,1.16491719119
 03/14  11:00:00,253.679678606,27.6911419207,0.0,0.0,62.886420148,41.4019203762,258.436010191,246.763039653,10.5075,1.16547053801
 03/14  12:00:00,233.110120106,27.6911419207,0.0,0.0,62.886420148,41.4019203762,246.154290054,234.481202272,10.5075,1.16558778192
 03/14  13:00:00,230.467005231,27.6911419207,0.0,0.0,62.886420148,41.4019203762,227.971132408,215.152763946,10.5075,2.31086846212
 03/14  14:00:00,227.211346853,27.6911419207,0.0276779445779,0.0,62.886420148,41.4019203762,206.426776179,194.754061308,10.5075,1.1652148709
 03/14  15:00:00,224.188117089,27.6911419207,0.2138110211,0.0,62.886420148,41.4019203762,195.544488822,183.871816298,10.5075,1.165172524
 03/14  16:00:00,224.304823117,27.6911419207,0.30802940544,0.0,62.886420148,41.4019203762,196.286997669,184.614486667,10.5075,1.16501100219
 03/14  17:00:00,224.319334878,27.6911419207,0.343234846572,0.0,62.886420148,41.4019203762,201.004475684,189.331865492,10.5075,1.16511019205
 03/14  18:00:00,222.956210852,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,219.520179407,209.01514145,9.34,1.16503795746
 03/14  19:00:00,213.470102611,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,247.513525405,237.008739389,9.34,1.16478601589
 03/14  20:00:00,188.956807417,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,266.635378596,257.298067898,8.1725,1.1648106984
 03/14  21:00:00,133.374611436,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,239.725772122,235.035772122,4.67,0.02
 03/14  22:00:00,79.9371416567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948877134,0.0,2.335,1.16448877134
 03/14  23:00:00,115.482375288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,85.1215597177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,78.1944206099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923533083,0.0,2.335,1.16423533083
 03/15  02:00:00,77.9678634004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,81.7871026756,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,10.1079014729,7.7529014729,2.335,0.02
 03/15  04:00:00,92.4659106125,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,19.0363130064,15.537028745,2.335,1.16428426137
 03/15  05:00:00,96.1136078722,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,25.897661115,23.542661115,2.335,0.02
 03/15  06:00:00,137.134946003,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,396.496391932,391.806391932,4.67,0.02
 03/15  07:00:00,139.374841379,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,367.204871471,361.370405102,4.67,1.1644663688
 03/15  08:00:00,208.666960707,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,325.818523676,317.626023676,8.1725,0.02
 03/15  09:00:00,232.912349905,27.6911419207,0.0,0.0,62.886420148,41.4019203762,290.847349695,279.174990953,10.5075,1.16485874161
 03/15  10:00:00,223.349859906,27.6911419207,0.0,0.0,62.886420148,41.4019203762,275.598237442,263.925713152,10.5075,1.16502429044
 03/15  11:00:00,254.045575613,27.6911419207,0.0,0.0,62.886420148,41.4019203762,261.448307522,249.775367692,10.5075,1.1654398297
 03/15  12:00:00,234.151717861,27.6911419207,0.0,0.0,62.886420148,41.4019203762,251.831413486,239.012864751,10.5075,2.31104873447
 03/15  13:00:00,232.038565036,27.6911419207,0.0,0.0,62.886420148,41.4019203762,236.594457091,224.921429948,10.5075,1.16552714276
 03/15  14:00:00,229.26371601,27.6911419207,0.0,0.0,62.886420148,41.4019203762,228.672445791,216.999706917,10.5075,1.16523887331
 03/15  15:00:00,226.726749377,27.6911419207,0.0,0.0,62.886420148,41.4019203762,216.148971388,204.476476848,10.5075,1.16499454044
 03/15  16:00:00,227.530127215,27.6911419207,0.0,0.0,62.886420148,41.4019203762,217.428512624,205.755945692,10.5075,1.16506693208
 03/15  17:00:00,227.522682954,27.6911419207,0.0,0.0,62.886420148,41.4019203762,223.51927218,211.846615743,10.5075,1.16515643677
 03/15  18:00:00,226.303429246,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,229.584461649,219.079335876,9.34,1.1651257729
 03/15  19:00:00,220.669332474,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,241.610489151,231.105547795,9.34,1.16494135591
 03/15  20:00:00,198.590332404,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,249.344878285,240.007597398,8.1725,1.16478088684
 03/15  21:00:00,141.270431229,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,217.947571482,212.112873777,4.67,1.16469770572
 03/15  22:00:00,84.1549793324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,118.996156769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932952764,0.0,2.335,1.16432952764
 03/15  24:00:00,88.1953558355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,80.6664362312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,79.8872504223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929761073,0.0,2.335,1.16429761073
 03/16  03:00:00,79.3565183851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,93.9768080696,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.6673697111,13.3123697111,2.335,0.02
 03/16  05:00:00,97.730718156,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,24.9478859725,22.5928859725,2.335,0.02
 03/16  06:00:00,137.908572536,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,390.612036098,384.777754547,4.67,1.16428155027
 03/16  07:00:00,137.816335288,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,351.664665329,346.974665329,4.67,0.02
 03/16  08:00:00,210.880970191,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,314.021691104,304.684538356,8.1725,1.16465274792
 03/16  09:00:00,236.474557437,27.6911419207,0.0283696627465,0.0,62.886420148,41.4019203762,275.506049684,263.833789931,10.5075,1.16475975316
 03/16  10:00:00,227.619972631,27.6911419207,0.0193151566741,0.0,62.886420148,41.4019203762,267.168895059,255.496299386,10.5075,1.16509567335
 03/16  11:00:00,258.523431664,27.6911419207,0.0,0.0,62.886420148,41.4019203762,259.144872947,247.472021973,10.5075,1.16535097337
 03/16  12:00:00,239.742828488,27.6911419207,0.0,0.0,62.886420148,41.4019203762,255.141306253,243.468361961,10.5075,1.16544429176
 03/16  13:00:00,237.243682498,27.6911419207,0.0,0.0,62.886420148,41.4019203762,252.247011487,239.428616632,10.5075,2.31089485462
 03/16  14:00:00,233.544758694,27.6911419207,0.0,0.0,62.886420148,41.4019203762,241.702950001,230.030333616,10.5075,1.16511638539
 03/16  15:00:00,230.349112833,27.6911419207,0.0,0.0,62.886420148,41.4019203762,234.297923237,222.625330429,10.5075,1.1650928077
 03/16  16:00:00,230.414428424,27.6911419207,0.0,0.0,62.886420148,41.4019203762,234.47309477,222.800422264,10.5075,1.16517250595
 03/16  17:00:00,230.155842572,27.6911419207,0.0,0.0,62.886420148,41.4019203762,237.988402819,226.315885207,10.5075,1.16501761253
 03/16  18:00:00,228.520447312,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,246.06695434,235.561989999,9.34,1.1649643409
 03/16  19:00:00,223.360671222,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,252.515364273,242.010422853,9.34,1.16494141935
 03/16  20:00:00,201.409356814,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,255.410728809,246.073457218,8.1725,1.16477159168
 03/16  21:00:00,144.217751832,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,223.846337611,219.156337611,4.67,0.02
 03/16  22:00:00,87.0005793171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948067515,0.0,2.335,1.16448067515
 03/16  23:00:00,121.61884244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,90.9017908621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922235822,0.0,2.335,1.16422235822
 03/17  01:00:00,83.6461000502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,83.0927000121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,82.8826890964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,105.1557712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922879093,0.0,2.335,1.16422879093
 03/17  05:00:00,105.215422587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,158.486546691,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,354.980744082,350.290744082,4.67,0.02
 03/17  07:00:00,153.271136599,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,314.532548305,308.69804873,4.67,1.16449957548
 03/17  08:00:00,217.458230067,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,276.37899504,268.18649504,8.1725,0.02
 03/17  09:00:00,244.370899025,27.6911419207,0.0662675696069,0.0,62.886420148,41.4019203762,241.67815446,230.005743852,10.5075,1.16491060726
 03/17  10:00:00,234.708124716,27.6911419207,0.0183631927432,0.0,62.886420148,41.4019203762,226.960426748,215.287985798,10.5075,1.16494095038
 03/17  11:00:00,265.47584656,27.6911419207,0.0,0.0,62.886420148,41.4019203762,210.026534835,197.208508069,10.5075,2.31052676663
 03/17  12:00:00,248.067145526,27.6911419207,0.0,0.0,62.886420148,41.4019203762,200.10368438,188.4308297,10.5075,1.16535468057
 03/17  13:00:00,246.395472907,27.6911419207,0.135901344338,0.0,62.886420148,41.4019203762,189.172189991,177.499341979,10.5075,1.16534801178
 03/17  14:00:00,243.9657557,27.6911419207,0.308418327223,0.0,62.886420148,41.4019203762,174.462743177,162.790138067,10.5075,1.16510511028
 03/17  15:00:00,241.684709432,27.6911419207,0.418507360419,0.0,62.886420148,41.4019203762,165.523840711,153.851217697,10.5075,1.16512301363
 03/17  16:00:00,243.327791707,27.6911419207,0.50644246114,0.0,62.886420148,41.4019203762,158.965241023,146.147538322,10.5075,2.31020270051
 03/17  17:00:00,244.055432636,27.6911419207,0.542312905479,0.0,62.886420148,41.4019203762,156.125280844,144.452671554,10.5075,1.16510928993
 03/17  18:00:00,242.140436371,27.6911419207,0.318888317508,0.0,41.9242800987,36.8599292233,160.107955396,149.602942581,9.34,1.16501281457
 03/17  19:00:00,231.453635602,27.6911419207,0.20270686514,0.0,41.9242800987,36.8599292233,170.084675344,160.724675344,9.34,0.02
 03/17  20:00:00,208.350625847,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,178.053545046,168.71614681,8.1725,1.16489823625
 03/17  21:00:00,150.053467668,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,151.374128253,145.539465217,4.67,1.16466303656
 03/17  22:00:00,97.6310183851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,130.58101302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935870988,0.0,2.335,1.16435870988
 03/17  24:00:00,100.122502043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,89.0897431427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,86.8914122826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559621034,0.0,1.75125,1.16434621034
 03/18  03:00:00,85.2685081532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,90.9382317991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551193932,0.0,1.75125,1.16426193932
 03/18  05:00:00,89.9266024401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,129.982062986,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,331.632414105,328.109914105,3.5025,0.02
 03/18  07:00:00,131.332011888,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,305.751914344,301.084769191,3.5025,1.16464515301
 03/18  08:00:00,189.782432508,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,278.372602341,272.515102341,5.8375,0.02
 03/18  09:00:00,209.07147974,27.6911419207,0.0259607392127,0.0,41.9242800987,36.8599292233,249.355906266,238.85113671,9.34,1.16476955537
 03/18  10:00:00,233.588025884,27.6911419207,0.0406959007856,0.0,62.886420148,41.4019203762,231.13304548,219.460464077,10.5075,1.16508140364
 03/18  11:00:00,263.797721877,27.6911419207,0.0166874931019,0.0,62.886420148,41.4019203762,217.564635238,205.891735082,10.5075,1.16540015588
 03/18  12:00:00,244.654578236,27.6911419207,0.0,0.0,62.886420148,41.4019203762,207.51692438,194.698581507,10.5075,2.31084287349
 03/18  13:00:00,242.621136171,27.6911419207,0.0421435521468,0.0,62.886420148,41.4019203762,198.613003177,186.940079265,10.5075,1.16542391245
 03/18  14:00:00,238.954809219,27.6911419207,0.132902470396,0.0,62.886420148,41.4019203762,195.511818591,183.839197874,10.5075,1.16512071694
 03/18  15:00:00,235.649243392,27.6911419207,0.179472227344,0.0,62.886420148,41.4019203762,192.607931091,180.935224007,10.5075,1.16520708455
 03/18  16:00:00,235.948177296,27.6911419207,0.282625426441,0.0,62.886420148,41.4019203762,183.440881225,171.768355452,10.5075,1.16502577318
 03/18  17:00:00,235.977545581,27.6911419207,0.32166799023,0.0,62.886420148,41.4019203762,183.038604162,171.366021639,10.5075,1.16508252295
 03/18  18:00:00,219.409121293,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,200.527709456,191.190107126,8.1725,1.16510233031
 03/18  19:00:00,184.273115333,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,213.88210856,206.879660112,5.8375,1.1649484486
 03/18  20:00:00,175.961986484,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,226.126486615,219.124305894,5.8375,1.16468072069
 03/18  21:00:00,131.370849678,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,200.125420938,195.458334595,3.5025,1.16458634286
 03/18  22:00:00,86.0527948553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,120.610533452,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569016544,0.0,1.75125,1.16444016544
 03/18  24:00:00,90.0826712006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,82.6375349571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,81.4901925644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556360793,0.0,1.75125,1.16431360793
 03/19  03:00:00,80.5956734671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,86.5859244846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,85.7740252403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556200641,0.0,1.75125,1.16431200641
 03/19  06:00:00,126.30374258,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,391.561925678,388.039425678,3.5025,0.02
 03/19  07:00:00,126.997648236,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,361.640938123,356.97404002,3.5025,1.164398103
 03/19  08:00:00,158.60673606,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,321.078253698,317.555753698,3.5025,0.02
 03/19  09:00:00,132.071863017,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,316.722762248,312.055858197,3.5025,1.16440405127
 03/19  10:00:00,166.617468306,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,290.06641887,283.04141887,7.005,0.02
 03/19  11:00:00,197.380209883,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,281.953486142,273.783627036,7.005,1.16485910649
 03/19  12:00:00,205.152974392,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,263.106023636,252.601017548,9.34,1.16500608834
 03/19  13:00:00,203.43716951,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,251.762384359,241.257485932,9.34,1.16489842762
 03/19  14:00:00,200.353929797,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,244.519063361,234.014139204,9.34,1.16492415746
 03/19  15:00:00,197.308209166,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,243.284354199,232.779536027,9.34,1.16481817149
 03/19  16:00:00,197.250452079,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,240.213389922,230.853389922,9.34,0.02
 03/19  17:00:00,168.023470541,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,274.179117226,266.009210227,7.005,1.16490699821
 03/19  18:00:00,172.873926882,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,300.645647132,294.810930784,4.67,1.16471634849
 03/19  19:00:00,162.767331774,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,317.628568086,311.793925083,4.67,1.16464300229
 03/19  20:00:00,156.654195905,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,322.464489177,317.774489177,4.67,0.02
 03/19  21:00:00,141.807847774,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,283.136691244,277.302207881,4.67,1.1644833637
 03/19  22:00:00,82.48821303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,117.808954377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554899709,0.0,1.75125,1.16429899709
 03/19  24:00:00,86.754688407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,81.8840448737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,81.181274669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926743694,0.0,2.335,1.16426743694
 03/20  03:00:00,88.7892552513,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,14.8141288796,12.4591288796,2.335,0.02
 03/20  04:00:00,95.5091721319,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.5661418157,13.2111418157,2.335,0.02
 03/20  05:00:00,95.0736845507,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.8154208444,13.4604208444,2.335,0.02
 03/20  06:00:00,138.915399989,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,392.424474846,386.590199421,4.67,1.16427542413
 03/20  07:00:00,138.424747294,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,353.310479003,348.620479003,4.67,0.02
 03/20  08:00:00,211.036972834,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,317.686227804,308.349112782,8.1725,1.16461502267
 03/20  09:00:00,236.13493479,27.6911419207,0.0,0.0,62.886420148,41.4019203762,283.091942799,271.419539086,10.5075,1.16490371246
 03/20  10:00:00,226.649292764,27.6911419207,0.0,0.0,62.886420148,41.4019203762,272.740797634,261.068252006,10.5075,1.16504562768
 03/20  11:00:00,257.306443039,27.6911419207,0.0,0.0,62.886420148,41.4019203762,261.233444972,249.56065101,10.5075,1.16529396189
 03/20  12:00:00,237.756204423,27.6911419207,0.0,0.0,62.886420148,41.4019203762,250.34473862,238.671857277,10.5075,1.16538134307
 03/20  13:00:00,235.031105037,27.6911419207,0.0,0.0,62.886420148,41.4019203762,244.314877214,231.496624106,10.5075,2.31075310739
 03/20  14:00:00,231.261393527,27.6911419207,0.0,0.0,62.886420148,41.4019203762,233.958233718,222.285431052,10.5075,1.16530266545
 03/20  15:00:00,228.308337809,27.6911419207,0.0,0.0,62.886420148,41.4019203762,218.504260078,206.831748598,10.5075,1.16501147978
 03/20  16:00:00,229.297069254,27.6911419207,0.0156601519763,0.0,62.886420148,41.4019203762,206.981207993,195.308622301,10.5075,1.16508569209
 03/20  17:00:00,229.6512537,27.6911419207,0.04050655374,0.0,62.886420148,41.4019203762,205.550747982,193.878071232,10.5075,1.16517675022
 03/20  18:00:00,228.794895276,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,203.906080499,193.400982633,9.34,1.1650978661
 03/20  19:00:00,223.02204259,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,217.882993639,207.378152446,9.34,1.16484119229
 03/20  20:00:00,200.053721273,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,239.999136308,230.661777408,8.1725,1.16485890021
 03/20  21:00:00,141.569985177,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,220.891831257,216.201831257,4.67,0.02
 03/20  22:00:00,84.1644273606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948130913,0.0,2.335,1.16448130913
 03/20  23:00:00,119.145908003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,87.8783120357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,80.2142027454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927981591,0.0,2.335,1.16427981591
 03/21  02:00:00,79.0342972446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,86.3330146992,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.8132014419,15.4582014419,2.335,0.02
 03/21  04:00:00,112.602856946,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,31.2602487708,27.7609683574,2.335,1.16428041334
 03/21  05:00:00,112.612562446,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,31.1712395017,28.8162395017,2.335,0.02
 03/21  06:00:00,153.804495582,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,426.275270896,421.585270896,4.67,0.02
 03/21  07:00:00,145.337394622,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,393.143490991,387.308988232,4.67,1.16450275866
 03/21  08:00:00,208.86228893,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,340.224166871,332.031666871,8.1725,0.02
 03/21  09:00:00,233.299499022,27.6911419207,0.0160891757625,0.0,62.886420148,41.4019203762,286.332808717,274.660518522,10.5075,1.16479019427
 03/21  10:00:00,224.228278349,27.6911419207,0.0452467186104,0.0,62.886420148,41.4019203762,251.646577482,239.974035763,10.5075,1.16504171917
 03/21  11:00:00,255.438304257,27.6911419207,0.0500072226232,0.0,62.886420148,41.4019203762,213.484140669,201.811195162,10.5075,1.16544550724
 03/21  12:00:00,235.84011371,27.6911419207,0.127455548103,0.0,62.886420148,41.4019203762,190.21703916,177.398504709,10.5075,2.31103445162
 03/21  13:00:00,233.49431477,27.6911419207,0.50976359401,0.0,62.886420148,41.4019203762,164.601695687,152.92868761,10.5075,1.16550807749
 03/21  14:00:00,229.866707351,27.6911419207,0.71916859013,0.0,62.886420148,41.4019203762,149.206955059,137.534240166,10.5075,1.16521489299
 03/21  15:00:00,226.779701867,27.6911419207,0.933543359667,0.0,62.886420148,41.4019203762,135.427188996,123.754482538,10.5075,1.16520645823
 03/21  16:00:00,227.377399896,27.6911419207,1.17173327898,0.0,62.886420148,41.4019203762,131.387490437,119.714961223,10.5075,1.16502921326
 03/21  17:00:00,228.495483614,27.6911419207,1.26708144882,0.0,62.886420148,41.4019203762,133.177227295,121.504616911,10.5075,1.16511038434
 03/21  18:00:00,227.33572818,27.6911419207,0.785231827765,0.0,41.9242800987,36.8599292233,143.202705242,132.697632592,9.34,1.16507265078
 03/21  19:00:00,214.931684064,27.6911419207,0.672451253755,0.0,41.9242800987,36.8599292233,154.118124366,143.613241612,9.34,1.16488275384
 03/21  20:00:00,192.773097096,27.6911419207,0.126135463255,0.0,34.9369000822,32.3179380704,182.593968129,173.256560607,8.1725,1.1649075225
 03/21  21:00:00,137.394188432,27.6911419207,0.0101458187924,0.0,13.9747600329,18.6919646116,176.579463195,170.744761067,4.67,1.16470212797
 03/21  22:00:00,85.418820768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,120.214642506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934375001,0.0,2.335,1.16434375001
 03/21  24:00:00,90.3581082532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,82.607177796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,82.1066993655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,81.3031567628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927443631,0.0,2.335,1.16427443631
 03/22  04:00:00,87.2313441805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,86.8059475081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,139.275049913,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,339.410934713,333.576689412,4.67,1.16424530171
 03/22  07:00:00,140.218559814,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,316.689395528,311.999395528,4.67,0.02
 03/22  08:00:00,213.170055792,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,271.92736571,262.590297858,8.1725,1.164567852
 03/22  09:00:00,238.863345271,27.6911419207,0.0967668046436,0.0,62.886420148,41.4019203762,221.760538063,210.088183319,10.5075,1.16485474467
 03/22  10:00:00,228.374521411,27.6911419207,0.157181163164,0.0,62.886420148,41.4019203762,196.326036426,184.653544344,10.5075,1.16499208115
 03/22  11:00:00,259.058318081,27.6911419207,0.436147391079,0.0,62.886420148,41.4019203762,177.362088433,165.689351715,10.5075,1.16523671771
 03/22  12:00:00,240.830995064,27.6911419207,0.544692301362,0.0,62.886420148,41.4019203762,169.70100068,158.028179761,10.5075,1.16532091926
