Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  13:00:00,239.171681867,27.6911419207,0.692121082525,0.0,62.886420148,41.4019203762,160.256226481,147.438102644,10.5075,2.31062383735
 03/22  14:00:00,235.017131671,27.6911419207,0.67774636121,0.0,62.886420148,41.4019203762,162.919874282,151.247139966,10.5075,1.16523431636
 03/22  15:00:00,232.212323802,27.6911419207,0.619034768867,0.0,62.886420148,41.4019203762,167.652212363,155.979529811,10.5075,1.16518255208
 03/22  16:00:00,233.761844386,27.6911419207,0.611824462745,0.0,62.886420148,41.4019203762,169.696179022,158.023666333,10.5075,1.16501268895
 03/22  17:00:00,234.236488646,27.6911419207,0.612802027393,0.0,62.886420148,41.4019203762,173.109414217,161.436813504,10.5075,1.16510071242
 03/22  18:00:00,232.338277164,27.6911419207,0.350971729434,0.0,41.9242800987,36.8599292233,178.88552256,168.380502964,9.34,1.16501959616
 03/22  19:00:00,227.32246794,27.6911419207,0.205158090372,0.0,41.9242800987,36.8599292233,191.960652367,181.455696246,9.34,1.16495612124
 03/22  20:00:00,203.968419855,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,201.232986263,191.89570996,8.1725,1.16477630285
 03/22  21:00:00,145.348524556,27.6911419207,0.00905093922001,0.0,13.9747600329,18.6919646116,185.313479866,180.623479866,4.67,0.02
 03/22  22:00:00,88.154341908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993979283,0.0,2.335,1.1643979283
 03/22  23:00:00,122.279511177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,91.4240620439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,83.3728799435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926928814,0.0,2.335,1.16426928814
 03/23  02:00:00,82.247908113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,81.620581169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,88.0972016178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924201336,0.0,2.335,1.16424201336
 03/23  05:00:00,87.5321269828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,139.788719248,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,357.931547182,353.241547182,4.67,0.02
 03/23  07:00:00,140.974277246,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,320.434365323,314.599833821,4.67,1.16453150195
 03/23  08:00:00,214.650679382,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,274.869203123,266.676703123,8.1725,0.02
 03/23  09:00:00,241.24706593,27.6911419207,0.0586222851453,0.0,62.886420148,41.4019203762,243.60901455,231.936626368,10.5075,1.16488818181
 03/23  10:00:00,232.457528215,27.6911419207,0.0,0.0,62.886420148,41.4019203762,226.140870166,214.468421438,10.5075,1.16494872823
 03/23  11:00:00,262.87100682,27.6911419207,0.0,0.0,62.886420148,41.4019203762,209.36786896,197.695020614,10.5075,1.16534834611
 03/23  12:00:00,244.411494878,27.6911419207,0.174830085526,0.0,62.886420148,41.4019203762,198.573125412,185.754793989,10.5075,2.31083142267
 03/23  13:00:00,241.857615182,27.6911419207,0.288189786996,0.0,62.886420148,41.4019203762,189.701092734,178.028190387,10.5075,1.16540234784
 03/23  14:00:00,237.874519904,27.6911419207,0.33036851993,0.0,62.886420148,41.4019203762,185.802724948,174.130117414,10.5075,1.16510753405
 03/23  15:00:00,235.071670109,27.6911419207,0.530885471754,0.0,62.886420148,41.4019203762,168.077742449,156.405146134,10.5075,1.16509631511
 03/23  16:00:00,235.473745038,27.6911419207,0.645498201936,0.0,62.886420148,41.4019203762,160.052667102,148.380005229,10.5075,1.16516187296
 03/23  17:00:00,235.033963431,27.6911419207,0.591243173393,0.0,62.886420148,41.4019203762,168.001161888,156.328417823,10.5075,1.16524406554
 03/23  18:00:00,232.695719556,27.6911419207,0.248244788992,0.0,41.9242800987,36.8599292233,181.211029963,170.706075516,9.34,1.16495444683
 03/23  19:00:00,228.121919557,27.6911419207,0.0717711222635,0.0,41.9242800987,36.8599292233,195.792356809,185.28739972,9.34,1.16495708931
 03/23  20:00:00,204.937774494,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,210.065518364,200.728233727,8.1725,1.16478463675
 03/23  21:00:00,145.837946058,27.6911419207,0.00844442794587,0.0,13.9747600329,18.6919646116,180.092834214,174.258182976,4.67,1.16465123713
 03/23  22:00:00,87.7960477354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,122.060673502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,91.4646164584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928279543,0.0,2.335,1.16428279543
 03/24  01:00:00,83.7672619915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,82.5059010379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,81.1719186711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921782753,0.0,2.335,1.16421782753
 03/24  04:00:00,102.787037671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,110.232086,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.700740074,13.345740074,2.335,0.02
 03/24  06:00:00,154.536243004,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,377.354715478,371.520459095,4.67,1.16425638339
 03/24  07:00:00,146.923049797,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,349.762177814,345.072177814,4.67,0.02
 03/24  08:00:00,211.370338852,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,299.056951075,289.71986531,8.1725,1.16458576478
 03/24  09:00:00,238.178222823,27.6911419207,0.0734986441388,0.0,62.886420148,41.4019203762,239.033476182,228.505976182,10.5075,0.02
 03/24  10:00:00,230.493401718,27.6911419207,0.0666528633788,0.0,62.886420148,41.4019203762,201.825927467,190.153319859,10.5075,1.16510760869
 03/24  11:00:00,262.652356366,27.6911419207,0.478006152137,0.0,62.886420148,41.4019203762,164.851395032,152.033072556,10.5075,2.31082247562
 03/24  12:00:00,246.35074904,27.6911419207,0.796359686238,0.0,62.886420148,41.4019203762,139.684862134,128.011875437,10.5075,1.16548669695
 03/24  13:00:00,245.537351205,27.6911419207,1.06500041276,0.0,62.886420148,41.4019203762,120.705943717,109.032973552,10.5075,1.16547016487
 03/24  14:00:00,246.732531053,27.6911419207,1.84432481431,0.0,62.886420148,41.4019203762,92.5797326117,79.7619318175,10.5075,2.31030079425
 03/24  15:00:00,245.399731659,27.6911419207,2.44252466707,0.0,62.886420148,41.4019203762,75.3384893885,63.665963447,10.5075,1.16502594149
 03/24  16:00:00,246.05429828,27.6911419207,2.62278392603,0.0,62.886420148,41.4019203762,74.6515656388,62.9789672918,10.5075,1.16509834699
 03/24  17:00:00,244.243828322,27.6911419207,2.54405778288,0.0,62.886420148,41.4019203762,83.5018582652,71.8291708316,10.5075,1.16518743355
 03/24  18:00:00,239.963877895,27.6911419207,1.73788596301,0.0,41.9242800987,36.8599292233,97.7821068563,87.277024028,9.34,1.16508282839
 03/24  19:00:00,228.177940196,27.6911419207,1.32064809365,0.0,41.9242800987,36.8599292233,114.923231312,104.418442002,9.34,1.16478931028
 03/24  20:00:00,203.944589676,27.6911419207,0.676511895273,0.0,34.9369000822,32.3179380704,133.607578948,125.415078948,8.1725,0.02
 03/24  21:00:00,145.807015764,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,109.792579285,103.957931949,4.67,1.16464733591
 03/24  22:00:00,94.0790829459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,127.806686687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932847239,0.0,2.335,1.16432847239
 03/24  24:00:00,98.5201775612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,87.8021050349,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559821388,0.0,1.75125,1.16434821388
 03/25  02:00:00,87.0499558762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,86.5715757146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,93.1036954848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555905255,0.0,1.75125,1.16430905255
 03/25  05:00:00,92.9438681796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,134.31591029,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,234.918929858,231.396429858,3.5025,0.02
 03/25  07:00:00,138.491857464,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,217.284876625,212.617829582,3.5025,1.16454704278
 03/25  08:00:00,201.258759894,27.6911419207,0.0580812627582,0.0,20.9621400493,23.2339557645,176.160437474,170.302937474,5.8375,0.02
 03/25  09:00:00,230.005874975,27.6911419207,0.573261687536,0.0,41.9242800987,36.8599292233,125.338872144,114.834074394,9.34,1.16479775069
 03/25  10:00:00,261.853208324,27.6911419207,1.6927061208,0.0,62.886420148,41.4019203762,80.8316218075,69.1590253079,10.5075,1.1650964996
 03/25  11:00:00,297.733675957,27.6911419207,2.86825501304,0.0,62.886420148,41.4019203762,41.5767545275,29.9038528324,10.5075,1.16540169519
 03/25  12:00:00,290.56991447,27.6911419207,3.61018328406,0.0,62.886420148,41.4019203762,18.3449487659,5.52663342797,10.5075,2.31081533794
 03/25  13:00:00,291.803130445,27.6911419207,4.26963973583,0.0,62.886420148,41.4019203762,11.6728951293,0.0,10.5075,1.16539512932
 03/25  14:00:00,288.129882236,27.6911419207,5.04061015023,0.0,62.886420148,41.4019203762,11.6725859171,0.0,10.5075,1.16508591714
 03/25  15:00:00,286.188432444,27.6911419207,5.82442685024,0.0,62.886420148,41.4019203762,11.6726617591,0.0,10.5075,1.16516175912
 03/25  16:00:00,288.095472814,27.6911419207,6.6450279835,0.0,62.886420148,41.4019203762,11.6727209957,0.0,10.5075,1.16522099575
 03/25  17:00:00,285.859331151,27.6911419207,7.1205959487,0.0,62.886420148,41.4019203762,11.6725194029,0.0,10.5075,1.16501940289
 03/25  18:00:00,260.298359323,27.6911419207,4.97803158647,0.0,34.9369000822,32.3179380704,10.2767806244,0.93913353183,8.1725,1.16514709257
 03/25  19:00:00,222.872009948,27.6911419207,2.51238334662,0.0,20.9621400493,23.2339557645,19.0957979181,12.0934314648,5.8375,1.16486645329
 03/25  20:00:00,207.499374686,27.6911419207,1.59754444089,0.0,20.9621400493,23.2339557645,43.3756117408,36.3733440094,5.8375,1.16476773142
 03/25  21:00:00,156.833223666,27.6911419207,0.682239723273,0.0,6.98738001645,14.1499734587,17.8588555735,13.1917183545,3.5025,1.16463721901
 03/25  22:00:00,111.264206225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,143.496103028,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569868245,0.0,1.75125,1.16444868245
 03/25  24:00:00,116.835191987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,105.847075077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,104.276612439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554341883,0.0,1.75125,1.16429341883
 03/26  03:00:00,103.371673226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,110.401429678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,109.230141644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155337647,0.0,1.75125,1.1642837647
 03/26  06:00:00,150.255206886,27.6911419207,0.0227129761154,0.0,6.98738001645,14.1499734587,106.877225182,103.354725182,3.5025,0.02
 03/26  07:00:00,154.63874674,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,113.279996927,109.757496927,3.5025,0.02
 03/26  08:00:00,189.936027394,27.6911419207,0.00471388386781,0.0,6.98738001645,14.1499734587,100.693986086,96.0270604954,3.5025,1.16442559091
 03/26  09:00:00,168.636655664,27.6911419207,0.0201260215348,0.0,6.98738001645,14.1499734587,88.4595743194,84.9370743194,3.5025,0.02
 03/26  10:00:00,203.157503469,27.6911419207,1.03132603137,0.0,27.9495200658,27.7759469175,69.7388191279,61.569026728,7.005,1.1647923999
 03/26  11:00:00,232.361903299,27.6911419207,1.25693521051,0.0,27.9495200658,27.7759469175,54.2986513507,46.1289242435,7.005,1.16472710719
 03/26  12:00:00,249.141100784,27.6911419207,2.6815992405,0.0,41.9242800987,36.8599292233,36.7027311439,26.1978677158,9.34,1.1648634281
 03/26  13:00:00,250.034156732,27.6911419207,3.36272523588,0.0,41.9242800987,36.8599292233,19.6259539656,9.12100413368,9.34,1.16494983189
 03/26  14:00:00,244.598410557,27.6911419207,3.60107669505,0.0,41.9242800987,36.8599292233,15.5695899995,5.06482575549,9.34,1.16476424399
 03/26  15:00:00,240.87462983,27.6911419207,3.67264189446,0.0,41.9242800987,36.8599292233,16.379381314,7.01938131399,9.34,0.02
 03/26  16:00:00,241.101266592,27.6911419207,3.7598531534,0.0,41.9242800987,36.8599292233,19.0906050468,8.58571208391,9.34,1.16489296292
 03/26  17:00:00,210.077775865,27.6911419207,2.38098157015,0.0,27.9495200658,27.7759469175,31.8732889844,23.7033685708,7.005,1.16492041364
 03/26  18:00:00,211.793948993,27.6911419207,1.02463921219,0.0,13.9747600329,18.6919646116,47.518638012,41.6839501503,4.67,1.16468786172
 03/26  19:00:00,206.550395457,27.6911419207,0.808416017968,0.0,13.9747600329,18.6919646116,58.9020943645,54.2120943645,4.67,0.02
 03/26  20:00:00,197.286855331,27.6911419207,0.714124954195,0.0,13.9747600329,18.6919646116,65.7091643044,59.874519242,4.67,1.16464506241
 03/26  21:00:00,176.104750445,27.6911419207,0.706289599265,0.0,13.9747600329,18.6919646116,24.4876528769,18.6531300254,4.67,1.16452285144
 03/26  22:00:00,114.723282369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,145.882035654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,119.016283068,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552904951,0.0,1.75125,1.16427904951
 03/27  01:00:00,111.416752464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,109.709884675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,108.949879775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925093263,0.0,2.335,1.16425093263
 03/27  04:00:00,116.30357427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,115.255472748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,167.140388284,27.6911419207,0.188673353189,0.0,13.9747600329,18.6919646116,86.9778331187,81.1436136106,4.67,1.16421950809
 03/27  07:00:00,169.581412374,27.6911419207,0.209812289988,0.0,13.9747600329,18.6919646116,102.690746345,98.0007463449,4.67,0.02
 03/27  08:00:00,247.218102979,27.6911419207,1.164895008,0.0,34.9369000822,32.3179380704,84.1818112951,74.8446205792,8.1725,1.16469071588
 03/27  09:00:00,280.084921058,27.6911419207,2.88087632191,0.0,62.886420148,41.4019203762,55.1433502191,44.6158502191,10.5075,0.02
 03/27  10:00:00,274.410899772,27.6911419207,3.42946373318,0.0,62.886420148,41.4019203762,39.8771579639,28.2046001013,10.5075,1.16505786263
 03/27  11:00:00,300.35452783,27.6911419207,4.05722693727,0.0,62.886420148,41.4019203762,24.6343148654,11.8161084263,10.5075,2.31070643914
 03/27  12:00:00,287.814634908,27.6911419207,4.35385313129,0.0,62.886420148,41.4019203762,18.1155933154,6.44267210032,10.5075,1.1654212151
 03/27  13:00:00,286.019154812,27.6911419207,4.57567304112,0.0,62.886420148,41.4019203762,16.2126890125,4.53978885907,10.5075,1.16540015341
 03/27  14:00:00,275.863256233,27.6911419207,3.85862737859,0.0,62.886420148,41.4019203762,33.5302756484,21.8576283143,10.5075,1.16514733411
 03/27  15:00:00,263.985401057,27.6911419207,2.86245126459,0.0,62.886420148,41.4019203762,66.4638042491,54.7911528816,10.5075,1.16515136747
 03/27  16:00:00,259.71202948,27.6911419207,2.36651392482,0.0,62.886420148,41.4019203762,88.1493792612,75.3316606829,10.5075,2.31021857823
 03/27  17:00:00,257.099537366,27.6911419207,2.20204869588,0.0,62.886420148,41.4019203762,95.4393145188,83.7667180422,10.5075,1.16509647654
 03/27  18:00:00,252.34347768,27.6911419207,1.72462240115,0.0,41.9242800987,36.8599292233,99.4270330815,88.9220447478,9.34,1.16498833373
 03/27  19:00:00,247.292786452,27.6911419207,1.45977988978,0.0,41.9242800987,36.8599292233,109.67790836,100.31790836,9.34,0.02
 03/27  20:00:00,222.197006292,27.6911419207,0.847666855678,0.0,34.9369000822,32.3179380704,118.196959166,108.859595766,8.1725,1.16486339951
 03/27  21:00:00,162.972621327,27.6911419207,0.168565536879,0.0,13.9747600329,18.6919646116,79.0419578229,73.2073377321,4.67,1.16462009084
 03/27  22:00:00,107.826115548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,140.019113812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931195127,0.0,2.335,1.16431195127
 03/27  24:00:00,113.274943752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,104.53065368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,103.834966796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928763507,0.0,2.335,1.16428763507
 03/28  03:00:00,103.468895137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,126.495014116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,124.674666048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924168158,0.0,2.335,1.16424168158
 03/28  06:00:00,175.426770118,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,169.235790243,164.545790243,4.67,0.02
 03/28  07:00:00,169.229138917,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,168.262355824,163.572355824,4.67,0.02
 03/28  08:00:00,236.69627464,27.6911419207,0.225231305435,0.0,34.9369000822,32.3179380704,145.28247545,135.94528369,8.1725,1.16469176003
 03/28  09:00:00,266.822192205,27.6911419207,1.08895391111,0.0,62.886420148,41.4019203762,113.787641897,102.11536044,10.5075,1.16478145688
 03/28  10:00:00,261.053910053,27.6911419207,1.51037788508,0.0,62.886420148,41.4019203762,97.0685809486,85.3959861197,10.5075,1.16509482892
 03/28  11:00:00,289.062656097,27.6911419207,2.00984522744,0.0,62.886420148,41.4019203762,76.6669516829,64.9941245456,10.5075,1.16532713731
 03/28  12:00:00,278.881239529,27.6911419207,2.60761692212,0.0,62.886420148,41.4019203762,54.1028280784,42.4299269418,10.5075,1.16540113661
 03/28  13:00:00,281.902323192,27.6911419207,3.19495677289,0.0,62.886420148,41.4019203762,35.7374538882,22.9191972519,10.5075,2.31075663628
 03/28  14:00:00,277.959683473,27.6911419207,3.70506115822,0.0,62.886420148,41.4019203762,19.7223308904,8.04954269254,10.5075,1.16528819791
 03/28  15:00:00,275.918761541,27.6911419207,4.3129049364,0.0,62.886420148,41.4019203762,11.826154642,0.15366505473,10.5075,1.16498958724
 03/28  16:00:00,277.679695104,27.6911419207,4.66755519892,0.0,62.886420148,41.4019203762,11.6725513817,0.0,10.5075,1.16505138175
 03/28  17:00:00,278.372524328,27.6911419207,4.9889975175,0.0,62.886420148,41.4019203762,11.6726297604,0.0,10.5075,1.16512976042
 03/28  18:00:00,273.8491969,27.6911419207,4.13610905335,0.0,41.9242800987,36.8599292233,11.2917187445,0.786677831756,9.34,1.16504091279
 03/28  19:00:00,263.217561093,27.6911419207,3.33224743752,0.0,41.9242800987,36.8599292233,29.6132843263,19.1085072592,9.34,1.16477706709
 03/28  20:00:00,237.242166285,27.6911419207,2.34757141799,0.0,34.9369000822,32.3179380704,46.9591686782,37.6218846062,8.1725,1.16478407197
 03/28  21:00:00,171.194072331,27.6911419207,0.809526599568,0.0,13.9747600329,18.6919646116,16.5599028441,11.8699028441,4.67,0.02
 03/28  22:00:00,117.390829277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940345965,0.0,2.335,1.16440345965
 03/28  23:00:00,146.738085426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,121.812767038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,112.483668637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927268164,0.0,2.335,1.16427268164
 03/29  02:00:00,110.906771902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,109.70085929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,116.254072433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924271284,0.0,2.335,1.16424271284
 03/29  05:00:00,115.22599978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,167.731088767,27.6911419207,0.0225738722643,0.0,13.9747600329,18.6919646116,102.535678176,97.8456781756,4.67,0.02
 03/29  07:00:00,173.145221021,27.6911419207,0.0496892778068,0.0,13.9747600329,18.6919646116,108.123415686,102.288890695,4.67,1.16452499165
 03/29  08:00:00,252.276689271,27.6911419207,1.08787901677,0.0,34.9369000822,32.3179380704,79.7098355598,71.5173355598,8.1725,0.02
 03/29  09:00:00,287.729301414,27.6911419207,2.94193771124,0.0,62.886420148,41.4019203762,46.9474374793,35.2750690073,10.5075,1.16486847196
 03/29  10:00:00,283.95100786,27.6911419207,3.61538068208,0.0,62.886420148,41.4019203762,27.6962327011,16.0238118761,10.5075,1.16492082499
 03/29  11:00:00,307.719491875,27.6911419207,4.28578988501,0.0,62.886420148,41.4019203762,12.0999901665,0.427183417931,10.5075,1.16530674855
 03/29  12:00:00,297.775497947,27.6911419207,5.02690603776,0.0,62.886420148,41.4019203762,12.8182184932,0.0,10.5075,2.31071849318
 03/29  13:00:00,299.433862458,27.6911419207,5.94925520873,0.0,62.886420148,41.4019203762,11.672831958,0.0,10.5075,1.16533195799
 03/29  14:00:00,292.107162014,27.6911419207,6.25758483322,0.0,62.886420148,41.4019203762,11.6727901875,0.0,10.5075,1.1652901875
 03/29  15:00:00,288.29439523,27.6911419207,6.72920208782,0.0,62.886420148,41.4019203762,11.6725112792,0.0,10.5075,1.16501127916
 03/29  16:00:00,288.078665818,27.6911419207,7.0537133736,0.0,62.886420148,41.4019203762,11.6725673042,0.0,10.5075,1.16506730425
 03/29  17:00:00,289.469166119,27.6911419207,7.23031133515,0.0,62.886420148,41.4019203762,11.6726398023,0.0,10.5075,1.16513980225
 03/29  18:00:00,284.338222676,27.6911419207,5.9497123187,0.0,41.9242800987,36.8599292233,10.5050702939,0.0,9.34,1.16507029395
 03/29  19:00:00,282.491997919,27.6911419207,4.92961719718,0.0,41.9242800987,36.8599292233,10.5048386343,0.0,9.34,1.16483863432
 03/29  20:00:00,257.405043186,27.6911419207,3.83328210656,0.0,34.9369000822,32.3179380704,12.0284924372,2.69114414979,8.1725,1.16484828745
 03/29  21:00:00,185.843328803,27.6911419207,2.10775080191,0.0,13.9747600329,18.6919646116,4.85799827602,0.167998276019,4.67,0.02
 03/29  22:00:00,125.941911577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948008453,0.0,2.335,1.16448008453
 03/29  23:00:00,156.924802143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,133.709836893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922025691,0.0,2.335,1.16422025691
 03/30  01:00:00,122.441891267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,120.952147281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,119.579389627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922049569,0.0,2.335,1.16422049569
 03/30  04:00:00,126.129174581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,124.559383093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,176.724888307,27.6911419207,0.618296678655,0.0,13.9747600329,18.6919646116,47.2718028024,42.5818028024,4.67,0.02
 03/30  07:00:00,182.101260309,27.6911419207,0.632701264353,0.0,13.9747600329,18.6919646116,68.4228654196,62.588432884,4.67,1.16443253562
 03/30  08:00:00,259.123406241,27.6911419207,1.80039933653,0.0,34.9369000822,32.3179380704,53.9414520043,44.6043675025,8.1725,1.16458450172
 03/30  09:00:00,292.115902973,27.6911419207,3.69348316181,0.0,62.886420148,41.4019203762,27.8752975472,17.3477975472,10.5075,0.02
 03/30  10:00:00,285.92926949,27.6911419207,4.11140770582,0.0,62.886420148,41.4019203762,18.8104646023,7.1380194702,10.5075,1.16494513208
 03/30  11:00:00,309.73031795,27.6911419207,4.84589259269,0.0,62.886420148,41.4019203762,12.8179638048,0.0,10.5075,2.31046380481
 03/30  12:00:00,300.417200109,27.6911419207,5.42050097553,0.0,62.886420148,41.4019203762,11.6727920217,0.0,10.5075,1.1652920217
 03/30  13:00:00,301.023600862,27.6911419207,5.92405433488,0.0,62.886420148,41.4019203762,11.672766241,0.0,10.5075,1.16526624099
 03/30  14:00:00,297.233946236,27.6911419207,6.78962653541,0.0,62.886420148,41.4019203762,11.6727684609,0.0,10.5075,1.16526846092
 03/30  15:00:00,292.642485405,27.6911419207,7.14835197362,0.0,62.886420148,41.4019203762,11.672509357,0.0,10.5075,1.165009357
 03/30  16:00:00,289.436401448,27.6911419207,6.56333084796,0.0,62.886420148,41.4019203762,11.6725595064,0.0,10.5075,1.16505950643
 03/30  17:00:00,286.377842001,27.6911419207,5.82621303812,0.0,62.886420148,41.4019203762,11.6726261272,0.0,10.5075,1.1651261272
 03/30  18:00:00,277.75243457,27.6911419207,4.26305229947,0.0,41.9242800987,36.8599292233,17.7359758171,7.23089983327,9.34,1.16507598382
 03/30  19:00:00,269.024235961,27.6911419207,3.20071069507,0.0,41.9242800987,36.8599292233,48.6173947706,38.1125182676,9.34,1.16487650299
 03/30  20:00:00,243.273029774,27.6911419207,1.68118901619,0.0,34.9369000822,32.3179380704,78.7949427709,69.4575540387,8.1725,1.16488873228
 03/30  21:00:00,170.878086867,27.6911419207,0.283890615532,0.0,13.9747600329,18.6919646116,62.2254444423,56.3908432309,4.67,1.16460121136
 03/30  22:00:00,112.715659575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,144.955505917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931486588,0.0,2.335,1.16431486588
 03/30  24:00:00,117.187442387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,106.060380085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,103.084732519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,100.63925835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924239879,0.0,2.335,1.16424239879
 03/31  04:00:00,121.097551024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,119.962849182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,170.662839838,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,186.212238275,180.377960781,4.67,1.1642774942
 03/31  07:00:00,162.978920164,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,185.90895297,181.21895297,4.67,0.02
 03/31  08:00:00,228.349439865,27.6911419207,0.0712148321978,0.0,34.9369000822,32.3179380704,170.119569634,160.782406556,8.1725,1.16466307746
 03/31  09:00:00,258.033877403,27.6911419207,0.784737695244,0.0,62.886420148,41.4019203762,137.464432614,125.792147726,10.5075,1.16478488785
 03/31  10:00:00,252.87671037,27.6911419207,1.09082329076,0.0,62.886420148,41.4019203762,118.338141202,106.665733353,10.5075,1.16490784841
 03/31  11:00:00,279.806512808,27.6911419207,1.42784902678,0.0,62.886420148,41.4019203762,107.479761839,95.8068414517,10.5075,1.16542038699
 03/31  12:00:00,255.532236571,27.6911419207,0.95075104795,0.0,62.886420148,41.4019203762,134.566970003,122.893960741,10.5075,1.16550926121
 03/31  13:00:00,251.085966018,27.6911419207,0.888588923363,0.0,62.886420148,41.4019203762,138.82754451,127.154562865,10.5075,1.16548164482
 03/31  14:00:00,246.080824617,27.6911419207,0.953058945502,0.0,62.886420148,41.4019203762,137.463462806,124.64566346,10.5075,2.31029934636
 03/31  15:00:00,241.282246137,27.6911419207,1.01033541569,0.0,62.886420148,41.4019203762,136.280876292,124.608365391,10.5075,1.16501090082
 03/31  16:00:00,240.429902922,27.6911419207,1.16865068432,0.0,62.886420148,41.4019203762,131.941487113,120.268915428,10.5075,1.16507168447
 03/31  17:00:00,238.063682472,27.6911419207,1.22932400415,0.0,62.886420148,41.4019203762,134.020231148,122.347582236,10.5075,1.16514891219
 03/31  18:00:00,234.081487433,27.6911419207,0.643608285178,0.0,41.9242800987,36.8599292233,152.469487416,141.964452053,9.34,1.16503536328
 03/31  19:00:00,218.525664187,27.6911419207,0.552449875493,0.0,41.9242800987,36.8599292233,159.911571935,150.551571935,9.34,0.02
 03/31  20:00:00,198.816938225,27.6911419207,0.269617685468,0.0,34.9369000822,32.3179380704,168.343071509,159.005665854,8.1725,1.16490565461
 03/31  21:00:00,140.679871288,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,145.865633149,140.030974411,4.67,1.16465873784
 03/31  22:00:00,87.3813562075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,121.241526263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934879437,0.0,2.335,1.16434879437
 03/31  24:00:00,89.6354809017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,80.3787527369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,79.1909142492,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557695398,0.0,1.75125,1.16432695398
 04/01  03:00:00,78.0108624845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,83.5223422549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,86.1304346505,4.01761536537,0.0,0.0,3.49369000822,6.81298672936,11.0239921143,8.10843030821,1.75125,1.16431180606
 04/01  06:00:00,123.053506645,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,385.840196389,382.317696389,3.5025,0.02
 04/01  07:00:00,118.55096313,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,354.808275531,350.141177421,3.5025,1.16459810953
 04/01  08:00:00,181.783899258,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,310.33677259,304.47927259,5.8375,0.02
 04/01  09:00:00,201.009249608,27.6911419207,0.0268433125943,0.0,41.9242800987,36.8599292233,257.891912612,247.387129074,9.34,1.16478353799
 04/01  10:00:00,227.871911847,27.6911419207,0.0569784080505,0.0,62.886420148,41.4019203762,217.498927795,205.826326585,10.5075,1.16510120985
 04/01  11:00:00,258.845344121,27.6911419207,0.230039497349,0.0,62.886420148,41.4019203762,182.028386936,170.35561011,10.5075,1.16527682599
 04/01  12:00:00,241.073055484,27.6911419207,0.778612486534,0.0,62.886420148,41.4019203762,147.727531482,134.909499719,10.5075,2.31053176359
 04/01  13:00:00,240.018004407,27.6911419207,1.28171083553,0.0,62.886420148,41.4019203762,119.064490177,107.391753864,10.5075,1.16523631304
 04/01  14:00:00,238.112690025,27.6911419207,2.20997567726,0.0,62.886420148,41.4019203762,93.6989032633,82.0262297612,10.5075,1.16517350216
 04/01  15:00:00,236.446376135,27.6911419207,2.80891642686,0.0,62.886420148,41.4019203762,81.8661192438,70.1933857391,10.5075,1.16523350467
 04/01  16:00:00,237.328973459,27.6911419207,3.10873526148,0.0,62.886420148,41.4019203762,75.9623882277,64.2898565423,10.5075,1.16503168535
 04/01  17:00:00,237.086838641,27.6911419207,3.00301179284,0.0,62.886420148,41.4019203762,83.0486870528,71.3761241719,10.5075,1.16506288087
 04/01  18:00:00,219.736828404,27.6911419207,1.29081347978,0.0,34.9369000822,32.3179380704,108.509377826,99.1718264149,8.1725,1.16505141119
 04/01  19:00:00,176.499851995,27.6911419207,0.224731880656,0.0,20.9621400493,23.2339557645,142.948054892,135.945705403,5.8375,1.16484948927
 04/01  20:00:00,171.165796945,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,163.661572704,156.659359375,5.8375,1.16471332918
 04/01  21:00:00,128.394644769,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,144.653193971,141.130693971,3.5025,0.02
 04/01  22:00:00,82.3585953275,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578203252,0.0,1.75125,1.16453203252
 04/01  23:00:00,117.22608164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,87.5324136945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561946552,0.0,1.75125,1.16436946552
 04/02  01:00:00,79.6282076888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,79.0504156528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,78.3434635119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552231397,0.0,1.75125,1.16427231397
 04/02  04:00:00,84.5675890417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,84.1339570215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,125.239233504,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,286.773383878,282.106553234,3.5025,1.16433064342
 04/02  07:00:00,122.062419509,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,243.536747047,240.014247047,3.5025,0.02
 04/02  08:00:00,160.681883345,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,197.648817544,192.981942402,3.5025,1.16437514262
 04/02  09:00:00,135.977251827,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,170.802997466,167.280497466,3.5025,0.02
 04/02  10:00:00,173.192136388,27.6911419207,0.18910645515,0.0,27.9495200658,27.7759469175,134.012191444,125.842379719,7.005,1.16481172433
 04/02  11:00:00,206.997664458,27.6911419207,0.679906402185,0.0,27.9495200658,27.7759469175,100.768500886,92.5986900915,7.005,1.16481079402
 04/02  12:00:00,222.247635567,27.6911419207,2.28786922478,0.0,41.9242800987,36.8599292233,67.4267922995,58.0667922995,9.34,0.02
 04/02  13:00:00,224.238197988,27.6911419207,3.42159805239,0.0,41.9242800987,36.8599292233,47.7750063641,37.2700307185,9.34,1.16497564559
 04/02  14:00:00,222.887135423,27.6911419207,4.16867455087,0.0,41.9242800987,36.8599292233,31.0475648432,20.5427582235,9.34,1.16480661977
 04/02  15:00:00,220.25335194,27.6911419207,4.55022317247,0.0,41.9242800987,36.8599292233,24.5288640977,14.0239973126,9.34,1.16486678513
 04/02  16:00:00,219.792150773,27.6911419207,4.79861576684,0.0,41.9242800987,36.8599292233,23.6535862542,13.1486044581,9.34,1.16498179612
 04/02  17:00:00,188.505571832,27.6911419207,3.41945791356,0.0,27.9495200658,27.7759469175,28.5700593861,20.4002769878,7.005,1.16478239832
 04/02  18:00:00,191.870466562,27.6911419207,1.69407377707,0.0,13.9747600329,18.6919646116,42.1943333198,37.5043333198,4.67,0.02
 04/02  19:00:00,178.324311433,27.6911419207,1.21971945418,0.0,13.9747600329,18.6919646116,58.6307736065,52.7960683369,4.67,1.16470526957
 04/02  20:00:00,170.431139943,27.6911419207,0.731615979328,0.0,13.9747600329,18.6919646116,84.3729665115,78.5383902007,4.67,1.16457631078
 04/02  21:00:00,152.217257589,27.6911419207,0.507908837135,0.0,13.9747600329,18.6919646116,52.6618257157,47.9718257157,4.67,0.02
 04/02  22:00:00,90.7127794067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559189462,0.0,1.75125,1.16434189462
 04/02  23:00:00,124.639500188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,96.5774171179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,89.3530921805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926783901,0.0,2.335,1.16426783901
 04/03  02:00:00,88.154975009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,87.0026720719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,94.3547493633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923551647,0.0,2.335,1.16423551647
 04/03  05:00:00,93.9346801342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,145.372652097,27.6911419207,0.0267035177855,0.0,13.9747600329,18.6919646116,154.245237213,149.555237213,4.67,0.02
 04/03  07:00:00,142.90091479,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,151.150940165,145.316428813,4.67,1.16451135201
 04/03  08:00:00,223.672794229,27.6911419207,0.79467143026,0.0,34.9369000822,32.3179380704,123.085875554,114.893375554,8.1725,0.02
 04/03  09:00:00,256.482896601,27.6911419207,2.52273790401,0.0,62.886420148,41.4019203762,85.7837397975,74.1113957116,10.5075,1.16484408584
 04/03  10:00:00,252.374530794,27.6911419207,3.628732544,0.0,62.886420148,41.4019203762,58.261604067,46.5892162387,10.5075,1.16488782829
 04/03  11:00:00,286.57443714,27.6911419207,4.42447835846,0.0,62.886420148,41.4019203762,32.443871758,20.77111045,10.5075,1.16526130798
 04/03  12:00:00,276.638981368,27.6911419207,4.99319606366,0.0,62.886420148,41.4019203762,18.1209061152,5.30280546289,10.5075,2.31060065234
 04/03  13:00:00,276.826298671,27.6911419207,5.72163072975,0.0,62.886420148,41.4019203762,11.6727603932,0.0,10.5075,1.16526039319
 04/03  14:00:00,274.723499889,27.6911419207,6.45868425864,0.0,62.886420148,41.4019203762,11.6727109257,0.0,10.5075,1.16521092575
 04/03  15:00:00,271.084428395,27.6911419207,6.61578655193,0.0,62.886420148,41.4019203762,11.6726628053,0.0,10.5075,1.16516280526
 04/03  16:00:00,272.310640175,27.6911419207,6.96701257382,0.0,62.886420148,41.4019203762,11.6724738779,0.0,10.5075,1.16497387792
 04/03  17:00:00,272.001031661,27.6911419207,6.84992539872,0.0,62.886420148,41.4019203762,11.6725374483,0.0,10.5075,1.16503744828
 04/03  18:00:00,266.222957421,27.6911419207,5.34123630961,0.0,41.9242800987,36.8599292233,10.5049607229,0.0,9.34,1.16496072291
 04/03  19:00:00,252.281074533,27.6911419207,3.64979566667,0.0,41.9242800987,36.8599292233,41.9649983647,31.4600835723,9.34,1.16491479231
 04/03  20:00:00,215.857778184,27.6911419207,1.47690168922,0.0,34.9369000822,32.3179380704,99.0785730786,89.7411591131,8.1725,1.16491396548
 04/03  21:00:00,148.800409227,27.6911419207,0.0454032482344,0.0,13.9747600329,18.6919646116,101.563540086,96.873540086,4.67,0.02
 04/03  22:00:00,90.093091508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947716615,0.0,2.335,1.16447716615
 04/03  23:00:00,123.456203844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,93.4829351403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,85.4088281632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925147663,0.0,2.335,1.16425147663
 04/04  02:00:00,83.945164095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,82.7000148065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,103.919899738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922672506,0.0,2.335,1.16422672506
 04/04  05:00:00,102.964388272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,154.90026819,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,292.127877965,287.437877965,4.67,0.02
 04/04  07:00:00,142.67357675,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,288.572259533,282.737848778,4.67,1.16441075498
 04/04  08:00:00,209.522533017,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,263.142857233,254.950357233,8.1725,0.02
 04/04  09:00:00,233.654624973,27.6911419207,0.0597049936314,0.0,62.886420148,41.4019203762,236.597546131,224.925198129,10.5075,1.16484800121
 04/04  10:00:00,224.313957121,27.6911419207,0.0180263786752,0.0,62.886420148,41.4019203762,220.763261014,209.090751286,10.5075,1.16500972718
 04/04  11:00:00,254.904968061,27.6911419207,0.166975969382,0.0,62.886420148,41.4019203762,208.161149482,196.488268931,10.5075,1.1653805515
 04/04  12:00:00,235.317960457,27.6911419207,0.268469759187,0.0,62.886420148,41.4019203762,202.44816248,189.629829654,10.5075,2.3108328267
 04/04  13:00:00,232.812581794,27.6911419207,0.336512183213,0.0,62.886420148,41.4019203762,196.459828678,184.786954925,10.5075,1.16537375258
 04/04  14:00:00,228.840881342,27.6911419207,0.374543069132,0.0,62.886420148,41.4019203762,194.302402282,182.629835476,10.5075,1.16506680629
 04/04  15:00:00,225.321545084,27.6911419207,0.388019050498,0.0,62.886420148,41.4019203762,193.60859594,181.93605859,10.5075,1.16503734959
 04/04  16:00:00,225.572761824,27.6911419207,0.4945670936,0.0,62.886420148,41.4019203762,186.163364233,174.490781415,10.5075,1.16508281779
 04/04  17:00:00,225.35890757,27.6911419207,0.511126077562,0.0,62.886420148,41.4019203762,187.466400042,175.793755539,10.5075,1.16514450281
 04/04  18:00:00,223.961426721,27.6911419207,0.135454268802,0.0,41.9242800987,36.8599292233,201.581875236,191.076809101,9.34,1.16506613508
 04/04  19:00:00,207.410532759,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,224.94373499,214.438907117,9.34,1.1648278732
 04/04  20:00:00,189.641398683,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,233.94780469,224.610476359,8.1725,1.16482833095
 04/04  21:00:00,133.992428489,27.6911419207,0.00822522508372,0.0,13.9747600329,18.6919646116,200.898022891,196.208022891,4.67,0.02
 04/04  22:00:00,80.4614435677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946708364,0.0,2.335,1.16446708364
 04/04  23:00:00,115.802413443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,85.5440894381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926307794,0.0,2.335,1.16426307794
 04/05  01:00:00,78.7001187143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,78.6066785545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,78.5352392203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,85.0086535774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925979924,0.0,2.335,1.16425979924
 04/05  05:00:00,88.4110304306,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,8.85040101433,6.49540101433,2.335,0.02
 04/05  06:00:00,134.182683612,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,355.453394346,350.763394346,4.67,0.02
 04/05  07:00:00,133.086364337,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,330.029793058,324.195282505,4.67,1.16451055241
 04/05  08:00:00,209.152312071,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,297.05931244,288.86681244,8.1725,0.02
 04/05  09:00:00,233.651901559,27.6911419207,0.0393949603773,0.0,62.886420148,41.4019203762,262.504743726,250.832360099,10.5075,1.16488362749
 04/05  10:00:00,224.054214224,27.6911419207,0.0171010191263,0.0,62.886420148,41.4019203762,245.452905852,233.780520046,10.5075,1.16488580605
 04/05  11:00:00,254.55537957,27.6911419207,0.0,0.0,62.886420148,41.4019203762,229.515377789,217.84268876,10.5075,1.16518902893
 04/05  12:00:00,234.633226558,27.6911419207,0.0,0.0,62.886420148,41.4019203762,223.37975457,210.561242625,10.5075,2.31101194491
 04/05  13:00:00,231.66082548,27.6911419207,0.0,0.0,62.886420148,41.4019203762,213.40751087,201.734550388,10.5075,1.16546048216
 04/05  14:00:00,227.916179072,27.6911419207,0.0953059769818,0.0,62.886420148,41.4019203762,207.79868414,196.126031802,10.5075,1.16515233826
 04/05  15:00:00,224.549536864,27.6911419207,0.155853085358,0.0,62.886420148,41.4019203762,202.956508923,191.283887576,10.5075,1.1651213464
 04/05  16:00:00,224.577523043,27.6911419207,0.17791573027,0.0,62.886420148,41.4019203762,203.126206953,191.453542148,10.5075,1.16516480547
 04/05  17:00:00,224.424697887,27.6911419207,0.130948199311,0.0,62.886420148,41.4019203762,209.630815926,197.95845897,10.5075,1.16485695678
 04/05  18:00:00,223.502788408,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,217.41552686,206.910605173,9.34,1.16492168627
 04/05  19:00:00,213.944148558,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,230.457798669,219.952893178,9.34,1.16490549105
 04/05  20:00:00,195.48309648,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,247.574733102,238.237328838,8.1725,1.16490426427
 04/05  21:00:00,138.203651423,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,225.612443594,219.777872857,4.67,1.16457073689
 04/05  22:00:00,79.8932561682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,115.357252095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,84.6083208104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926970877,0.0,2.335,1.16426970877
 04/06  01:00:00,77.8310010484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,85.7125830785,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.8070824207,15.4520824207,2.335,0.02
 04/06  03:00:00,85.8104724706,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,20.2793159709,16.7800499547,2.335,1.16426601622
 04/06  04:00:00,96.2730323798,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,34.5993795556,32.2443795556,2.335,0.02
 04/06  05:00:00,95.8985816015,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,37.4106667006,35.0556667006,2.335,0.02
 04/06  06:00:00,133.627280313,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,439.794408963,435.104408963,4.67,0.02
 04/06  07:00:00,132.429088929,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,398.522429287,392.687958825,4.67,1.16447046186
 04/06  08:00:00,208.605703845,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,344.114139961,334.777029132,8.1725,1.1646108286
 04/06  09:00:00,233.266220336,27.6911419207,0.0177478216891,0.0,62.886420148,41.4019203762,285.477158868,274.949658868,10.5075,0.02
 04/06  10:00:00,224.151226135,27.6911419207,0.0492415650022,0.0,62.886420148,41.4019203762,250.986666763,239.314211974,10.5075,1.16495478941
 04/06  11:00:00,255.042285095,27.6911419207,0.0529207460089,0.0,62.886420148,41.4019203762,211.450246844,198.632308703,10.5075,2.31043814063
 04/06  12:00:00,235.685117998,27.6911419207,0.211743323537,0.0,62.886420148,41.4019203762,186.503801372,174.831041928,10.5075,1.1652594434
 04/06  13:00:00,232.951274212,27.6911419207,0.485644482008,0.0,62.886420148,41.4019203762,169.122952174,157.449931114,10.5075,1.16552106053
 04/06  14:00:00,229.691019332,27.6911419207,0.786415249078,0.0,62.886420148,41.4019203762,147.054245909,135.381534252,10.5075,1.16521165648
 04/06  15:00:00,226.698406477,27.6911419207,1.08736034306,0.0,62.886420148,41.4019203762,132.668642204,120.996197738,10.5075,1.1649444667
 04/06  16:00:00,227.951381628,27.6911419207,1.45868550538,0.0,62.886420148,41.4019203762,125.462807901,113.790325824,10.5075,1.16498207702
 04/06  17:00:00,227.549729627,27.6911419207,1.47499994403,0.0,62.886420148,41.4019203762,129.354875151,117.682339143,10.5075,1.16503600774
 04/06  18:00:00,225.533228234,27.6911419207,0.810646417834,0.0,41.9242800987,36.8599292233,144.77645811,134.271483067,9.34,1.16497504239
 04/06  19:00:00,215.536948131,27.6911419207,0.613884338642,0.0,41.9242800987,36.8599292233,162.094691621,151.589924494,9.34,1.16476712755
 04/06  20:00:00,196.728715688,27.6911419207,0.181799913984,0.0,34.9369000822,32.3179380704,180.556482562,171.21921414,8.1725,1.16476842178
 04/06  21:00:00,139.539137151,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,156.043864519,150.209244196,4.67,1.16462032345
 04/06  22:00:00,81.5477572514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,116.710993424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,87.5098350931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925086185,0.0,2.335,1.16425086185
 04/07  01:00:00,80.0779828674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,79.7945390807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,79.5583259582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924665258,0.0,2.335,1.16424665258
 04/07  04:00:00,101.717728471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,101.54417619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,151.289506189,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,311.987388276,307.297388276,4.67,0.02
 04/07  07:00:00,143.020074291,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,285.878208269,280.043690534,4.67,1.16451773439
 04/07  08:00:00,210.327659273,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,248.145942764,238.808786427,8.1725,1.16465633684
 04/07  09:00:00,235.38046359,27.6911419207,0.0924068971905,0.0,62.886420148,41.4019203762,211.008954576,200.481454576,10.5075,0.02
 04/07  10:00:00,226.764778015,27.6911419207,0.28713795922,0.0,62.886420148,41.4019203762,191.739761411,180.06726367,10.5075,1.16499774007
 04/07  11:00:00,257.82945724,27.6911419207,0.60947233531,0.0,62.886420148,41.4019203762,169.730203229,156.912186429,10.5075,2.31051680029
 04/07  12:00:00,240.567215138,27.6911419207,0.903583260445,0.0,62.886420148,41.4019203762,145.584076744,133.911280829,10.5075,1.16529591563
 04/07  13:00:00,239.001521356,27.6911419207,1.10600758647,0.0,62.886420148,41.4019203762,132.203367419,120.530611186,10.5075,1.16525623277
 04/07  14:00:00,234.998399305,27.6911419207,1.21856950905,0.0,62.886420148,41.4019203762,129.648495179,117.975750353,10.5075,1.16524482591
