Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  15:00:00,233.053095496,27.6911419207,1.38910556645,0.0,62.886420148,41.4019203762,122.748673363,111.076197094,10.5075,1.1649762684
 04/07  16:00:00,233.264943244,27.6911419207,1.3299894111,0.0,62.886420148,41.4019203762,126.694415808,115.021903742,10.5075,1.16501206634
 04/07  17:00:00,232.908006929,27.6911419207,1.17722097162,0.0,62.886420148,41.4019203762,136.161009151,124.488445101,10.5075,1.16506404953
 04/07  18:00:00,230.624127588,27.6911419207,0.681249789693,0.0,41.9242800987,36.8599292233,150.740928992,140.235927561,9.34,1.16500143162
 04/07  19:00:00,214.903942779,27.6911419207,0.405259130885,0.0,41.9242800987,36.8599292233,174.748734188,164.24394193,9.34,1.16479225801
 04/07  20:00:00,195.184109993,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,201.617371202,192.280079316,8.1725,1.16479188649
 04/07  21:00:00,138.40025061,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,178.484247091,172.649604521,4.67,1.1646425697
 04/07  22:00:00,85.6362534964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,120.258551921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,90.0084412605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927288068,0.0,2.335,1.16427288068
 04/08  01:00:00,79.9811557882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,78.8131831361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,77.8203208888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555519665,0.0,1.75125,1.16430519665
 04/08  04:00:00,83.7011747541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,94.8912707629,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,26.3934434159,24.6221934159,1.75125,0.02
 04/08  06:00:00,119.931005872,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,393.506548959,388.839707376,3.5025,1.16434158353
 04/08  07:00:00,119.874872346,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,351.221175365,347.698675365,3.5025,0.02
 04/08  08:00:00,184.014715542,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,317.369490918,310.367371518,5.8375,1.16461940029
 04/08  09:00:00,204.697682795,27.6911419207,0.0187449981933,0.0,41.9242800987,36.8599292233,259.732914659,249.228234804,9.34,1.16467985505
 04/08  10:00:00,231.51363624,27.6911419207,0.0567024893954,0.0,62.886420148,41.4019203762,216.054381922,204.381811005,10.5075,1.16507091677
 04/08  11:00:00,262.235343775,27.6911419207,0.34676644133,0.0,62.886420148,41.4019203762,171.613491306,159.94082059,10.5075,1.16517071518
 04/08  12:00:00,244.250754607,27.6911419207,0.771789335327,0.0,62.886420148,41.4019203762,142.989765158,131.316988993,10.5075,1.16527616464
 04/08  13:00:00,240.633423477,27.6911419207,0.985211199996,0.0,62.886420148,41.4019203762,130.662193514,118.989242966,10.5075,1.16545054816
 04/08  14:00:00,235.982415427,27.6911419207,1.2425914497,0.0,62.886420148,41.4019203762,121.175693698,109.503022156,10.5075,1.16517154187
 04/08  15:00:00,234.209050523,27.6911419207,1.73674103424,0.0,62.886420148,41.4019203762,108.02859617,95.2108286601,10.5075,2.31026751008
 04/08  16:00:00,233.715515519,27.6911419207,1.74152702897,0.0,62.886420148,41.4019203762,110.066113908,98.3935461333,10.5075,1.1650677744
 04/08  17:00:00,231.112921745,27.6911419207,1.16840213081,0.0,62.886420148,41.4019203762,135.599562086,123.926983733,10.5075,1.16507835336
 04/08  18:00:00,216.584589347,27.6911419207,0.322106118362,0.0,34.9369000822,32.3179380704,163.783754543,154.446215672,8.1725,1.16503887063
 04/08  19:00:00,179.951760871,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,178.473748469,172.616248469,5.8375,0.02
 04/08  20:00:00,176.691476273,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,184.236048552,177.233739621,5.8375,1.164808931
 04/08  21:00:00,132.888622122,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,150.140037477,145.472915705,3.5025,1.16462177207
 04/08  22:00:00,87.7121048639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,121.56623685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567467596,0.0,1.75125,1.16442467596
 04/08  24:00:00,91.8984623243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,84.0088254406,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556006905,0.0,1.75125,1.16431006905
 04/09  02:00:00,83.1544982866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,82.2655701448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,88.0936195618,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554915738,0.0,1.75125,1.16429915738
 04/09  05:00:00,87.1893840234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,124.199963252,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,346.057635587,342.535135587,3.5025,0.02
 04/09  07:00:00,125.609962326,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,319.245167996,314.578318527,3.5025,1.16434946814
 04/09  08:00:00,161.041933739,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,270.967336519,267.444836519,3.5025,0.02
 04/09  09:00:00,135.288318212,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,244.795083169,240.128158403,3.5025,1.16442476551
 04/09  10:00:00,169.709344527,27.6911419207,0.0166573691937,0.0,27.9495200658,27.7759469175,201.7959735,194.7709735,7.005,0.02
 04/09  11:00:00,200.109604316,27.6911419207,0.038569637833,0.0,27.9495200658,27.7759469175,179.042819545,170.872987563,7.005,1.164831982
 04/09  12:00:00,209.4527103,27.6911419207,0.358392272379,0.0,41.9242800987,36.8599292233,144.352344947,133.847402409,9.34,1.1649425387
 04/09  13:00:00,208.450537486,27.6911419207,0.784320479416,0.0,41.9242800987,36.8599292233,125.326106021,114.821298343,9.34,1.16480767853
 04/09  14:00:00,204.117887427,27.6911419207,1.01229279459,0.0,41.9242800987,36.8599292233,113.275230887,102.770428495,9.34,1.16480239241
 04/09  15:00:00,200.451318113,27.6911419207,1.3033049731,0.0,41.9242800987,36.8599292233,101.677092098,92.3170920981,9.34,0.02
 04/09  16:00:00,200.088796535,27.6911419207,1.50337949288,0.0,41.9242800987,36.8599292233,100.145540791,89.6406351067,9.34,1.16490568463
 04/09  17:00:00,171.168537845,27.6911419207,0.708219378475,0.0,27.9495200658,27.7759469175,107.305132248,99.1352213531,7.005,1.16491089518
 04/09  18:00:00,175.856770989,27.6911419207,0.0671067846231,0.0,13.9747600329,18.6919646116,125.780078459,119.945413974,4.67,1.16466448428
 04/09  19:00:00,159.730973381,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,151.441750722,146.751750722,4.67,0.02
 04/09  20:00:00,154.556462546,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,190.516311451,184.681708042,4.67,1.16460340865
 04/09  21:00:00,140.046373968,27.6911419207,0.0185103418716,0.0,13.9747600329,18.6919646116,159.626519053,153.792051885,4.67,1.16446716758
 04/09  22:00:00,79.4329406937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,114.089187147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,84.3018217605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554856937,0.0,1.75125,1.16429856937
 04/10  01:00:00,79.2036151126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,78.8326218623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,78.5689496468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925122983,0.0,2.335,1.16425122983
 04/10  04:00:00,84.9301007012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,84.5638080712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,134.544658031,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,333.93958481,329.24958481,4.67,0.02
 04/10  07:00:00,133.798860496,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,293.023455552,287.189004388,4.67,1.16445116381
 04/10  08:00:00,211.18378145,27.6911419207,0.049127023892,0.0,34.9369000822,32.3179380704,228.76398391,219.426826426,8.1725,1.16465748441
 04/10  09:00:00,240.48095072,27.6911419207,0.545861280722,0.0,62.886420148,41.4019203762,163.694913317,153.167413317,10.5075,0.02
 04/10  10:00:00,237.449171862,27.6911419207,1.36925578059,0.0,62.886420148,41.4019203762,122.490928236,110.818509965,10.5075,1.16491827118
 04/10  11:00:00,274.003694354,27.6911419207,2.48525346301,0.0,62.886420148,41.4019203762,82.4925475549,70.8198388552,10.5075,1.1652086997
 04/10  12:00:00,262.164703554,27.6911419207,3.249420434,0.0,62.886420148,41.4019203762,61.5204569212,48.7019413519,10.5075,2.3110155693
 04/10  13:00:00,260.964147213,27.6911419207,4.00254796915,0.0,62.886420148,41.4019203762,42.3893653838,30.716417004,10.5075,1.16544837981
 04/10  14:00:00,258.636633631,27.6911419207,4.76812032678,0.0,62.886420148,41.4019203762,26.2961809657,14.6235464322,10.5075,1.16513453352
 04/10  15:00:00,256.627237302,27.6911419207,5.43306231685,0.0,62.886420148,41.4019203762,15.1598850985,3.48729015244,10.5075,1.16509494605
 04/10  16:00:00,257.725473719,27.6911419207,5.69875711521,0.0,62.886420148,41.4019203762,12.1524212273,0.479792310716,10.5075,1.16512891656
 04/10  17:00:00,257.278386176,27.6911419207,5.73294241897,0.0,62.886420148,41.4019203762,14.6784686091,3.00578969529,10.5075,1.16517891385
 04/10  18:00:00,253.751841275,27.6911419207,4.75256228337,0.0,41.9242800987,36.8599292233,24.0760562517,13.5709652701,9.34,1.16509098163
 04/10  19:00:00,241.799104112,27.6911419207,3.39366756675,0.0,41.9242800987,36.8599292233,56.6569282676,46.1520826485,9.34,1.16484561905
 04/10  20:00:00,214.609196617,27.6911419207,1.84452483406,0.0,34.9369000822,32.3179380704,89.039009341,79.701673181,8.1725,1.16483615996
 04/10  21:00:00,151.832836223,27.6911419207,0.403569254157,0.0,13.9747600329,18.6919646116,68.1350592148,63.4450592148,4.67,0.02
 04/10  22:00:00,93.7952027272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946155526,0.0,2.335,1.16446155526
 04/10  23:00:00,126.855782974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,100.049316806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926492905,0.0,2.335,1.16426492905
 04/11  01:00:00,90.5842911754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,87.9016473559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,87.8512807968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,109.826246796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992579798,0.0,2.335,1.1642579798
 04/11  05:00:00,110.548432052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,160.129476629,27.6911419207,0.0265946257143,0.0,13.9747600329,18.6919646116,183.140160771,178.450160771,4.67,0.02
 04/11  07:00:00,157.182789218,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,163.534327095,157.699825857,4.67,1.16450123864
 04/11  08:00:00,228.685778358,27.6911419207,0.651378300861,0.0,34.9369000822,32.3179380704,126.599779828,118.407279828,8.1725,0.02
 04/11  09:00:00,262.360702679,27.6911419207,2.08627785768,0.0,62.886420148,41.4019203762,89.0064067955,77.3340464795,10.5075,1.16486031605
 04/11  10:00:00,259.174490819,27.6911419207,3.25224034771,0.0,62.886420148,41.4019203762,57.2375028414,45.564934888,10.5075,1.16506795338
 04/11  11:00:00,300.587480384,27.6911419207,5.02803877105,0.0,62.886420148,41.4019203762,16.9072927729,5.23437315266,10.5075,1.16541962021
 04/11  12:00:00,293.725994212,27.6911419207,5.53535024205,0.0,62.886420148,41.4019203762,12.8183693893,0.0,10.5075,2.31086938926
 04/11  13:00:00,293.489318225,27.6911419207,6.27110310448,0.0,62.886420148,41.4019203762,11.6728725897,0.0,10.5075,1.16537258974
 04/11  14:00:00,291.154771838,27.6911419207,8.0517821896,0.0,62.886420148,41.4019203762,11.6725576214,0.0,10.5075,1.16505762139
 04/11  15:00:00,285.76353435,27.6911419207,9.09704735015,0.0,62.886420148,41.4019203762,11.6725161334,0.0,10.5075,1.16501613341
 04/11  16:00:00,288.526144395,27.6911419207,10.3489427984,0.0,62.886420148,41.4019203762,11.6725482778,0.0,10.5075,1.16504827783
 04/11  17:00:00,289.032916113,27.6911419207,11.0722535745,0.0,62.886420148,41.4019203762,11.6725963673,0.0,10.5075,1.16509636729
 04/11  18:00:00,280.488263305,27.6911419207,9.43056644559,0.0,41.9242800987,36.8599292233,10.8498673393,0.344860476776,9.34,1.16500686248
 04/11  19:00:00,264.003409863,27.6911419207,7.66999265096,0.0,41.9242800987,36.8599292233,11.5482497571,1.04348951222,9.34,1.16476024491
 04/11  20:00:00,235.781479276,27.6911419207,5.48148901807,0.0,34.9369000822,32.3179380704,9.85994270502,0.52269361965,8.1725,1.16474908537
 04/11  21:00:00,169.606209468,27.6911419207,3.35007916811,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/11  22:00:00,114.533267314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944303479,0.0,2.335,1.16444303479
 04/11  23:00:00,146.60623892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,121.690077527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,110.962743484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926628034,0.0,2.335,1.16426628034
 04/12  02:00:00,109.717843235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,108.68620207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,116.593262387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992370563,0.0,2.335,1.1642370563
 04/12  05:00:00,116.92868303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,166.047663857,27.6911419207,0.617520105451,0.0,13.9747600329,18.6919646116,50.3851715791,45.6951715791,4.67,0.02
 04/12  07:00:00,172.762811656,27.6911419207,0.620623412331,0.0,13.9747600329,18.6919646116,72.9354027166,67.1009913195,4.67,1.16441139716
 04/12  08:00:00,252.294204362,27.6911419207,1.91605889941,0.0,34.9369000822,32.3179380704,53.6806598456,45.4881598456,8.1725,0.02
 04/12  09:00:00,279.52707144,27.6911419207,3.03534676762,0.0,62.886420148,41.4019203762,50.0835841396,38.4113170979,10.5075,1.16476704172
 04/12  10:00:00,260.248146962,27.6911419207,2.55965847102,0.0,62.886420148,41.4019203762,73.3474879604,61.6750141815,10.5075,1.16497377889
 04/12  11:00:00,277.516080558,27.6911419207,2.35704981525,0.0,62.886420148,41.4019203762,86.3552444821,74.6824216966,10.5075,1.16532278555
 04/12  12:00:00,258.253030896,27.6911419207,2.45379720211,0.0,62.886420148,41.4019203762,88.354448347,75.5362784215,10.5075,2.31066992556
 04/12  13:00:00,257.497710968,27.6911419207,2.88305339371,0.0,62.886420148,41.4019203762,73.6677537687,61.9949836477,10.5075,1.165270121
 04/12  14:00:00,254.471213323,27.6911419207,3.2515014409,0.0,62.886420148,41.4019203762,64.1881693917,52.5154638392,10.5075,1.16520555253
 04/12  15:00:00,250.997088565,27.6911419207,3.68691734221,0.0,62.886420148,41.4019203762,53.8257272887,42.1530849464,10.5075,1.16514234234
 04/12  16:00:00,248.874083317,27.6911419207,3.71059038464,0.0,62.886420148,41.4019203762,58.5762015549,46.9035252696,10.5075,1.16517628532
 04/12  17:00:00,246.026178962,27.6911419207,3.60525913349,0.0,62.886420148,41.4019203762,66.6763158559,55.0038293995,10.5075,1.16498645632
 04/12  18:00:00,242.382325928,27.6911419207,2.84513751228,0.0,41.9242800987,36.8599292233,76.7905345607,66.2856392284,9.34,1.16489533231
 04/12  19:00:00,231.477234852,27.6911419207,2.21765773476,0.0,41.9242800987,36.8599292233,97.680597146,87.1757616658,9.34,1.16483548022
 04/12  20:00:00,207.229611826,27.6911419207,1.1340722437,0.0,34.9369000822,32.3179380704,118.37564308,109.038324476,8.1725,1.16481860349
 04/12  21:00:00,145.505084715,27.6911419207,0.0857590693333,0.0,13.9747600329,18.6919646116,95.2545790776,90.5645790776,4.67,0.02
 04/12  22:00:00,87.0661771784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943138847,0.0,2.335,1.16443138847
 04/12  23:00:00,120.97282076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,91.3299955469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,83.4826840764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929432678,0.0,2.335,1.16429432678
 04/13  02:00:00,82.5434116721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,81.6978855895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,87.5075187073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925653108,0.0,2.335,1.16425653108
 04/13  05:00:00,86.3686287806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,134.990521583,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,291.045287762,286.355287762,4.67,0.02
 04/13  07:00:00,134.225731361,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,277.360693307,271.526287271,4.67,1.16440603629
 04/13  08:00:00,210.814991366,27.6911419207,0.027896442113,0.0,34.9369000822,32.3179380704,244.218297959,236.025797959,8.1725,0.02
 04/13  09:00:00,235.90521531,27.6911419207,0.11807910299,0.0,62.886420148,41.4019203762,210.871283152,199.198954646,10.5075,1.16482850672
 04/13  10:00:00,227.401158035,27.6911419207,0.381276798172,0.0,62.886420148,41.4019203762,188.587869663,176.915302359,10.5075,1.16506730362
 04/13  11:00:00,258.315782825,27.6911419207,0.623944105778,0.0,62.886420148,41.4019203762,167.452153372,155.7794553,10.5075,1.16519807263
 04/13  12:00:00,239.379334137,27.6911419207,0.838333276136,0.0,62.886420148,41.4019203762,149.031285362,137.358266382,10.5075,1.16551898056
 04/13  13:00:00,240.183617301,27.6911419207,1.41770756506,0.0,62.886420148,41.4019203762,124.056649933,111.238244295,10.5075,2.31090563763
 04/13  14:00:00,239.643666076,27.6911419207,1.95267378942,0.0,62.886420148,41.4019203762,105.041658636,93.3690857696,10.5075,1.16507286677
 04/13  15:00:00,237.017160076,27.6911419207,2.40300865777,0.0,62.886420148,41.4019203762,94.3380513796,82.6655434713,10.5075,1.16500790836
 04/13  16:00:00,239.550069032,27.6911419207,2.91191179407,0.0,62.886420148,41.4019203762,82.2749542709,70.6024142438,10.5075,1.1650400272
 04/13  17:00:00,239.674714988,27.6911419207,2.93453335568,0.0,62.886420148,41.4019203762,83.3172462162,71.6446581827,10.5075,1.16508803348
 04/13  18:00:00,236.004997471,27.6911419207,2.03980604222,0.0,41.9242800987,36.8599292233,97.4851791505,86.9802039009,9.34,1.16497524957
 04/13  19:00:00,224.244898224,27.6911419207,1.32638543577,0.0,41.9242800987,36.8599292233,121.761896511,111.257014721,9.34,1.16488179016
 04/13  20:00:00,203.137649021,27.6911419207,0.657994722743,0.0,34.9369000822,32.3179380704,142.558481327,134.365981327,8.1725,0.02
 04/13  21:00:00,144.86940013,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,118.115405094,112.280759966,4.67,1.16464512772
 04/13  22:00:00,87.8906140792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939178522,0.0,2.335,1.16439178522
 04/13  23:00:00,121.908453892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,92.6027288704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,84.7311347615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,84.0678602058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929461542,0.0,2.335,1.16429461542
 04/14  03:00:00,83.654449224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,105.79140659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,105.543398625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924836866,0.0,2.335,1.16424836866
 04/14  06:00:00,155.189830704,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,272.085816029,267.395816029,4.67,0.02
 04/14  07:00:00,149.80840109,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,252.760335351,248.070335351,4.67,0.02
 04/14  08:00:00,217.551038554,27.6911419207,0.0295680078523,0.0,34.9369000822,32.3179380704,221.656635188,212.319478302,8.1725,1.16465688603
 04/14  09:00:00,244.974222248,27.6911419207,0.218871814262,0.0,62.886420148,41.4019203762,186.635778248,174.96341981,10.5075,1.16485843806
 04/14  10:00:00,236.807547869,27.6911419207,0.618867721484,0.0,62.886420148,41.4019203762,160.755556757,149.083139808,10.5075,1.16491694875
 04/14  11:00:00,269.04799747,27.6911419207,0.912281900121,0.0,62.886420148,41.4019203762,136.244647529,124.571823751,10.5075,1.16532377783
 04/14  12:00:00,254.582944352,27.6911419207,1.26397706043,0.0,62.886420148,41.4019203762,118.41308045,106.740217024,10.5075,1.16536342588
 04/14  13:00:00,257.55489724,27.6911419207,1.94814291265,0.0,62.886420148,41.4019203762,93.0045860983,80.1864966705,10.5075,2.31058942785
 04/14  14:00:00,254.008631964,27.6911419207,1.89519585411,0.0,62.886420148,41.4019203762,91.2913896189,79.6187262844,10.5075,1.16516333453
 04/14  15:00:00,247.769388022,27.6911419207,1.51319188731,0.0,62.886420148,41.4019203762,108.065014027,96.3924372418,10.5075,1.16507678521
 04/14  16:00:00,251.547948059,27.6911419207,1.75403857674,0.0,62.886420148,41.4019203762,98.0262833167,86.3536725944,10.5075,1.16511072237
 04/14  17:00:00,256.360067287,27.6911419207,2.0114675189,0.0,62.886420148,41.4019203762,87.4529179166,75.7802573834,10.5075,1.16516053318
 04/14  18:00:00,253.279605419,27.6911419207,1.40582705336,0.0,41.9242800987,36.8599292233,95.5047849603,84.9997587685,9.34,1.16502619175
 04/14  19:00:00,234.158088909,27.6911419207,0.80666338282,0.0,41.9242800987,36.8599292233,126.075935197,116.715935197,9.34,0.02
 04/14  20:00:00,207.87429409,27.6911419207,0.258814313353,0.0,34.9369000822,32.3179380704,160.061704904,150.724326852,8.1725,1.16487805256
 04/14  21:00:00,145.980220558,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,144.168123737,138.333506166,4.67,1.16461757114
 04/14  22:00:00,92.4646335345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,125.646660893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930001425,0.0,2.335,1.16430001425
 04/14  24:00:00,94.5421760741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,84.0496668755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,82.4333359982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560042008,0.0,1.75125,1.16435042008
 04/15  03:00:00,81.1131912477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,86.563329418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,85.2219064653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556740963,0.0,1.75125,1.16431740963
 04/15  06:00:00,117.72821476,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,343.537455763,340.014955763,3.5025,0.02
 04/15  07:00:00,120.607933813,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,317.541913293,312.874909216,3.5025,1.16450407703
 04/15  08:00:00,183.382036585,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,291.78293774,285.92543774,5.8375,0.02
 04/15  09:00:00,201.657198302,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,254.97261582,244.467873468,9.34,1.16474235204
 04/15  10:00:00,227.963320758,27.6911419207,0.0524582748318,0.0,62.886420148,41.4019203762,224.070865988,212.398312369,10.5075,1.16505361901
 04/15  11:00:00,259.131285551,27.6911419207,0.0680676096008,0.0,62.886420148,41.4019203762,196.526251075,184.853660722,10.5075,1.16509035253
 04/15  12:00:00,240.902139792,27.6911419207,0.413937525146,0.0,62.886420148,41.4019203762,173.944093033,162.27123529,10.5075,1.16535774389
 04/15  13:00:00,238.215886364,27.6911419207,0.574003637473,0.0,62.886420148,41.4019203762,163.85546668,151.03739222,10.5075,2.31057446055
 04/15  14:00:00,235.224057083,27.6911419207,0.83303265848,0.0,62.886420148,41.4019203762,141.344643583,129.672012176,10.5075,1.16513140727
 04/15  15:00:00,235.002654903,27.6911419207,1.41670325743,0.0,62.886420148,41.4019203762,116.037124359,104.364464146,10.5075,1.16516021385
 04/15  16:00:00,236.655442071,27.6911419207,1.87772680612,0.0,62.886420148,41.4019203762,103.178751083,91.5060779779,10.5075,1.16517310542
 04/15  17:00:00,236.205897569,27.6911419207,1.99001366765,0.0,62.886420148,41.4019203762,102.870366471,91.1976963612,10.5075,1.16517010957
 04/15  18:00:00,219.500380483,27.6911419207,0.843903508735,0.0,34.9369000822,32.3179380704,121.812961265,112.475343241,8.1725,1.16511802371
 04/15  19:00:00,176.132113827,27.6911419207,0.200163647299,0.0,20.9621400493,23.2339557645,137.201617158,130.199282426,5.8375,1.16483473223
 04/15  20:00:00,173.692932505,27.6911419207,0.0166970608336,0.0,20.9621400493,23.2339557645,149.153520932,143.296020932,5.8375,0.02
 04/15  21:00:00,128.283990375,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,143.41199617,138.744881136,3.5025,1.16461503397
 04/15  22:00:00,83.2139022996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,118.053900306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562776551,0.0,1.75125,1.16437776551
 04/15  24:00:00,88.3822079186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,80.6445994788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155317992,0.0,1.75125,1.1642817992
 04/16  02:00:00,79.9113745311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,79.5095560423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,85.9144690483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551954204,0.0,1.75125,1.16426954204
 04/16  05:00:00,85.5821587855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,119.225731481,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,303.392892874,299.870392874,3.5025,0.02
 04/16  07:00:00,123.589821467,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,282.435145513,277.768257541,3.5025,1.16438797181
 04/16  08:00:00,159.809803573,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,238.178343565,234.655843565,3.5025,0.02
 04/16  09:00:00,133.925442891,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,214.059785923,209.39283252,3.5025,1.16445340309
 04/16  10:00:00,169.862360255,27.6911419207,0.0781476287344,0.0,27.9495200658,27.7759469175,171.996748934,164.971748934,7.005,0.02
 04/16  11:00:00,201.615882133,27.6911419207,0.048800322268,0.0,27.9495200658,27.7759469175,143.440181379,135.27033965,7.005,1.16484172933
 04/16  12:00:00,212.945478751,27.6911419207,0.888223051076,0.0,41.9242800987,36.8599292233,116.38434206,105.879404244,9.34,1.16493781608
 04/16  13:00:00,212.245320474,27.6911419207,1.24899082004,0.0,41.9242800987,36.8599292233,102.981286253,92.4764940643,9.34,1.16479218827
 04/16  14:00:00,212.096999299,27.6911419207,1.97653686272,0.0,41.9242800987,36.8599292233,83.5477990429,73.043024416,9.34,1.16477462685
 04/16  15:00:00,211.589246355,27.6911419207,2.63846598509,0.0,41.9242800987,36.8599292233,65.5559316015,56.1959316015,9.34,0.02
 04/16  16:00:00,214.158984965,27.6911419207,3.12541908644,0.0,41.9242800987,36.8599292233,54.9449656189,44.4401019705,9.34,1.16486364834
 04/16  17:00:00,185.656497737,27.6911419207,2.10887824815,0.0,27.9495200658,27.7759469175,54.9322713519,46.7624149659,7.005,1.16485638601
 04/16  18:00:00,192.279490958,27.6911419207,1.07955886307,0.0,13.9747600329,18.6919646116,59.1478016047,53.3131994158,4.67,1.16460218883
 04/16  19:00:00,179.112699504,27.6911419207,1.01854045051,0.0,13.9747600329,18.6919646116,60.5405959609,55.8505959609,4.67,0.02
 04/16  20:00:00,171.56685267,27.6911419207,0.359784558716,0.0,13.9747600329,18.6919646116,101.307927193,95.4733964267,4.67,1.16453076585
 04/16  21:00:00,151.386897978,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,86.9551819899,82.2651819899,4.67,0.02
 04/16  22:00:00,90.7952650493,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565040729,0.0,1.75125,1.16440040729
 04/16  23:00:00,124.051752128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,95.5650303838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554456524,0.0,1.75125,1.16429456524
 04/17  01:00:00,89.4581412306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,88.0710441332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,86.0048464699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,91.8977629763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923167413,0.0,2.335,1.16423167413
 04/17  05:00:00,91.2920063601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,137.306091433,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,211.968258823,207.278258823,4.67,0.02
 04/17  07:00:00,144.875963441,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,181.691305899,175.856838721,4.67,1.16446717738
 04/17  08:00:00,228.42591999,27.6911419207,0.599240843896,0.0,34.9369000822,32.3179380704,126.677156516,118.484656516,8.1725,0.02
 04/17  09:00:00,263.729138597,27.6911419207,2.50587486376,0.0,62.886420148,41.4019203762,77.6203271377,65.948015538,10.5075,1.16481159974
 04/17  10:00:00,255.991074424,27.6911419207,3.72159402832,0.0,62.886420148,41.4019203762,52.1008253173,40.4283203235,10.5075,1.16500499387
 04/17  11:00:00,288.639362803,27.6911419207,4.76038205046,0.0,62.886420148,41.4019203762,27.4324131905,15.7595737661,10.5075,1.16533942439
 04/17  12:00:00,279.217784604,27.6911419207,5.68929340257,0.0,62.886420148,41.4019203762,13.9216708276,1.10349939052,10.5075,2.3106714371
 04/17  13:00:00,281.451929585,27.6911419207,6.73722082764,0.0,62.886420148,41.4019203762,11.6727561126,0.0,10.5075,1.16525611263
 04/17  14:00:00,278.555591435,27.6911419207,7.70078393797,0.0,62.886420148,41.4019203762,11.6726825784,0.0,10.5075,1.16518257841
 04/17  15:00:00,277.432718907,27.6911419207,8.82289253143,0.0,62.886420148,41.4019203762,11.6726104669,0.0,10.5075,1.16511046695
 04/17  16:00:00,276.641696387,27.6911419207,9.22227817512,0.0,62.886420148,41.4019203762,11.6726342161,0.0,10.5075,1.16513421611
 04/17  17:00:00,273.829176164,27.6911419207,9.07326675403,0.0,62.886420148,41.4019203762,11.672673711,0.0,10.5075,1.16517371105
 04/17  18:00:00,267.267174668,27.6911419207,7.36559058576,0.0,41.9242800987,36.8599292233,10.8604872636,0.355433070344,9.34,1.16505419327
 04/17  19:00:00,255.425150781,27.6911419207,5.64791375032,0.0,41.9242800987,36.8599292233,12.852337707,2.34756930091,9.34,1.16476840605
 04/17  20:00:00,228.133024545,27.6911419207,3.85693146462,0.0,34.9369000822,32.3179380704,32.5519218453,23.2146791259,8.1725,1.16474271938
 04/17  21:00:00,160.481762935,27.6911419207,1.39725989592,0.0,13.9747600329,18.6919646116,20.8514228097,16.1614228097,4.67,0.02
 04/17  22:00:00,100.790917927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945641235,0.0,2.335,1.16445641235
 04/17  23:00:00,135.34664184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,108.796383091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,98.3364697594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992857119,0.0,2.335,1.1642857119
 04/18  02:00:00,97.8639579744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,97.3993687186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,123.256643169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,124.233456571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924112951,0.0,2.335,1.16424112951
 04/18  06:00:00,172.765869659,27.6911419207,0.171259902141,0.0,13.9747600329,18.6919646116,93.8403821839,89.1503821839,4.67,0.02
 04/18  07:00:00,178.210158054,27.6911419207,0.336693839478,0.0,13.9747600329,18.6919646116,97.9943894835,92.1599622811,4.67,1.16442720236
 04/18  08:00:00,248.9313208,27.6911419207,1.46177192961,0.0,34.9369000822,32.3179380704,72.1237842074,63.9312842074,8.1725,0.02
 04/18  09:00:00,284.370522955,27.6911419207,3.3082701758,0.0,62.886420148,41.4019203762,43.9323013456,32.2600777345,10.5075,1.16472361103
 04/18  10:00:00,282.664373852,27.6911419207,3.96094270445,0.0,62.886420148,41.4019203762,24.3046815796,12.6322301098,10.5075,1.16495146983
 04/18  11:00:00,313.054997473,27.6911419207,5.69533175868,0.0,62.886420148,41.4019203762,11.6728458159,0.0,10.5075,1.16534581587
 04/18  12:00:00,308.228829465,27.6911419207,7.41739465099,0.0,62.886420148,41.4019203762,11.6728763951,0.0,10.5075,1.16537639512
 04/18  13:00:00,308.160112165,27.6911419207,8.69703351454,0.0,62.886420148,41.4019203762,12.818091405,0.0,10.5075,2.31059140499
 04/18  14:00:00,296.974106731,27.6911419207,9.67310165382,0.0,62.886420148,41.4019203762,11.6726535395,0.0,10.5075,1.16515353952
 04/18  15:00:00,285.954949519,27.6911419207,10.1062747428,0.0,62.886420148,41.4019203762,11.6725599876,0.0,10.5075,1.16505998763
 04/18  16:00:00,279.548439123,27.6911419207,10.1307660653,0.0,62.886420148,41.4019203762,11.6725856064,0.0,10.5075,1.16508560636
 04/18  17:00:00,274.543547749,27.6911419207,10.3259939077,0.0,62.886420148,41.4019203762,11.6726269276,0.0,10.5075,1.16512692761
 04/18  18:00:00,267.752550907,27.6911419207,9.03792269287,0.0,41.9242800987,36.8599292233,10.5049861808,0.0,9.34,1.16498618077
 04/18  19:00:00,244.45069356,27.6911419207,7.35035257867,0.0,41.9242800987,36.8599292233,10.4293274566,1.06932745657,9.34,0.02
 04/18  20:00:00,219.848698398,27.6911419207,4.88319688859,0.0,34.9369000822,32.3179380704,22.0110321626,12.6736998347,8.1725,1.16483232791
 04/18  21:00:00,153.617066284,27.6911419207,2.08390244121,0.0,13.9747600329,18.6919646116,12.8620941226,7.02752766248,4.67,1.16456646016
 04/18  22:00:00,98.0796772972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,130.541940367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933093043,0.0,2.335,1.16433093043
 04/18  24:00:00,100.484980582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,90.6071367483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,90.3114875163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928281469,0.0,2.335,1.16428281469
 04/19  03:00:00,89.5871259548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,96.9444408267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,96.5058874408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,143.1880763,27.6911419207,0.0219396593024,0.0,13.9747600329,18.6919646116,133.611676897,127.777400792,4.67,1.16427610438
 04/19  07:00:00,151.415681261,27.6911419207,0.180881233944,0.0,13.9747600329,18.6919646116,118.933068026,114.243068026,4.67,0.02
 04/19  08:00:00,233.782480476,27.6911419207,1.59587682993,0.0,34.9369000822,32.3179380704,87.0390851554,77.7020268273,8.1725,1.16455832812
 04/19  09:00:00,267.611242193,27.6911419207,3.97463328275,0.0,62.886420148,41.4019203762,52.6523482504,40.9800633309,10.5075,1.16478491955
 04/19  10:00:00,261.052769466,27.6911419207,5.47997741001,0.0,62.886420148,41.4019203762,26.5850072011,14.9126393367,10.5075,1.16486786436
 04/19  11:00:00,296.763459169,27.6911419207,6.71342728206,0.0,62.886420148,41.4019203762,11.6728213997,0.0,10.5075,1.16532139971
 04/19  12:00:00,296.590625427,27.6911419207,8.20599297971,0.0,62.886420148,41.4019203762,11.6728694406,0.0,10.5075,1.16536944058
 04/19  13:00:00,305.3712835,27.6911419207,10.2320245663,0.0,62.886420148,41.4019203762,11.6728065851,0.0,10.5075,1.16530658506
 04/19  14:00:00,300.149960772,27.6911419207,11.3208185733,0.0,62.886420148,41.4019203762,11.6725249332,0.0,10.5075,1.16502493316
 04/19  15:00:00,290.590283873,27.6911419207,12.7439604152,0.0,62.886420148,41.4019203762,11.6724883477,0.0,10.5075,1.1649883477
 04/19  16:00:00,284.512884859,27.6911419207,12.732764885,0.0,62.886420148,41.4019203762,11.6725002322,0.0,10.5075,1.16500023224
 04/19  17:00:00,281.0202129,27.6911419207,11.2634461858,0.0,62.886420148,41.4019203762,11.6725277198,0.0,10.5075,1.16502771977
 04/19  18:00:00,271.996143246,27.6911419207,9.30004857457,0.0,41.9242800987,36.8599292233,10.9997890653,0.494844836419,9.34,1.16494422892
 04/19  19:00:00,255.55941052,27.6911419207,7.15273649884,0.0,41.9242800987,36.8599292233,12.3101447405,1.80524066177,9.34,1.16490407876
 04/19  20:00:00,225.894326903,27.6911419207,4.67063516421,0.0,34.9369000822,32.3179380704,24.1083426137,14.7709641136,8.1725,1.16487850006
 04/19  21:00:00,157.201684846,27.6911419207,2.20933757519,0.0,13.9747600329,18.6919646116,10.5548658008,5.86486580084,4.67,0.02
 04/19  22:00:00,92.834317036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946423074,0.0,2.335,1.16446423074
 04/19  23:00:00,124.829292424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,96.0813249136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923022969,0.0,2.335,1.16423022969
 04/20  01:00:00,87.5001956652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,87.5279510747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,87.1633764243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921746618,0.0,2.335,1.16421746618
 04/20  04:00:00,93.2225381201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,92.6922429866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,138.315009394,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,180.105112836,175.415112836,4.67,0.02
 04/20  07:00:00,143.698061051,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,184.150691467,178.316286065,4.67,1.1644054019
 04/20  08:00:00,220.222880457,27.6911419207,0.21276891595,0.0,34.9369000822,32.3179380704,162.051775418,153.859275418,8.1725,0.02
 04/20  09:00:00,248.373626373,27.6911419207,1.0084387054,0.0,62.886420148,41.4019203762,137.032118928,125.359766421,10.5075,1.16485250631
 04/20  10:00:00,239.579406462,27.6911419207,1.43986938378,0.0,62.886420148,41.4019203762,120.804868961,109.132330311,10.5075,1.16503865082
 04/20  11:00:00,271.941566347,27.6911419207,2.21277393839,0.0,62.886420148,41.4019203762,96.6612226452,84.9883586485,10.5075,1.16536399669
 04/20  12:00:00,259.199792544,27.6911419207,2.99166087013,0.0,62.886420148,41.4019203762,74.6192555436,61.8010546773,10.5075,2.31070086627
 04/20  13:00:00,259.515987167,27.6911419207,3.41147908951,0.0,62.886420148,41.4019203762,58.8851332352,47.2123715294,10.5075,1.16526170586
 04/20  14:00:00,259.176282249,27.6911419207,4.14291681791,0.0,62.886420148,41.4019203762,38.8863727198,27.2136900723,10.5075,1.16518264757
 04/20  15:00:00,257.61025125,27.6911419207,4.94283883656,0.0,62.886420148,41.4019203762,23.344649272,11.6720442794,10.5075,1.16510499269
 04/20  16:00:00,255.896396325,27.6911419207,5.07062327607,0.0,62.886420148,41.4019203762,23.778552941,12.1059305242,10.5075,1.16512241673
 04/20  17:00:00,255.989298528,27.6911419207,5.316665368,0.0,62.886420148,41.4019203762,23.4387482412,11.7660927821,10.5075,1.16515545904
 04/20  18:00:00,253.722507988,27.6911419207,4.51327659044,0.0,41.9242800987,36.8599292233,29.6910833215,19.1860524585,9.34,1.16503086296
 04/20  19:00:00,242.402721151,27.6911419207,3.79196119085,0.0,41.9242800987,36.8599292233,47.0635050669,36.5587636566,9.34,1.16474141029
 04/20  20:00:00,218.421318905,27.6911419207,2.63238265922,0.0,34.9369000822,32.3179380704,67.8465005019,58.5092902516,8.1725,1.16471025027
 04/20  21:00:00,153.529647262,27.6911419207,0.759249733725,0.0,13.9747600329,18.6919646116,47.4067640154,42.7167640154,4.67,0.02
 04/20  22:00:00,94.0804008909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994221139,0.0,2.335,1.1644221139
 04/20  23:00:00,127.079215033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,98.1738396138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,89.5717848541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925047829,0.0,2.335,1.16425047829
 04/21  02:00:00,88.7425907911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,87.849214367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,109.381697618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,107.780922654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927153807,0.0,2.335,1.16427153807
 04/21  06:00:00,153.04942356,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,190.05490333,185.36490333,4.67,0.02
 04/21  07:00:00,151.776174611,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,178.462984099,173.772984099,4.67,0.02
 04/21  08:00:00,224.88766948,27.6911419207,0.666890066685,0.0,34.9369000822,32.3179380704,132.426291615,123.089126528,8.1725,1.16466508725
 04/21  09:00:00,257.653905993,27.6911419207,2.42937199023,0.0,62.886420148,41.4019203762,87.335036938,75.6626862697,10.5075,1.16485066834
 04/21  10:00:00,249.535701987,27.6911419207,3.43488253471,0.0,62.886420148,41.4019203762,66.1630257517,54.4906317022,10.5075,1.1648940495
 04/21  11:00:00,284.147831705,27.6911419207,4.4674656006,0.0,62.886420148,41.4019203762,38.4205057172,26.7477269056,10.5075,1.16527881152
 04/21  12:00:00,274.391315471,27.6911419207,5.12105198515,0.0,62.886420148,41.4019203762,21.3195871885,9.64678445319,10.5075,1.1653027353
 04/21  13:00:00,275.463421147,27.6911419207,5.80216948611,0.0,62.886420148,41.4019203762,13.1549344729,0.337008763718,10.5075,2.31042570918
 04/21  14:00:00,272.05032955,27.6911419207,5.98236797608,0.0,62.886420148,41.4019203762,11.6725624005,0.0,10.5075,1.16506240055
 04/21  15:00:00,269.766730302,27.6911419207,6.05109331005,0.0,62.886420148,41.4019203762,11.6724636629,0.0,10.5075,1.16496366294
 04/21  16:00:00,275.086379958,27.6911419207,7.34265744988,0.0,62.886420148,41.4019203762,11.6724829625,0.0,10.5075,1.16498296254
 04/21  17:00:00,276.701913704,27.6911419207,7.42852479331,0.0,62.886420148,41.4019203762,11.6725178333,0.0,10.5075,1.16501783333
 04/21  18:00:00,264.332834743,27.6911419207,3.47297961657,0.0,41.9242800987,36.8599292233,33.8889995009,23.3840170152,9.34,1.16498248571
 04/21  19:00:00,248.00001552,27.6911419207,2.54858887067,0.0,41.9242800987,36.8599292233,57.7295908225,48.3695908225,9.34,0.02
 04/21  20:00:00,237.390434808,27.6911419207,2.24294748875,0.0,34.9369000822,32.3179380704,54.1568454528,44.8196314419,8.1725,1.16471401092
 04/21  21:00:00,172.808513576,27.6911419207,0.744585098566,0.0,13.9747600329,18.6919646116,24.8618617107,19.0272753627,4.67,1.16458634793
 04/21  22:00:00,119.524217429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,150.655421831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929044559,0.0,2.335,1.16429044559
 04/21  24:00:00,126.21842001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,113.576246082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,111.670323988,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558395972,0.0,1.75125,1.16433395972
 04/22  03:00:00,110.29957628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,115.946837756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,112.566762594,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553032119,0.0,1.75125,1.16428032119
 04/22  06:00:00,140.957052704,27.6911419207,0.00529236948247,0.0,6.98738001645,14.1499734587,139.156897197,135.634397197,3.5025,0.02
 04/22  07:00:00,144.444895723,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,161.690573772,158.168073772,3.5025,0.02
 04/22  08:00:00,203.564976034,27.6911419207,0.0415502714666,0.0,20.9621400493,23.2339557645,156.823213376,149.821065613,5.8375,1.16464776351
 04/22  09:00:00,221.347430679,27.6911419207,0.383904365686,0.0,41.9242800987,36.8599292233,146.948169415,136.44348752,9.34,1.16468189505
 04/22  10:00:00,243.685840397,27.6911419207,0.847991689504,0.0,62.886420148,41.4019203762,134.448351401,122.775818483,10.5075,1.16503291861
 04/22  11:00:00,274.649027011,27.6911419207,1.30236723304,0.0,62.886420148,41.4019203762,112.622546844,100.949946685,10.5075,1.16510015884
 04/22  12:00:00,258.696683656,27.6911419207,1.68269319754,0.0,62.886420148,41.4019203762,100.561851591,88.8889839645,10.5075,1.16536762675
 04/22  13:00:00,257.06426441,27.6911419207,1.9474216244,0.0,62.886420148,41.4019203762,93.4001942783,81.7273810525,10.5075,1.16531322588
 04/22  14:00:00,251.408919317,27.6911419207,2.04835654858,0.0,62.886420148,41.4019203762,92.294586724,80.622070953,10.5075,1.165015771
 04/22  15:00:00,246.007400562,27.6911419207,2.1330829162,0.0,62.886420148,41.4019203762,92.3977805319,80.7252391085,10.5075,1.16504142339
 04/22  16:00:00,245.6173833,27.6911419207,2.32099777977,0.0,62.886420148,41.4019203762,88.7879865293,77.1154348736,10.5075,1.16505165576
 04/22  17:00:00,244.326694911,27.6911419207,2.29547511665,0.0,62.886420148,41.4019203762,93.6769371679,82.0043908433,10.5075,1.16504632462
 04/22  18:00:00,225.301749395,27.6911419207,0.921065122706,0.0,34.9369000822,32.3179380704,115.144682997,105.807178464,8.1725,1.16500453265
 04/22  19:00:00,182.819886384,27.6911419207,0.345736080164,0.0,20.9621400493,23.2339557645,126.60044282,119.598039186,5.8375,1.16490363447
 04/22  20:00:00,179.475908295,27.6911419207,0.184245851523,0.0,20.9621400493,23.2339557645,137.383015644,130.380847088,5.8375,1.16466855575
 04/22  21:00:00,134.272108398,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,106.996533628,103.474033628,3.5025,0.02
 04/22  22:00:00,89.0328879651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576770588,0.0,1.75125,1.16451770588
 04/22  23:00:00,122.086854622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,92.1339701039,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560566838,0.0,1.75125,1.16435566838
 04/23  01:00:00,83.9792779066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,82.732398239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553106792,0.0,1.75125,1.16428106792
 04/23  03:00:00,81.530181168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,87.141566422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,86.0086166578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549372996,0.0,1.75125,1.16424372996
 04/23  06:00:00,118.934535672,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,322.198392879,318.675892879,3.5025,0.02
 04/23  07:00:00,122.980748266,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,292.318981555,288.796481555,3.5025,0.02
 04/23  08:00:00,158.464651006,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,247.946461323,243.279563279,3.5025,1.16439804434
 04/23  09:00:00,131.368256522,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,228.603425426,225.080925426,3.5025,0.02
 04/23  10:00:00,166.949592642,27.6911419207,0.0310405430503,0.0,27.9495200658,27.7759469175,193.730338381,185.560556454,7.005,1.1647819268
 04/23  11:00:00,199.084579579,27.6911419207,0.046876397742,0.0,27.9495200658,27.7759469175,166.652317615,158.482571775,7.005,1.16474583948
 04/23  12:00:00,209.497972193,27.6911419207,0.632028762166,0.0,41.9242800987,36.8599292233,134.733588142,125.373588142,9.34,0.02
 04/23  13:00:00,209.493176692,27.6911419207,1.15201767128,0.0,41.9242800987,36.8599292233,112.086778737,101.58191333,9.34,1.16486540772
 04/23  14:00:00,208.614150212,27.6911419207,2.04325705775,0.0,41.9242800987,36.8599292233,87.8835548808,77.378704572,9.34,1.16485030879
 04/23  15:00:00,206.145311855,27.6911419207,2.62361521925,0.0,41.9242800987,36.8599292233,75.5423778699,65.0375032124,9.34,1.16487465758
 04/23  16:00:00,206.019741473,27.6911419207,2.8803959459,0.0,41.9242800987,36.8599292233,69.9691896698,59.4642349462,9.34,1.16495472358
 04/23  17:00:00,175.784203354,27.6911419207,1.54759908915,0.0,27.9495200658,27.7759469175,76.4898301677,69.4648301677,7.005,0.02
