Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  18:00:00,180.858528922,27.6911419207,0.586243632396,0.0,13.9747600329,18.6919646116,93.4059171738,87.5712047745,4.67,1.16471239936
 04/23  19:00:00,164.605928957,27.6911419207,0.212264175978,0.0,13.9747600329,18.6919646116,113.948044582,108.113305461,4.67,1.16473912075
 04/23  20:00:00,162.313936138,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,146.404617044,141.714617044,4.67,0.02
 04/23  21:00:00,146.168663033,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,124.628221811,118.793789251,4.67,1.16443256016
 04/23  22:00:00,86.8038504739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,120.666873553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551904585,0.0,1.75125,1.16426904585
 04/23  24:00:00,91.9706489511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,86.4392587816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,86.6989964032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929059326,0.0,2.335,1.16429059326
 04/24  03:00:00,87.2669198973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,94.2886832206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,94.8509618952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,140.254538402,27.6911419207,0.0389900871042,0.0,13.9747600329,18.6919646116,178.26369383,172.429433054,4.67,1.16426077643
 04/24  07:00:00,145.865298623,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,165.296129356,160.606129356,4.67,0.02
 04/24  08:00:00,223.563342168,27.6911419207,0.437386559847,0.0,34.9369000822,32.3179380704,141.120287937,131.783236162,8.1725,1.16455177448
 04/24  09:00:00,254.60447954,27.6911419207,1.776932601,0.0,62.886420148,41.4019203762,102.867054743,91.194788625,10.5075,1.16476611831
 04/24  10:00:00,248.819131304,27.6911419207,2.71331674422,0.0,62.886420148,41.4019203762,76.5981154146,65.3769927802,10.5075,0.713622634324
 04/24  11:00:00,283.970997058,27.6911419207,3.88235945954,0.0,62.886420148,41.4019203762,47.2676611806,35.1436830706,10.5075,1.61647811002
 04/24  12:00:00,273.691778691,27.6911419207,4.58646792433,0.0,62.886420148,41.4019203762,27.3471160721,15.6743062081,10.5075,1.16530986399
 04/24  13:00:00,275.584723111,27.6911419207,5.44914198587,0.0,62.886420148,41.4019203762,13.0754096055,1.40267281385,10.5075,1.1652367917
 04/24  14:00:00,273.769512619,27.6911419207,6.46076786113,0.0,62.886420148,41.4019203762,11.6726926597,0.0,10.5075,1.1651926597
 04/24  15:00:00,270.112817456,27.6911419207,6.85824641987,0.0,62.886420148,41.4019203762,11.6726268176,0.0,10.5075,1.16512681761
 04/24  16:00:00,271.239389325,27.6911419207,6.96498909158,0.0,62.886420148,41.4019203762,11.6726316983,0.0,10.5075,1.16513169827
 04/24  17:00:00,271.478779948,27.6911419207,7.5269559121,0.0,62.886420148,41.4019203762,11.672652067,0.0,10.5075,1.16515206705
 04/24  18:00:00,265.679532571,27.6911419207,6.2270439,0.0,41.9242800987,36.8599292233,10.5050398838,0.0,9.34,1.16503988384
 04/24  19:00:00,257.036395308,27.6911419207,5.14321699964,0.0,41.9242800987,36.8599292233,12.9071974382,2.40242104723,9.34,1.16477639097
 04/24  20:00:00,236.243438251,27.6911419207,4.13675697234,0.0,34.9369000822,32.3179380704,20.6509700009,11.3137283676,8.1725,1.16474163326
 04/24  21:00:00,170.814255087,27.6911419207,2.52891523885,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  22:00:00,109.483223635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994262131,0.0,2.335,1.1644262131
 04/24  23:00:00,141.15546662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,115.038119754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,103.294993196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924313454,0.0,2.335,1.16424313454
 04/25  02:00:00,101.77556351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,101.013033433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,127.808852078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927313968,0.0,2.335,1.16427313968
 04/25  05:00:00,128.658975134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,173.818414832,27.6911419207,0.710881013135,0.0,13.9747600329,18.6919646116,58.2727339005,53.5827339005,4.67,0.02
 04/25  07:00:00,176.371068793,27.6911419207,0.833806931704,0.0,13.9747600329,18.6919646116,73.2238948351,67.3894219348,4.67,1.16447290033
 04/25  08:00:00,242.97848193,27.6911419207,2.08158650893,0.0,34.9369000822,32.3179380704,60.8035350332,52.6110350332,8.1725,0.02
 04/25  09:00:00,274.709883867,27.6911419207,3.78120988662,0.0,62.886420148,41.4019203762,43.8737119283,32.2015265202,10.5075,1.16468540813
 04/25  10:00:00,266.127601989,27.6911419207,4.25495636835,0.0,62.886420148,41.4019203762,30.6520286612,18.9796681512,10.5075,1.16486051007
 04/25  11:00:00,292.640337799,27.6911419207,4.2306195336,0.0,62.886420148,41.4019203762,27.0433409293,15.3706700511,10.5075,1.16517087819
 04/25  12:00:00,277.069197405,27.6911419207,3.95797694984,0.0,62.886420148,41.4019203762,31.8381976358,20.1652412436,10.5075,1.16545639228
 04/25  13:00:00,268.925365,27.6911419207,3.98862500549,0.0,62.886420148,41.4019203762,37.5033255744,24.6851183023,10.5075,2.3107072721
 04/25  14:00:00,259.210117668,27.6911419207,4.20408054488,0.0,62.886420148,41.4019203762,37.0914103664,25.4187184207,10.5075,1.16519194567
 04/25  15:00:00,252.030453586,27.6911419207,4.54517254701,0.0,62.886420148,41.4019203762,33.6583552724,21.985769701,10.5075,1.16508557136
 04/25  16:00:00,248.102537984,27.6911419207,4.77718936996,0.0,62.886420148,41.4019203762,36.0340780787,24.3614820283,10.5075,1.16509605041
 04/25  17:00:00,247.625440516,27.6911419207,5.26204689896,0.0,62.886420148,41.4019203762,34.0199106249,22.3472887087,10.5075,1.16512191617
 04/25  18:00:00,245.850489348,27.6911419207,4.69867554631,0.0,41.9242800987,36.8599292233,37.8185112253,27.3135417655,9.34,1.16496945984
 04/25  19:00:00,225.320954465,27.6911419207,4.13438698146,0.0,41.9242800987,36.8599292233,50.3647677199,41.0047677199,9.34,0.02
 04/25  20:00:00,206.096139669,27.6911419207,2.92931945958,0.0,34.9369000822,32.3179380704,67.9589769305,58.6216717328,8.1725,1.16480519771
 04/25  21:00:00,144.8788834,27.6911419207,0.912716054531,0.0,13.9747600329,18.6919646116,45.1572448044,39.3227136587,4.67,1.16453114575
 04/25  22:00:00,92.6735007418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,128.636218576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929115187,0.0,2.335,1.16429115187
 04/25  24:00:00,100.140255564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,89.8907686968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,88.7611206896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923909472,0.0,2.335,1.16423909472
 04/26  03:00:00,87.6539080222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,91.3442242577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,88.2007365663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,129.060338632,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,225.973775282,220.139533481,4.67,1.16424180089
 04/26  07:00:00,134.403147178,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,226.366468996,221.676468996,4.67,0.02
 04/26  08:00:00,210.53134738,27.6911419207,0.0590240099995,0.0,34.9369000822,32.3179380704,211.091106119,201.753971476,8.1725,1.16463464359
 04/26  09:00:00,235.603163241,27.6911419207,0.417940607546,0.0,62.886420148,41.4019203762,183.300029318,171.627825733,10.5075,1.16470358498
 04/26  10:00:00,227.43445756,27.6911419207,0.805204607524,0.0,62.886420148,41.4019203762,159.730340074,149.202840074,10.5075,0.02
 04/26  11:00:00,259.716742061,27.6911419207,1.17857243828,0.0,62.886420148,41.4019203762,138.584588749,125.766579617,10.5075,2.31050913237
 04/26  12:00:00,242.460842537,27.6911419207,1.57151048935,0.0,62.886420148,41.4019203762,123.946278871,112.273548023,10.5075,1.16523084806
 04/26  13:00:00,241.118708117,27.6911419207,2.04795371807,0.0,62.886420148,41.4019203762,110.063838389,98.3908993344,10.5075,1.16543905464
 04/26  14:00:00,239.506761267,27.6911419207,2.71310977555,0.0,62.886420148,41.4019203762,93.0176951359,81.3450901109,10.5075,1.16510502499
 04/26  15:00:00,237.792959664,27.6911419207,3.3830560495,0.0,62.886420148,41.4019203762,76.4371545883,64.764619192,10.5075,1.1650353963
 04/26  16:00:00,239.081994607,27.6911419207,3.57883274939,0.0,62.886420148,41.4019203762,70.7247151924,59.0521791183,10.5075,1.1650360741
 04/26  17:00:00,238.415391108,27.6911419207,3.60788232106,0.0,62.886420148,41.4019203762,72.5391487429,60.8665966635,10.5075,1.16505207931
 04/26  18:00:00,235.631218713,27.6911419207,2.87237664827,0.0,41.9242800987,36.8599292233,81.1491078325,70.6441715547,9.34,1.16493627783
 04/26  19:00:00,221.543424972,27.6911419207,2.32382761532,0.0,41.9242800987,36.8599292233,97.9796717917,87.4748193709,9.34,1.1648524208
 04/26  20:00:00,201.827139829,27.6911419207,1.17226665707,0.0,34.9369000822,32.3179380704,119.227503313,109.890193364,8.1725,1.16480994845
 04/26  21:00:00,140.675087746,27.6911419207,0.0359296558241,0.0,13.9747600329,18.6919646116,112.5715777,107.8815777,4.67,0.02
 04/26  22:00:00,83.7901778193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941578878,0.0,2.335,1.16441578878
 04/26  23:00:00,118.588269189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,89.8470980241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,83.0219427436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927233274,0.0,2.335,1.16427233274
 04/27  02:00:00,83.1371544182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,83.3091921702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,89.6919764444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922622339,0.0,2.335,1.16422622339
 04/27  05:00:00,89.212409364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,131.932947316,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,228.392757652,223.702757652,4.67,0.02
 04/27  07:00:00,141.136014533,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,210.471967293,204.637501981,4.67,1.16446531138
 04/27  08:00:00,220.295797434,27.6911419207,0.106701300545,0.0,34.9369000822,32.3179380704,173.451512417,165.259012417,8.1725,0.02
 04/27  09:00:00,250.909529377,27.6911419207,1.01014714085,0.0,62.886420148,41.4019203762,133.297990625,121.625664244,10.5075,1.16482638053
 04/27  10:00:00,242.065625491,27.6911419207,1.42741395853,0.0,62.886420148,41.4019203762,116.202381103,104.529938973,10.5075,1.16494213014
 04/27  11:00:00,274.251718749,27.6911419207,1.91816828872,0.0,62.886420148,41.4019203762,97.7916840889,86.1188769076,10.5075,1.16530718129
 04/27  12:00:00,259.111835698,27.6911419207,2.16864127326,0.0,62.886420148,41.4019203762,90.2908841169,78.6180672762,10.5075,1.16531684069
 04/27  13:00:00,258.013606812,27.6911419207,2.29140817247,0.0,62.886420148,41.4019203762,86.3527904735,73.5348742797,10.5075,2.31041619385
 04/27  14:00:00,257.656030962,27.6911419207,2.31132264626,0.0,62.886420148,41.4019203762,80.6883191756,69.0157785368,10.5075,1.16504063872
 04/27  15:00:00,256.772020722,27.6911419207,2.67137944932,0.0,62.886420148,41.4019203762,67.8974870869,56.2250562281,10.5075,1.16493085879
 04/27  16:00:00,255.78969639,27.6911419207,2.64487347855,0.0,62.886420148,41.4019203762,70.7469609201,59.0745238884,10.5075,1.16493703166
 04/27  17:00:00,252.448520911,27.6911419207,2.08406030519,0.0,62.886420148,41.4019203762,91.8019015378,80.1294430369,10.5075,1.16495850093
 04/27  18:00:00,249.035345377,27.6911419207,1.28326625256,0.0,41.9242800987,36.8599292233,104.179034521,94.8190345212,9.34,0.02
 04/27  19:00:00,239.114893986,27.6911419207,0.957359166331,0.0,41.9242800987,36.8599292233,118.020445764,107.5155953,9.34,1.16485046415
 04/27  20:00:00,221.5472195,27.6911419207,0.618997091335,0.0,34.9369000822,32.3179380704,127.201123893,117.86381018,8.1725,1.16481371354
 04/27  21:00:00,160.284494028,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,94.5926189819,88.7579800333,4.67,1.16463894861
 04/27  22:00:00,104.230532642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,136.845022764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,108.960806969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926724415,0.0,2.335,1.16426724415
 04/28  01:00:00,100.197024726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,98.4893705012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,97.1389702862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924909878,0.0,2.335,1.16424909878
 04/28  04:00:00,118.504771211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,118.344508254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,159.874946112,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,201.071979848,196.381979848,4.67,0.02
 04/28  07:00:00,165.151479713,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,187.639501927,181.80500856,4.67,1.16449336632
 04/28  08:00:00,233.748625704,27.6911419207,0.0942321944639,0.0,34.9369000822,32.3179380704,156.477180693,147.140088898,8.1725,1.16459179531
 04/28  09:00:00,261.94011497,27.6911419207,0.749821789721,0.0,62.886420148,41.4019203762,129.355982378,118.828482378,10.5075,0.02
 04/28  10:00:00,253.366920937,27.6911419207,0.869837479251,0.0,62.886420148,41.4019203762,123.09904992,111.426674387,10.5075,1.16487553246
 04/28  11:00:00,279.679168888,27.6911419207,1.07109756073,0.0,62.886420148,41.4019203762,113.169874487,101.497258917,10.5075,1.1651155698
 04/28  12:00:00,262.457254416,27.6911419207,1.17247550404,0.0,62.886420148,41.4019203762,112.427948408,99.6097603143,10.5075,2.31068809422
 04/28  13:00:00,259.515522077,27.6911419207,1.29520653902,0.0,62.886420148,41.4019203762,107.743224405,96.0704942171,10.5075,1.16523018831
 04/28  14:00:00,254.300587376,27.6911419207,1.3425095185,0.0,62.886420148,41.4019203762,106.809301992,95.1366660986,10.5075,1.16513589379
 04/28  15:00:00,251.90532675,27.6911419207,1.494675529,0.0,62.886420148,41.4019203762,102.454687486,90.7821443713,10.5075,1.16504311418
 04/28  16:00:00,252.135361026,27.6911419207,1.51657206531,0.0,62.886420148,41.4019203762,103.910596376,92.2380531803,10.5075,1.16504319556
 04/28  17:00:00,251.438710085,27.6911419207,1.44055354946,0.0,62.886420148,41.4019203762,109.415363148,97.7428046305,10.5075,1.16505851775
 04/28  18:00:00,247.089310402,27.6911419207,0.85432607499,0.0,41.9242800987,36.8599292233,118.795722155,108.290802189,9.34,1.1649199662
 04/28  19:00:00,229.700573644,27.6911419207,0.740841529042,0.0,41.9242800987,36.8599292233,129.910045865,119.40524381,9.34,1.16480205477
 04/28  20:00:00,213.299919059,27.6911419207,0.46743498567,0.0,34.9369000822,32.3179380704,135.637796729,127.445296729,8.1725,0.02
 04/28  21:00:00,154.718274348,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,104.436810694,98.6021938485,4.67,1.16461684505
 04/28  22:00:00,104.117222418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,136.926914994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927900423,0.0,2.335,1.16427900423
 04/28  24:00:00,109.20558343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,98.2083995743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,96.6967016641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556536115,0.0,1.75125,1.16431536115
 04/29  03:00:00,96.1064815209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,102.339082516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,101.396041422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552920815,0.0,1.75125,1.16427920815
 04/29  06:00:00,128.259544409,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,225.910010661,222.387510661,3.5025,0.02
 04/29  07:00:00,134.357190893,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,245.789643595,241.122628944,3.5025,1.16451465173
 04/29  08:00:00,192.685286394,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,235.493164024,229.635664024,5.8375,0.02
 04/29  09:00:00,210.560221812,27.6911419207,0.0611913543287,0.0,41.9242800987,36.8599292233,217.501421336,206.996701773,9.34,1.1647195634
 04/29  10:00:00,234.480269711,27.6911419207,0.0447953744814,0.0,62.886420148,41.4019203762,197.821054421,186.148562141,10.5075,1.16499227953
 04/29  11:00:00,264.187574598,27.6911419207,0.247155321389,0.0,62.886420148,41.4019203762,180.78850295,169.115749519,10.5075,1.16525343131
 04/29  12:00:00,244.656930148,27.6911419207,0.343234757578,0.0,62.886420148,41.4019203762,175.044845557,163.372121359,10.5075,1.16522419754
 04/29  13:00:00,242.23208205,27.6911419207,0.407913532335,0.0,62.886420148,41.4019203762,170.302930992,158.630279681,10.5075,1.16515131108
 04/29  14:00:00,238.96496774,27.6911419207,0.516961946213,0.0,62.886420148,41.4019203762,163.503736134,151.831112625,10.5075,1.16512350872
 04/29  15:00:00,235.533886103,27.6911419207,0.685653423758,0.0,62.886420148,41.4019203762,151.408336184,139.735702569,10.5075,1.16513361481
 04/29  16:00:00,235.631344957,27.6911419207,0.783651603722,0.0,62.886420148,41.4019203762,145.068984225,133.396355819,10.5075,1.16512840581
 04/29  17:00:00,235.709460512,27.6911419207,0.741682747741,0.0,62.886420148,41.4019203762,151.124254671,139.45164667,10.5075,1.16510800068
 04/29  18:00:00,219.262099598,27.6911419207,0.150521400554,0.0,34.9369000822,32.3179380704,171.23317723,161.895622987,8.1725,1.1650542435
 04/29  19:00:00,177.988140813,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,180.718298493,173.715953896,5.8375,1.16484459743
 04/29  20:00:00,177.222994382,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,183.941706508,176.939512237,5.8375,1.1646942716
 04/29  21:00:00,132.840252403,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,153.595827594,148.928806245,3.5025,1.16452134952
 04/29  22:00:00,87.1147583632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,120.82328174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,90.5000975004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561525829,0.0,1.75125,1.16436525829
 04/30  01:00:00,82.8269519211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,81.6965185936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553474543,0.0,1.75125,1.16428474543
 04/30  03:00:00,81.0686638748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,87.4110566547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,86.5569817576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549183133,0.0,1.75125,1.16424183133
 04/30  06:00:00,116.144542735,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,347.057002181,343.534502181,3.5025,0.02
 04/30  07:00:00,122.894702807,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,306.338133716,302.815633716,3.5025,0.02
 04/30  08:00:00,158.512917975,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,254.207538844,249.540653444,3.5025,1.16438540043
 04/30  09:00:00,133.393847115,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,217.658508569,214.136008569,3.5025,0.02
 04/30  10:00:00,171.457549618,27.6911419207,0.0845798765938,0.0,27.9495200658,27.7759469175,173.432601617,165.262850038,7.005,1.16475157891
 04/30  11:00:00,202.648705224,27.6911419207,0.0453496588288,0.0,27.9495200658,27.7759469175,149.641630094,141.471929005,7.005,1.16470108928
 04/30  12:00:00,214.554264021,27.6911419207,0.743059536496,0.0,41.9242800987,36.8599292233,120.566313765,111.206313765,9.34,0.02
 04/30  13:00:00,213.88294409,27.6911419207,1.21757733625,0.0,41.9242800987,36.8599292233,104.382752816,93.8779487714,9.34,1.16480404444
 04/30  14:00:00,210.302801939,27.6911419207,1.39665918686,0.0,41.9242800987,36.8599292233,100.979641027,90.474865817,9.34,1.1647752104
 04/30  15:00:00,208.05751653,27.6911419207,1.64657044167,0.0,41.9242800987,36.8599292233,95.1066617563,84.6018767251,9.34,1.16478503119
 04/30  16:00:00,209.856580288,27.6911419207,1.86332545787,0.0,41.9242800987,36.8599292233,89.8689478933,79.3640985004,9.34,1.16484939294
 04/30  17:00:00,181.675347889,27.6911419207,0.801157805823,0.0,27.9495200658,27.7759469175,98.2240581083,91.1990581083,7.005,0.02
 04/30  18:00:00,186.728347249,27.6911419207,0.226805600318,0.0,13.9747600329,18.6919646116,110.675513426,104.840842044,4.67,1.16467138192
 04/30  19:00:00,170.197800661,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,135.803702279,129.96909113,4.67,1.16461114898
 04/30  20:00:00,169.166724578,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,158.706307812,154.016307812,4.67,0.02
 04/30  21:00:00,153.476645402,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,137.374857085,131.540446375,4.67,1.16441071067
 04/30  22:00:00,96.2935228326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,129.380297877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,99.8449011222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554927021,0.0,1.75125,1.16429927021
 05/01  01:00:00,92.2036114281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,88.3942012066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,85.8661257695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926272304,0.0,2.335,1.16426272304
 05/01  04:00:00,90.6211805207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,88.8486389673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,129.32055189,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,261.679935093,255.84572314,4.67,1.16421195352
 05/01  07:00:00,134.738585359,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,252.26367256,247.57367256,4.67,0.02
 05/01  08:00:00,211.033227628,27.6911419207,0.0477693966106,0.0,34.9369000822,32.3179380704,219.096282265,209.759188029,8.1725,1.16459423638
 05/01  09:00:00,235.531851794,27.6911419207,0.363732485038,0.0,62.886420148,41.4019203762,179.407774836,168.880274836,10.5075,0.02
 05/01  10:00:00,226.51235492,27.6911419207,0.738299764148,0.0,62.886420148,41.4019203762,162.000310184,150.327872454,10.5075,1.16493773054
 05/01  11:00:00,258.96208048,27.6911419207,1.16499754306,0.0,62.886420148,41.4019203762,135.84022484,124.167556224,10.5075,1.16516861606
 05/01  12:00:00,240.80787413,27.6911419207,1.64856002376,0.0,62.886420148,41.4019203762,121.641970983,108.823701693,10.5075,2.3107692902
 05/01  13:00:00,240.47942785,27.6911419207,2.30979184122,0.0,62.886420148,41.4019203762,101.535014874,89.8622538944,10.5075,1.16526098006
 05/01  14:00:00,238.104263422,27.6911419207,2.84935631499,0.0,62.886420148,41.4019203762,88.2871603447,76.6144994226,10.5075,1.16516092208
 05/01  15:00:00,234.7255532,27.6911419207,3.15820887088,0.0,62.886420148,41.4019203762,79.6086502082,67.9360879683,10.5075,1.16506223992
 05/01  16:00:00,234.907809925,27.6911419207,3.32331670135,0.0,62.886420148,41.4019203762,77.1116612397,65.4391056243,10.5075,1.16505561538
 05/01  17:00:00,235.257938076,27.6911419207,3.41704355051,0.0,62.886420148,41.4019203762,77.5594324016,65.886868297,10.5075,1.16506410458
 05/01  18:00:00,232.64233522,27.6911419207,2.55207538461,0.0,41.9242800987,36.8599292233,90.3332360045,79.8283158387,9.34,1.16492016584
 05/01  19:00:00,215.804882316,27.6911419207,2.13821712144,0.0,41.9242800987,36.8599292233,104.40736436,93.9025672205,9.34,1.16479713915
 05/01  20:00:00,201.308069572,27.6911419207,1.20449936187,0.0,34.9369000822,32.3179380704,117.790709677,109.598209677,8.1725,0.02
 05/01  21:00:00,141.740046317,27.6911419207,0.152688470698,0.0,13.9747600329,18.6919646116,94.894944468,89.0603367824,4.67,1.16460768563
 05/01  22:00:00,84.022754282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,118.219221027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935007383,0.0,2.335,1.16435007383
 05/01  24:00:00,89.340803617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,81.2757797719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,80.8498283955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923480551,0.0,2.335,1.16423480551
 05/02  03:00:00,80.1106617082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,102.065100272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,101.582829461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924127931,0.0,2.335,1.16424127931
 05/02  06:00:00,144.14536987,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,301.507994328,296.817994328,4.67,0.02
 05/02  07:00:00,142.952169035,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,269.140293714,264.450293714,4.67,0.02
 05/02  08:00:00,210.692670652,27.6911419207,0.0618685643094,0.0,34.9369000822,32.3179380704,220.569002807,211.231887924,8.1725,1.16461488301
 05/02  09:00:00,235.625562407,27.6911419207,0.425615355423,0.0,62.886420148,41.4019203762,179.370406786,167.698098629,10.5075,1.16480815698
 05/02  10:00:00,226.183037907,27.6911419207,0.68666625707,0.0,62.886420148,41.4019203762,166.257476285,154.585116031,10.5075,1.16486025438
 05/02  11:00:00,257.533061176,27.6911419207,1.03979335002,0.0,62.886420148,41.4019203762,143.303747339,131.630978895,10.5075,1.16526844429
 05/02  12:00:00,240.411340043,27.6911419207,1.64094010157,0.0,62.886420148,41.4019203762,122.312435683,110.639650659,10.5075,1.16528502407
 05/02  13:00:00,239.466940076,27.6911419207,2.21421968307,0.0,62.886420148,41.4019203762,104.918381061,93.2456859957,10.5075,1.16519506535
 05/02  14:00:00,236.383449396,27.6911419207,2.60537398801,0.0,62.886420148,41.4019203762,95.6496724962,83.9770381709,10.5075,1.16513432534
 05/02  15:00:00,234.111981291,27.6911419207,3.06384340725,0.0,62.886420148,41.4019203762,83.8264998073,72.1539471705,10.5075,1.16505263679
 05/02  16:00:00,234.895845039,27.6911419207,3.30425779176,0.0,62.886420148,41.4019203762,78.4443864337,66.7718464264,10.5075,1.16504000726
 05/02  17:00:00,234.903658526,27.6911419207,3.34348781211,0.0,62.886420148,41.4019203762,80.136876824,68.4643343661,10.5075,1.16504245784
 05/02  18:00:00,232.547779258,27.6911419207,2.54879908056,0.0,41.9242800987,36.8599292233,90.8169240267,80.3120084798,9.34,1.16491554696
 05/02  19:00:00,207.229955392,27.6911419207,1.93186138533,0.0,41.9242800987,36.8599292233,111.208985091,100.704164194,9.34,1.16482089684
 05/02  20:00:00,194.132984395,27.6911419207,1.08395483258,0.0,34.9369000822,32.3179380704,122.547177515,113.209910582,8.1725,1.16476693343
 05/02  21:00:00,137.733990937,27.6911419207,0.192465784985,0.0,13.9747600329,18.6919646116,90.5216636554,85.8316636554,4.67,0.02
 05/02  22:00:00,85.0303486893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936962964,0.0,2.335,1.16436962964
 05/02  23:00:00,118.905408679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,90.3987363765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,82.8906874864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929405863,0.0,2.335,1.16429405863
 05/03  02:00:00,82.7271787875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,82.3192290734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,88.3741867087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,87.7324636705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924046178,0.0,2.335,1.16424046178
 05/03  06:00:00,130.322102847,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,275.008443595,270.318443595,4.67,0.02
 05/03  07:00:00,138.70555644,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,266.061490779,260.22708815,4.67,1.16440262925
 05/03  08:00:00,216.471866836,27.6911419207,0.11634016254,0.0,34.9369000822,32.3179380704,201.547548743,193.355048743,8.1725,0.02
 05/03  09:00:00,245.032206249,27.6911419207,0.897953431846,0.0,62.886420148,41.4019203762,142.385169214,130.71283848,10.5075,1.16483073349
 05/03  10:00:00,237.086859305,27.6911419207,1.6420773833,0.0,62.886420148,41.4019203762,115.211434051,103.539087276,10.5075,1.16484677428
 05/03  11:00:00,268.567907099,27.6911419207,2.45424610092,0.0,62.886420148,41.4019203762,92.2658432423,80.5931515297,10.5075,1.16519171261
 05/03  12:00:00,251.214901628,27.6911419207,2.95029885763,0.0,62.886420148,41.4019203762,81.5128036965,69.8401163867,10.5075,1.16518730986
 05/03  13:00:00,249.373662821,27.6911419207,3.72437740373,0.0,62.886420148,41.4019203762,65.1093608376,53.4364818719,10.5075,1.1653789657
 05/03  14:00:00,244.647425863,27.6911419207,4.03707267523,0.0,62.886420148,41.4019203762,59.5444102224,47.8718330401,10.5075,1.16507718226
 05/03  15:00:00,239.978201408,27.6911419207,4.11192379724,0.0,62.886420148,41.4019203762,57.8582935982,46.1857812908,10.5075,1.1650123074
 05/03  16:00:00,240.017801823,27.6911419207,4.17656201032,0.0,62.886420148,41.4019203762,58.6276254092,46.955131702,10.5075,1.16499370717
 05/03  17:00:00,239.951502443,27.6911419207,4.14695286128,0.0,62.886420148,41.4019203762,62.5458727495,50.8733826058,10.5075,1.1649901437
 05/03  18:00:00,238.821916361,27.6911419207,3.44565610555,0.0,41.9242800987,36.8599292233,69.1832490359,58.6783688382,9.34,1.16488019768
 05/03  19:00:00,221.711335469,27.6911419207,2.85492306672,0.0,41.9242800987,36.8599292233,86.6610878429,76.1562740074,9.34,1.16481383542
 05/03  20:00:00,205.999516943,27.6911419207,1.82332906573,0.0,34.9369000822,32.3179380704,102.252607777,92.9153460948,8.1725,1.16476168262
 05/03  21:00:00,144.090743205,27.6911419207,0.358401477738,0.0,13.9747600329,18.6919646116,80.8474150766,76.1574150766,4.67,0.02
 05/03  22:00:00,84.4336648203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943940055,0.0,2.335,1.16443940055
 05/03  23:00:00,118.694268607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,89.8118553648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,81.3917076121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925161512,0.0,2.335,1.16425161512
 05/04  02:00:00,80.9237516316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,80.744172033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,87.1061059347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920861252,0.0,2.335,1.16420861252
 05/04  05:00:00,86.4524481792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,128.75438332,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,257.190473432,252.500473432,4.67,0.02
 05/04  07:00:00,134.897624017,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,235.678131421,229.843670098,4.67,1.16446132267
 05/04  08:00:00,214.092907457,27.6911419207,0.151132393241,0.0,34.9369000822,32.3179380704,184.843903515,176.651403515,8.1725,0.02
 05/04  09:00:00,246.65726052,27.6911419207,1.23701788487,0.0,62.886420148,41.4019203762,129.106250491,117.433927766,10.5075,1.16482272565
 05/04  10:00:00,240.654068364,27.6911419207,2.17999277116,0.0,62.886420148,41.4019203762,98.9513240433,87.2788161154,10.5075,1.16500792786
 05/04  11:00:00,273.230488274,27.6911419207,2.98244766757,0.0,62.886420148,41.4019203762,77.2488498737,65.5762651576,10.5075,1.16508471603
 05/04  12:00:00,257.734748883,27.6911419207,3.62570113901,0.0,62.886420148,41.4019203762,61.8752474705,50.2024053255,10.5075,1.16534214494
 05/04  13:00:00,255.313471321,27.6911419207,4.06788395525,0.0,62.886420148,41.4019203762,50.4769894528,37.6590677509,10.5075,2.31042170196
 05/04  14:00:00,254.055336178,27.6911419207,4.55081380541,0.0,62.886420148,41.4019203762,33.7800628335,22.1075397391,10.5075,1.16502309436
 05/04  15:00:00,253.3714466,27.6911419207,5.33004075593,0.0,62.886420148,41.4019203762,18.2380095933,6.56560950194,10.5075,1.16490009136
 05/04  16:00:00,253.05713279,27.6911419207,5.71509206557,0.0,62.886420148,41.4019203762,13.2082528707,2.6807528707,10.5075,0.02
 05/04  17:00:00,252.173104528,27.6911419207,5.84801392164,0.0,62.886420148,41.4019203762,16.498858533,4.82622414138,10.5075,1.16513439163
 05/04  18:00:00,250.265763371,27.6911419207,5.19518311944,0.0,41.9242800987,36.8599292233,21.3334491989,10.8284266641,9.34,1.16502253484
 05/04  19:00:00,233.708526364,27.6911419207,4.31620309432,0.0,41.9242800987,36.8599292233,39.2930717893,28.7882964604,9.34,1.16477532892
 05/04  20:00:00,216.91434107,27.6911419207,3.0236009503,0.0,34.9369000822,32.3179380704,57.2958125526,47.9585875851,8.1725,1.16472496748
 05/04  21:00:00,153.558235926,27.6911419207,0.931300572603,0.0,13.9747600329,18.6919646116,38.5305391109,32.6959984775,4.67,1.1645406334
 05/04  22:00:00,94.0535576121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,127.677034019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,100.221657686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923537081,0.0,2.335,1.16423537081
 05/05  01:00:00,90.4774345437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,88.8916054121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,87.7986757178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992120285,0.0,2.335,1.1642120285
 05/05  04:00:00,109.449878806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,108.99387188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,151.282144778,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,191.218920328,186.528920328,4.67,0.02
 05/05  07:00:00,156.588299694,27.6911419207,0.0198420709238,0.0,13.9747600329,18.6919646116,165.134275309,159.29978699,4.67,1.16448831903
 05/05  08:00:00,230.346237713,27.6911419207,0.690894607057,0.0,34.9369000822,32.3179380704,119.292703733,111.100203733,8.1725,0.02
 05/05  09:00:00,264.114839955,27.6911419207,2.23787055956,0.0,62.886420148,41.4019203762,83.3179433923,71.6456588411,10.5075,1.16478455116
 05/05  10:00:00,256.05392695,27.6911419207,3.0566198198,0.0,62.886420148,41.4019203762,65.0570819475,53.3846496641,10.5075,1.16493228342
 05/05  11:00:00,287.311499085,27.6911419207,3.7640483375,0.0,62.886420148,41.4019203762,43.456346419,31.7836355379,10.5075,1.16521088109
 05/05  12:00:00,276.239702331,27.6911419207,4.38960005759,0.0,62.886420148,41.4019203762,25.2975880772,13.6249051673,10.5075,1.16518290984
 05/05  13:00:00,274.930255528,27.6911419207,5.12924223785,0.0,62.886420148,41.4019203762,14.4353809962,1.61722011057,10.5075,2.31066088563
 05/05  14:00:00,269.942198724,27.6911419207,5.52424017031,0.0,62.886420148,41.4019203762,11.6726398042,0.0,10.5075,1.1651398042
 05/05  15:00:00,265.611376779,27.6911419207,5.66253020162,0.0,62.886420148,41.4019203762,11.6725146929,0.0,10.5075,1.16501469293
 05/05  16:00:00,268.114847003,27.6911419207,6.20680442007,0.0,62.886420148,41.4019203762,11.6725028305,0.0,10.5075,1.16500283046
 05/05  17:00:00,268.899837095,27.6911419207,6.11340323523,0.0,62.886420148,41.4019203762,11.672505878,0.0,10.5075,1.16500587796
 05/05  18:00:00,262.562444827,27.6911419207,4.49341548038,0.0,41.9242800987,36.8599292233,18.206111911,7.70127572993,9.34,1.16483618104
 05/05  19:00:00,240.51533692,27.6911419207,3.62559096548,0.0,41.9242800987,36.8599292233,38.2136089001,28.8536089001,9.34,0.02
 05/05  20:00:00,225.609333638,27.6911419207,2.76497525382,0.0,34.9369000822,32.3179380704,50.9616609223,41.6243294957,8.1725,1.16483142662
 05/05  21:00:00,162.987265005,27.6911419207,1.02018668808,0.0,13.9747600329,18.6919646116,24.0358123331,18.2011666112,4.67,1.16464572187
 05/05  22:00:00,109.836059986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,140.822970909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,115.051409941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927315079,0.0,2.335,1.16427315079
 05/06  01:00:00,103.427020588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,100.882221305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,99.214907699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552525418,0.0,1.75125,1.16427525418
 05/06  04:00:00,105.15009784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,103.326661791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,131.12627851,27.6911419207,0.00405134535247,0.0,6.98738001645,14.1499734587,147.210562088,142.543739611,3.5025,1.16432247705
 05/06  07:00:00,143.553550224,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,138.212523558,134.690023558,3.5025,0.02
 05/06  08:00:00,212.634677519,27.6911419207,0.407060364749,0.0,20.9621400493,23.2339557645,100.266843987,93.2647017457,5.8375,1.1646422413
 05/06  09:00:00,242.067030343,27.6911419207,2.01284587125,0.0,41.9242800987,36.8599292233,64.0301782481,53.5255174854,9.34,1.16466076266
 05/06  10:00:00,272.656922315,27.6911419207,3.65780649018,0.0,62.886420148,41.4019203762,31.9727928028,21.4452928028,10.5075,0.02
 05/06  11:00:00,304.992732649,27.6911419207,4.91602384126,0.0,62.886420148,41.4019203762,13.6556808753,0.837817154926,10.5075,2.31036372039
 05/06  12:00:00,296.612609939,27.6911419207,6.01669679812,0.0,62.886420148,41.4019203762,11.6728438416,0.0,10.5075,1.1653438416
 05/06  13:00:00,298.17088967,27.6911419207,7.39625294231,0.0,62.886420148,41.4019203762,11.6727627753,0.0,10.5075,1.16526277534
 05/06  14:00:00,295.040021963,27.6911419207,8.61644782594,0.0,62.886420148,41.4019203762,11.6726381602,0.0,10.5075,1.16513816016
 05/06  15:00:00,293.002581159,27.6911419207,9.66543743105,0.0,62.886420148,41.4019203762,11.6726246653,0.0,10.5075,1.16512466533
 05/06  16:00:00,300.819814228,27.6911419207,10.9419751074,0.0,62.886420148,41.4019203762,11.6725963455,0.0,10.5075,1.16509634547
 05/06  17:00:00,300.631099353,27.6911419207,10.7699361187,0.0,62.886420148,41.4019203762,11.6725532143,0.0,10.5075,1.16505321428
 05/06  18:00:00,276.884676806,27.6911419207,7.86556302606,0.0,34.9369000822,32.3179380704,9.97722611871,0.639758293092,8.1725,1.16496782562
 05/06  19:00:00,236.458526888,27.6911419207,5.28027325627,0.0,20.9621400493,23.2339557645,7.52170601972,0.519332702415,5.8375,1.16487331731
 05/06  20:00:00,229.680185181,27.6911419207,3.65213757855,0.0,20.9621400493,23.2339557645,6.19290737581,0.335407375814,5.8375,0.02
 05/06  21:00:00,170.257543413,27.6911419207,1.68435418694,0.0,6.98738001645,14.1499734587,4.77468438255,0.107555849681,3.5025,1.16462853287
 05/06  22:00:00,120.796748441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,151.386637043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915621981,0.0,1.75125,1.164371981
 05/06  24:00:00,127.274307191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,115.225863186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550688851,0.0,1.75125,1.16425688851
 05/07  02:00:00,111.756995716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,108.955873866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,113.786264007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555088178,0.0,1.75125,1.16430088178
 05/07  05:00:00,110.617458545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,139.128006697,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,96.2980626651,92.7755626651,3.5025,0.02
 05/07  07:00:00,152.980240611,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,105.207083251,100.540263989,3.5025,1.16431926173
 05/07  08:00:00,190.878996543,27.6911419207,0.262704720103,0.0,6.98738001645,14.1499734587,82.1773518298,78.6548518298,3.5025,0.02
 05/07  09:00:00,172.49186577,27.6911419207,0.576724590763,0.0,6.98738001645,14.1499734587,59.3993093235,55.8768093235,3.5025,0.02
 05/07  10:00:00,209.35435569,27.6911419207,2.00502531699,0.0,27.9495200658,27.7759469175,34.7287203598,26.5589636699,7.005,1.16475668997
 05/07  11:00:00,238.966992764,27.6911419207,2.73481538056,0.0,27.9495200658,27.7759469175,18.0811462356,9.91146806832,7.005,1.16467816724
 05/07  12:00:00,258.033488561,27.6911419207,4.81878130029,0.0,41.9242800987,36.8599292233,10.5049125043,0.0,9.34,1.16491250434
 05/07  13:00:00,259.41049082,27.6911419207,5.68422341591,0.0,41.9242800987,36.8599292233,10.5047316654,0.0,9.34,1.16473166537
 05/07  14:00:00,254.955450723,27.6911419207,7.03162709346,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  15:00:00,251.133092247,27.6911419207,8.03071204068,0.0,41.9242800987,36.8599292233,10.5048681431,0.0,9.34,1.16486814307
 05/07  16:00:00,247.044761686,27.6911419207,7.74775175051,0.0,41.9242800987,36.8599292233,10.5049088666,0.0,9.34,1.16490886661
 05/07  17:00:00,213.309754704,27.6911419207,5.90657708974,0.0,27.9495200658,27.7759469175,8.16983842884,0.0,7.005,1.16483842884
 05/07  18:00:00,216.030328134,27.6911419207,3.86592142831,0.0,13.9747600329,18.6919646116,5.04993157738,0.359931577379,4.67,0.02
 05/07  19:00:00,201.159689291,27.6911419207,2.76399713493,0.0,13.9747600329,18.6919646116,8.01185897533,2.17717463224,4.67,1.16468434309
 05/07  20:00:00,200.884039063,27.6911419207,1.87741087967,0.0,13.9747600329,18.6919646116,19.2335498927,13.3990629503,4.67,1.16448694235
 05/07  21:00:00,179.20010675,27.6911419207,1.82151250379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  22:00:00,118.419743122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,149.948053144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551877722,0.0,1.75125,1.16426877722
 05/07  24:00:00,123.835944834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,115.379466935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,114.758701804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928253713,0.0,2.335,1.16428253713
 05/08  03:00:00,113.964131441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,120.993305775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,119.755905792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921482692,0.0,2.335,1.16421482692
 05/08  06:00:00,158.326898569,27.6911419207,0.667853122344,0.0,13.9747600329,18.6919646116,45.1097624429,40.4197624429,4.67,0.02
 05/08  07:00:00,176.238679821,27.6911419207,0.793780455897,0.0,13.9747600329,18.6919646116,60.4839304704,55.7939304704,4.67,0.02
 05/08  08:00:00,255.365349669,27.6911419207,2.33414452348,0.0,34.9369000822,32.3179380704,44.0570640107,34.7199912893,8.1725,1.16457272144
 05/08  09:00:00,287.710621243,27.6911419207,4.01518864304,0.0,62.886420148,41.4019203762,23.1534322607,11.4811809135,10.5075,1.16475134721
 05/08  10:00:00,282.48482872,27.6911419207,4.64904229498,0.0,62.886420148,41.4019203762,11.6749890005,1.14748900047,10.5075,0.02
 05/08  11:00:00,307.035205395,27.6911419207,5.36741046436,0.0,62.886420148,41.4019203762,12.8179847903,0.0,10.5075,2.31048479028
 05/08  12:00:00,291.963225976,27.6911419207,4.91519386866,0.0,62.886420148,41.4019203762,14.0124514412,2.33977461649,10.5075,1.1651768247
 05/08  13:00:00,289.184666751,27.6911419207,4.57103393845,0.0,62.886420148,41.4019203762,21.4643088613,9.79145866063,10.5075,1.16535020069
 05/08  14:00:00,281.927284724,27.6911419207,4.39522595208,0.0,62.886420148,41.4019203762,28.8453431221,17.1728427876,10.5075,1.16500033445
 05/08  15:00:00,281.911441327,27.6911419207,4.97248990131,0.0,62.886420148,41.4019203762,16.896586025,5.22417957743,10.5075,1.16490644759
 05/08  16:00:00,285.309062582,27.6911419207,5.39246255939,0.0,62.886420148,41.4019203762,11.6726019384,0.0,10.5075,1.16510193842
 05/08  17:00:00,282.872569671,27.6911419207,5.04550554262,0.0,62.886420148,41.4019203762,11.6725942096,0.0,10.5075,1.16509420958
 05/08  18:00:00,276.696019501,27.6911419207,4.17103445823,0.0,41.9242800987,36.8599292233,16.7516229807,6.24668541818,9.34,1.16493756253
 05/08  19:00:00,267.984860978,27.6911419207,4.06551197986,0.0,41.9242800987,36.8599292233,19.8107619687,9.30595948833,9.34,1.16480248039
 05/08  20:00:00,255.287102612,27.6911419207,3.36814806051,0.0,34.9369000822,32.3179380704,24.3335488106,16.1410488106,8.1725,0.02
 05/08  21:00:00,184.317477673,27.6911419207,1.51398134964,0.0,13.9747600329,18.6919646116,6.00980632735,0.175203313264,4.67,1.16460301409
 05/08  22:00:00,125.86293327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,157.347981603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934034759,0.0,2.335,1.16434034759
 05/08  24:00:00,132.945901422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,120.635152978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,117.610505258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929116857,0.0,2.335,1.16429116857
 05/09  03:00:00,114.098009315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,137.726757276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,136.467109341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922288877,0.0,2.335,1.16422288877
 05/09  06:00:00,172.024000569,27.6911419207,0.00548555132375,0.0,13.9747600329,18.6919646116,96.5896267301,91.8996267301,4.67,0.02
 05/09  07:00:00,179.411591152,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,114.235250678,109.545250678,4.67,0.02
 05/09  08:00:00,255.54145381,27.6911419207,1.90101671048,0.0,34.9369000822,32.3179380704,56.6579338823,47.3207865748,8.1725,1.16464730746
 05/09  09:00:00,285.521117215,27.6911419207,3.31690784848,0.0,62.886420148,41.4019203762,37.5030502769,25.8307959555,10.5075,1.1647543214
 05/09  10:00:00,277.038516845,27.6911419207,3.68428526879,0.0,62.886420148,41.4019203762,29.2189257052,18.6914257052,10.5075,0.02
 05/09  11:00:00,304.313169237,27.6911419207,4.75452686921,0.0,62.886420148,41.4019203762,12.817980652,0.0,10.5075,2.31048065199
 05/09  12:00:00,294.236807415,27.6911419207,5.6637998543,0.0,62.886420148,41.4019203762,11.6726712341,0.0,10.5075,1.16517123407
 05/09  13:00:00,296.703930525,27.6911419207,7.47671023287,0.0,62.886420148,41.4019203762,11.6728416734,0.0,10.5075,1.16534167342
 05/09  14:00:00,291.593341207,27.6911419207,8.75543647306,0.0,62.886420148,41.4019203762,11.6724904772,0.0,10.5075,1.16499047715
 05/09  15:00:00,287.192250207,27.6911419207,9.4210836025,0.0,62.886420148,41.4019203762,11.6723945401,0.0,10.5075,1.16489454007
 05/09  16:00:00,289.003405425,27.6911419207,10.2752512813,0.0,62.886420148,41.4019203762,11.6725872151,0.0,10.5075,1.16508721513
 05/09  17:00:00,288.204788397,27.6911419207,10.3090154512,0.0,62.886420148,41.4019203762,11.6725772098,0.0,10.5075,1.16507720981
 05/09  18:00:00,280.576359253,27.6911419207,8.81641397943,0.0,41.9242800987,36.8599292233,10.5049187468,0.0,9.34,1.16491874681
 05/09  19:00:00,259.19789415,27.6911419207,7.36396388113,0.0,41.9242800987,36.8599292233,10.8812528094,0.376470883605,9.34,1.16478192575
 05/09  20:00:00,242.405609948,27.6911419207,5.56475681677,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/09  21:00:00,173.407792062,27.6911419207,2.97377344952,0.0,13.9747600329,18.6919646116,5.83464846061,0.0,4.67,1.16464846061
 05/09  22:00:00,117.346957566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
