Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  23:00:00,146.463950294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931748496,0.0,2.335,1.16431748496
 05/09  24:00:00,121.247691464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,111.395202355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,110.954791086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926773143,0.0,2.335,1.16426773143
 05/10  03:00:00,111.562747877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,119.64523147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,119.901193587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,160.412473053,27.6911419207,0.206067269356,0.0,13.9747600329,18.6919646116,73.6506721592,67.8164068264,4.67,1.16426533282
 05/10  07:00:00,183.500170846,27.6911419207,0.533300756101,0.0,13.9747600329,18.6919646116,77.7591681401,73.0691681401,4.67,0.02
 05/10  08:00:00,263.767122221,27.6911419207,2.16777819628,0.0,34.9369000822,32.3179380704,50.2736380038,40.9365862694,8.1725,1.1645517344
 05/10  09:00:00,298.950910291,27.6911419207,4.71550116704,0.0,62.886420148,41.4019203762,18.2567325215,6.58450731192,10.5075,1.16472520954
 05/10  10:00:00,297.42938864,27.6911419207,5.83574528606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  11:00:00,319.344648883,27.6911419207,7.9293056903,0.0,62.886420148,41.4019203762,12.8179126717,0.0,10.5075,2.31041267169
 05/10  12:00:00,315.444839669,27.6911419207,10.2202114962,0.0,62.886420148,41.4019203762,11.6729122199,0.0,10.5075,1.16541221989
 05/10  13:00:00,320.475927839,27.6911419207,12.1033005044,0.0,62.886420148,41.4019203762,11.6728009321,0.0,10.5075,1.16530093212
 05/10  14:00:00,317.009264582,27.6911419207,14.2412971333,0.0,62.886420148,41.4019203762,11.6723193884,0.0,10.5075,1.16481938837
 05/10  15:00:00,318.814477922,27.6911419207,18.742243666,0.0,62.886420148,41.4019203762,11.6725670232,0.0,10.5075,1.16506702319
 05/10  16:00:00,325.53564698,27.6911419207,23.7027971202,0.0,62.886420148,41.4019203762,11.6725401025,0.0,10.5075,1.16504010249
 05/10  17:00:00,325.281024633,27.6911419207,23.5669192739,0.0,62.886420148,41.4019203762,11.6725278791,0.0,10.5075,1.16502787905
 05/10  18:00:00,313.054569532,27.6911419207,18.0373026602,0.0,41.9242800987,36.8599292233,10.504867603,0.0,9.34,1.16486760301
 05/10  19:00:00,299.494979109,27.6911419207,14.1801747042,0.0,41.9242800987,36.8599292233,10.5047290216,0.0,9.34,1.16472902156
 05/10  20:00:00,281.231504711,27.6911419207,10.978199142,0.0,34.9369000822,32.3179380704,8.93584097595,0.743340975951,8.1725,0.02
 05/10  21:00:00,200.34503162,27.6911419207,7.92714373279,0.0,13.9747600329,18.6919646116,5.83459394848,0.0,4.67,1.16459394848
 05/10  22:00:00,133.741329305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,161.407503384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934355573,0.0,2.335,1.16434355573
 05/10  24:00:00,140.738262812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,129.059104706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,128.181098384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928215554,0.0,2.335,1.16428215554
 05/11  03:00:00,127.507095634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,134.927971627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,133.727397563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,173.646937594,27.6911419207,1.7911258393,0.0,13.9747600329,18.6919646116,11.5657141324,5.73145522422,4.67,1.16425890816
 05/11  07:00:00,194.310008487,27.6911419207,1.47325480335,0.0,13.9747600329,18.6919646116,29.9876672386,25.2976672386,4.67,0.02
 05/11  08:00:00,270.599012905,27.6911419207,3.8040696555,0.0,34.9369000822,32.3179380704,21.9360445273,12.5989156722,8.1725,1.16462885503
 05/11  09:00:00,309.19841294,27.6911419207,8.20306405461,0.0,62.886420148,41.4019203762,11.6722495504,0.0,10.5075,1.16474955041
 05/11  10:00:00,310.76685603,27.6911419207,10.7758773615,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,328.614950849,27.6911419207,12.7633962915,0.0,62.886420148,41.4019203762,12.8177800163,0.0,10.5075,2.31028001627
 05/11  12:00:00,323.788827858,27.6911419207,13.9741986155,0.0,62.886420148,41.4019203762,11.672841461,0.0,10.5075,1.16534146102
 05/11  13:00:00,330.939401163,27.6911419207,15.8618575811,0.0,62.886420148,41.4019203762,11.6727283999,0.0,10.5075,1.16522839991
 05/11  14:00:00,328.328238132,27.6911419207,19.3081119497,0.0,62.886420148,41.4019203762,11.6726086687,0.0,10.5075,1.16510866865
 05/11  15:00:00,326.059197693,27.6911419207,22.7819478339,0.0,62.886420148,41.4019203762,11.672490373,0.0,10.5075,1.16499037301
 05/11  16:00:00,322.228477302,27.6911419207,20.8854875153,0.0,62.886420148,41.4019203762,11.6724612511,0.0,10.5075,1.1649612511
 05/11  17:00:00,302.261715008,27.6911419207,12.0514792731,0.0,62.886420148,41.4019203762,12.7340643501,1.06150322199,10.5075,1.16506112807
 05/11  18:00:00,282.238014265,27.6911419207,7.12030266273,0.0,41.9242800987,36.8599292233,12.166605131,1.66161534966,9.34,1.16498978136
 05/11  19:00:00,268.526379467,27.6911419207,5.77449918517,0.0,41.9242800987,36.8599292233,9.9773052272,0.617305227197,9.34,0.02
 05/11  20:00:00,253.150947826,27.6911419207,4.23823981685,0.0,34.9369000822,32.3179380704,12.3488348593,3.01153426903,8.1725,1.16480059026
 05/11  21:00:00,182.154029181,27.6911419207,2.25852749947,0.0,13.9747600329,18.6919646116,5.83464324686,0.0,4.67,1.16464324686
 05/11  22:00:00,122.761194353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,153.254683348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933729386,0.0,2.335,1.16433729386
 05/11  24:00:00,129.394216511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,118.587042349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,116.379412275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,114.638485848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924474936,0.0,2.335,1.16424474936
 05/12  04:00:00,138.361409245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,137.338130943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,178.180514656,27.6911419207,0.285100316247,0.0,13.9747600329,18.6919646116,68.8558161568,63.0215626033,4.67,1.16425355348
 05/12  07:00:00,190.763048656,27.6911419207,0.434538336349,0.0,13.9747600329,18.6919646116,83.7277770482,79.0377770482,4.67,0.02
 05/12  08:00:00,260.54727619,27.6911419207,1.96131157389,0.0,34.9369000822,32.3179380704,57.4078032618,48.0707659436,8.1725,1.16453731819
 05/12  09:00:00,299.560351818,27.6911419207,5.10312854091,0.0,62.886420148,41.4019203762,15.5308733958,5.00337339577,10.5075,0.02
 05/12  10:00:00,301.665510386,27.6911419207,7.43062870605,0.0,62.886420148,41.4019203762,11.6724150837,0.0,10.5075,1.16491508368
 05/12  11:00:00,324.943374001,27.6911419207,10.4418433197,0.0,62.886420148,41.4019203762,11.6726129284,0.0,10.5075,1.16511292836
 05/12  12:00:00,318.68130632,27.6911419207,11.4923022241,0.0,62.886420148,41.4019203762,12.8180656266,0.0,10.5075,2.31056562656
 05/12  13:00:00,319.783101654,27.6911419207,11.8127025508,0.0,62.886420148,41.4019203762,11.67262353,0.0,10.5075,1.16512353001
 05/12  14:00:00,310.962825722,27.6911419207,13.1426183397,0.0,62.886420148,41.4019203762,11.6725015574,0.0,10.5075,1.16500155742
 05/12  15:00:00,303.853214629,27.6911419207,14.1166653121,0.0,62.886420148,41.4019203762,11.6723814697,0.0,10.5075,1.16488146969
 05/12  16:00:00,303.949816772,27.6911419207,14.1922867125,0.0,62.886420148,41.4019203762,11.6725692761,0.0,10.5075,1.16506927613
 05/12  17:00:00,302.709613437,27.6911419207,14.1724028178,0.0,62.886420148,41.4019203762,11.6725559857,0.0,10.5075,1.16505598573
 05/12  18:00:00,293.035667209,27.6911419207,11.564301468,0.0,41.9242800987,36.8599292233,11.204490286,0.699616361378,9.34,1.16487392461
 05/12  19:00:00,272.986584771,27.6911419207,10.3170494421,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,257.482270089,27.6911419207,8.89577510933,0.0,34.9369000822,32.3179380704,9.33718322518,0.0,8.1725,1.16468322518
 05/12  21:00:00,181.084105162,27.6911419207,4.04337759071,0.0,13.9747600329,18.6919646116,6.60703225189,0.772439286658,4.67,1.16459296523
 05/12  22:00:00,123.223852749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,153.259514553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,130.454247793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922047545,0.0,2.335,1.16422047545
 05/13  01:00:00,117.242558003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,115.93867551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,115.022985339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553096039,0.0,1.75125,1.16428096039
 05/13  04:00:00,121.997898022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,121.19346201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,147.991466148,27.6911419207,0.0534701245453,0.0,6.98738001645,14.1499734587,61.3803443304,56.7135231544,3.5025,1.16432117595
 05/13  07:00:00,166.158488119,27.6911419207,0.0913020014175,0.0,6.98738001645,14.1499734587,88.265026751,84.742526751,3.5025,0.02
 05/13  08:00:00,225.502536541,27.6911419207,0.594231979907,0.0,20.9621400493,23.2339557645,88.5010088728,81.4988864302,5.8375,1.16462244255
 05/13  09:00:00,249.105871508,27.6911419207,1.73933076935,0.0,41.9242800987,36.8599292233,74.5222881098,64.017661479,9.34,1.16462663079
 05/13  10:00:00,275.274257392,27.6911419207,2.97270674145,0.0,62.886420148,41.4019203762,53.8154891843,43.2879891843,10.5075,0.02
 05/13  11:00:00,299.419851663,27.6911419207,3.30269138191,0.0,62.886420148,41.4019203762,44.820083214,32.0023587255,10.5075,2.31022448848
 05/13  12:00:00,291.13794418,27.6911419207,4.06659356879,0.0,62.886420148,41.4019203762,25.1736034991,13.5008580824,10.5075,1.16524541667
 05/13  13:00:00,294.566157176,27.6911419207,4.69873857322,0.0,62.886420148,41.4019203762,11.6726491906,0.0,10.5075,1.16514919065
 05/13  14:00:00,289.340435416,27.6911419207,5.08902007235,0.0,62.886420148,41.4019203762,11.6725108928,0.0,10.5075,1.16501089283
 05/13  15:00:00,287.253028032,27.6911419207,5.59737974748,0.0,62.886420148,41.4019203762,11.6724816232,0.0,10.5075,1.16498162321
 05/13  16:00:00,286.923732331,27.6911419207,5.95918001901,0.0,62.886420148,41.4019203762,11.6724378091,0.0,10.5075,1.16493780908
 05/13  17:00:00,285.46556421,27.6911419207,5.71490270352,0.0,62.886420148,41.4019203762,11.672379505,0.0,10.5075,1.16487950498
 05/13  18:00:00,263.623006564,27.6911419207,3.56884932631,0.0,34.9369000822,32.3179380704,12.5855776572,3.24808646025,8.1725,1.16499119693
 05/13  19:00:00,223.603701723,27.6911419207,2.06912399483,0.0,20.9621400493,23.2339557645,23.048754054,17.191254054,5.8375,0.02
 05/13  20:00:00,220.977584571,27.6911419207,1.51722298199,0.0,20.9621400493,23.2339557645,38.7941732458,31.7919554597,5.8375,1.16471778606
 05/13  21:00:00,166.509751528,27.6911419207,0.551954581721,0.0,6.98738001645,14.1499734587,15.867289103,11.200238285,3.5025,1.164550818
 05/13  22:00:00,119.52803806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,149.852540318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560379092,0.0,1.75125,1.16435379092
 05/13  24:00:00,124.009605999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,112.412840409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,110.329307522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551566161,0.0,1.75125,1.16426566161
 05/14  03:00:00,108.129117335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,112.522050303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,109.408679084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554207265,0.0,1.75125,1.16429207265
 05/14  06:00:00,132.611494824,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,154.121436183,150.598936183,3.5025,0.02
 05/14  07:00:00,148.885779644,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,149.007231756,145.484731756,3.5025,0.02
 05/14  08:00:00,188.963040726,27.6911419207,0.0572064168574,0.0,6.98738001645,14.1499734587,113.62599285,108.959100964,3.5025,1.16439188591
 05/14  09:00:00,167.264713562,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,97.755827102,94.233327102,3.5025,0.02
 05/14  10:00:00,199.662128965,27.6911419207,0.71949899635,0.0,27.9495200658,27.7759469175,82.7179432232,74.5482868285,7.005,1.16465639471
 05/14  11:00:00,230.290236724,27.6911419207,1.04496840545,0.0,27.9495200658,27.7759469175,68.1544884334,59.9847517421,7.005,1.16473669129
 05/14  12:00:00,248.599846958,27.6911419207,2.64868532354,0.0,41.9242800987,36.8599292233,38.7113619739,29.3513619739,9.34,0.02
 05/14  13:00:00,249.249296988,27.6911419207,3.44312689605,0.0,41.9242800987,36.8599292233,20.5068630964,10.0020575837,9.34,1.16480551273
 05/14  14:00:00,237.923920639,27.6911419207,3.95541681413,0.0,41.9242800987,36.8599292233,16.9343269259,6.42957853914,9.34,1.16474838675
 05/14  15:00:00,229.245321573,27.6911419207,4.10719928985,0.0,41.9242800987,36.8599292233,19.8608720131,9.3561437722,9.34,1.16472824086
 05/14  16:00:00,227.210923711,27.6911419207,3.83784141473,0.0,41.9242800987,36.8599292233,27.0878248579,16.5830646451,9.34,1.16476021276
 05/14  17:00:00,190.719677462,27.6911419207,2.15287601532,0.0,27.9495200658,27.7759469175,48.9192570656,41.8942570656,7.005,0.02
 05/14  18:00:00,189.97424977,27.6911419207,0.871429016127,0.0,13.9747600329,18.6919646116,69.9026804526,64.0680485541,4.67,1.16463189843
 05/14  19:00:00,168.078293775,27.6911419207,0.473276291326,0.0,13.9747600329,18.6919646116,94.9817943994,89.1471690707,4.67,1.16462532864
 05/14  20:00:00,169.233481205,27.6911419207,0.104611130594,0.0,13.9747600329,18.6919646116,118.480286982,113.790286982,4.67,0.02
 05/14  21:00:00,150.966619694,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,93.9983887637,88.1639099096,4.67,1.16447885411
 05/14  22:00:00,90.3086835149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,123.546888418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,93.9479083105,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554158396,0.0,1.75125,1.16429158396
 05/15  01:00:00,88.7952311168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,87.8714629425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,87.1965909498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922395923,0.0,2.335,1.16422395923
 05/15  04:00:00,93.2926067349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,92.4460046901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,130.724471358,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,243.390197964,238.700197964,4.67,0.02
 05/15  07:00:00,143.312139799,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,215.695917396,209.861432543,4.67,1.16448485267
 05/15  08:00:00,220.707467316,27.6911419207,0.106137584587,0.0,34.9369000822,32.3179380704,174.651930054,166.459430054,8.1725,0.02
 05/15  09:00:00,249.015558841,27.6911419207,0.862307135539,0.0,62.886420148,41.4019203762,139.378151472,127.705897987,10.5075,1.1647534844
 05/15  10:00:00,239.807214584,27.6911419207,1.24710399392,0.0,62.886420148,41.4019203762,122.086076889,110.413701936,10.5075,1.16487495285
 05/15  11:00:00,271.353743661,27.6911419207,1.90162592729,0.0,62.886420148,41.4019203762,102.487986734,90.8153651778,10.5075,1.16512155618
 05/15  12:00:00,254.460552617,27.6911419207,2.32552715701,0.0,62.886420148,41.4019203762,90.9530058641,79.2801614784,10.5075,1.16534438572
 05/15  13:00:00,254.660727152,27.6911419207,2.99195979405,0.0,62.886420148,41.4019203762,74.0559686293,61.2381148045,10.5075,2.31035382474
 05/15  14:00:00,252.483518878,27.6911419207,3.47835488116,0.0,62.886420148,41.4019203762,59.8575841751,48.1851273286,10.5075,1.16495684653
 05/15  15:00:00,249.091481056,27.6911419207,3.75633955846,0.0,62.886420148,41.4019203762,50.1101469481,39.5826469481,10.5075,0.02
 05/15  16:00:00,250.188019628,27.6911419207,4.11883947994,0.0,62.886420148,41.4019203762,43.195187381,31.5226412954,10.5075,1.16504608562
 05/15  17:00:00,249.143624228,27.6911419207,3.84271737323,0.0,62.886420148,41.4019203762,52.9535574623,41.2810424165,10.5075,1.16501504577
 05/15  18:00:00,245.113589826,27.6911419207,2.87622623173,0.0,41.9242800987,36.8599292233,67.4343970468,56.9295152408,9.34,1.16488180598
 05/15  19:00:00,230.878973821,27.6911419207,2.40963339275,0.0,41.9242800987,36.8599292233,82.6963180058,72.1915257155,9.34,1.16479229037
 05/15  20:00:00,215.160211415,27.6911419207,1.46438193484,0.0,34.9369000822,32.3179380704,99.4040123632,90.0667958254,8.1725,1.16471653777
 05/15  21:00:00,153.923418162,27.6911419207,0.290541051282,0.0,13.9747600329,18.6919646116,72.8474388559,68.1574388559,4.67,0.02
 05/15  22:00:00,97.302313069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943428675,0.0,2.335,1.16443428675
 05/15  23:00:00,130.499407161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,102.277525423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,93.9161081325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926067595,0.0,2.335,1.16426067595
 05/16  02:00:00,91.8751010223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,90.21221131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,111.485547646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920613422,0.0,2.335,1.16420613422
 05/16  05:00:00,110.8201926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,150.356762571,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,221.611677058,216.921677058,4.67,0.02
 05/16  07:00:00,157.775931627,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,193.638545412,187.804066189,4.67,1.1644792233
 05/16  08:00:00,228.870388192,27.6911419207,0.248837185271,0.0,34.9369000822,32.3179380704,149.739521081,141.547021081,8.1725,0.02
 05/16  09:00:00,261.65833014,27.6911419207,1.47992287439,0.0,62.886420148,41.4019203762,103.857139164,92.1849399839,10.5075,1.16469918048
 05/16  10:00:00,252.467214052,27.6911419207,2.32605416886,0.0,62.886420148,41.4019203762,83.7508322603,72.078480507,10.5075,1.16485175334
 05/16  11:00:00,279.974161883,27.6911419207,2.89281625271,0.0,62.886420148,41.4019203762,70.3609524422,58.6883000541,10.5075,1.16515238815
 05/16  12:00:00,267.089562749,27.6911419207,3.60359713311,0.0,62.886420148,41.4019203762,51.4125425051,39.7396524236,10.5075,1.16539008145
 05/16  13:00:00,268.608732032,27.6911419207,4.12052771597,0.0,62.886420148,41.4019203762,34.7462840665,23.073514605,10.5075,1.16526946146
 05/16  14:00:00,265.69803228,27.6911419207,4.94859353646,0.0,62.886420148,41.4019203762,18.9576302481,7.28518174927,10.5075,1.16494849883
 05/16  15:00:00,263.023571511,27.6911419207,5.6124530625,0.0,62.886420148,41.4019203762,11.6723562532,0.0,10.5075,1.16485625317
 05/16  16:00:00,265.093388502,27.6911419207,6.25828435779,0.0,62.886420148,41.4019203762,11.6725255818,0.0,10.5075,1.16502558179
 05/16  17:00:00,265.642113564,27.6911419207,6.84700790349,0.0,62.886420148,41.4019203762,11.6724959244,0.0,10.5075,1.16499592438
 05/16  18:00:00,261.918586732,27.6911419207,5.74258776374,0.0,41.9242800987,36.8599292233,10.504842679,0.0,9.34,1.16484267901
 05/16  19:00:00,238.464518093,27.6911419207,4.36295257917,0.0,41.9242800987,36.8599292233,26.587922538,16.083200146,9.34,1.16472239202
 05/16  20:00:00,221.5357332,27.6911419207,3.32134777857,0.0,34.9369000822,32.3179380704,37.7607483728,29.5682483728,8.1725,0.02
 05/16  21:00:00,157.900273081,27.6911419207,1.31037090496,0.0,13.9747600329,18.6919646116,21.6347203943,15.8001018888,4.67,1.16461850551
 05/16  22:00:00,103.574960195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,134.807274482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933685891,0.0,2.335,1.16433685891
 05/16  24:00:00,107.097550451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,98.4238920212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,97.2865971234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922352711,0.0,2.335,1.16422352711
 05/17  03:00:00,96.380460005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,102.602145244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,101.7422804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922387273,0.0,2.335,1.16422387273
 05/17  06:00:00,140.962016794,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,136.396076594,131.706076594,4.67,0.02
 05/17  07:00:00,157.605139013,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,135.221807032,130.531807032,4.67,0.02
 05/17  08:00:00,238.376080368,27.6911419207,0.924074108571,0.0,34.9369000822,32.3179380704,102.950351189,93.6132255577,8.1725,1.16462563098
 05/17  09:00:00,273.833320739,27.6911419207,2.76165023411,0.0,62.886420148,41.4019203762,64.799719972,53.1274390452,10.5075,1.16478092682
 05/17  10:00:00,270.788750612,27.6911419207,3.63376618645,0.0,62.886420148,41.4019203762,39.9564619847,28.2841656482,10.5075,1.16479633655
 05/17  11:00:00,300.839433406,27.6911419207,4.64660856699,0.0,62.886420148,41.4019203762,15.4795335638,3.80688309035,10.5075,1.16515047344
 05/17  12:00:00,290.129685839,27.6911419207,5.63025783758,0.0,62.886420148,41.4019203762,11.6726298747,0.0,10.5075,1.16512987468
 05/17  13:00:00,289.416095067,27.6911419207,6.40354552449,0.0,62.886420148,41.4019203762,11.6727768713,0.0,10.5075,1.16527687129
 05/17  14:00:00,281.893386031,27.6911419207,7.28746137056,0.0,62.886420148,41.4019203762,11.6726454385,0.0,10.5075,1.16514543848
 05/17  15:00:00,278.314220675,27.6911419207,8.50449857357,0.0,62.886420148,41.4019203762,11.6725152546,0.0,10.5075,1.1650152546
 05/17  16:00:00,276.863479238,27.6911419207,8.8586447129,0.0,62.886420148,41.4019203762,11.6724725708,0.0,10.5075,1.16497257081
 05/17  17:00:00,274.553565874,27.6911419207,8.7621014934,0.0,62.886420148,41.4019203762,11.6724442247,0.0,10.5075,1.16494422471
 05/17  18:00:00,270.085421343,27.6911419207,7.51103026504,0.0,41.9242800987,36.8599292233,10.5049732345,0.0,9.34,1.1649732345
 05/17  19:00:00,259.298067815,27.6911419207,6.43907648056,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  20:00:00,238.506009831,27.6911419207,5.24202895812,0.0,34.9369000822,32.3179380704,9.33727465923,0.0,8.1725,1.16477465923
 05/17  21:00:00,172.447593915,27.6911419207,2.59384051622,0.0,13.9747600329,18.6919646116,5.93798491245,0.103376638529,4.67,1.16460827392
 05/17  22:00:00,111.352951617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,143.414714812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929937163,0.0,2.335,1.16429937163
 05/17  24:00:00,117.040839336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,106.152743226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,104.33106863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,102.926163851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926988358,0.0,2.335,1.16426988358
 05/18  04:00:00,109.796891733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,108.046239616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,146.784366863,27.6911419207,0.343239002492,0.0,13.9747600329,18.6919646116,77.6982806979,71.8640721144,4.67,1.16420858343
 05/18  07:00:00,164.99036128,27.6911419207,0.55509775647,0.0,13.9747600329,18.6919646116,83.9532405409,79.2632405409,4.67,0.02
 05/18  08:00:00,246.629411947,27.6911419207,2.03434848005,0.0,34.9369000822,32.3179380704,59.1704404895,49.8333300704,8.1725,1.16461041904
 05/18  09:00:00,284.659672492,27.6911419207,4.27068199626,0.0,62.886420148,41.4019203762,23.6110480503,13.0835480503,10.5075,0.02
 05/18  10:00:00,280.868062497,27.6911419207,4.84492363688,0.0,62.886420148,41.4019203762,12.235300578,0.562966030948,10.5075,1.16483454701
 05/18  11:00:00,306.505379056,27.6911419207,5.36179045692,0.0,62.886420148,41.4019203762,11.6727692284,0.0,10.5075,1.16526922836
 05/18  12:00:00,302.206663458,27.6911419207,7.73722525689,0.0,62.886420148,41.4019203762,11.6727100301,0.0,10.5075,1.16521003014
 05/18  13:00:00,307.203751739,27.6911419207,9.3960381443,0.0,62.886420148,41.4019203762,12.8181103847,0.0,10.5075,2.31061038469
 05/18  14:00:00,304.833481993,27.6911419207,10.5800778283,0.0,62.886420148,41.4019203762,11.6725763685,0.0,10.5075,1.16507636853
 05/18  15:00:00,302.063767491,27.6911419207,11.181502648,0.0,62.886420148,41.4019203762,11.6724265377,0.0,10.5075,1.16492653765
 05/18  16:00:00,301.550605528,27.6911419207,11.241272832,0.0,62.886420148,41.4019203762,11.6723851893,0.0,10.5075,1.16488518932
 05/18  17:00:00,300.685465798,27.6911419207,10.9822845803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,292.768163876,27.6911419207,9.36466632558,0.0,41.9242800987,36.8599292233,10.5049812008,0.0,9.34,1.16498120079
 05/18  19:00:00,283.178028362,27.6911419207,8.64204635579,0.0,41.9242800987,36.8599292233,10.5047128794,0.0,9.34,1.16471287941
 05/18  20:00:00,265.668801953,27.6911419207,7.09925491186,0.0,34.9369000822,32.3179380704,9.33730448491,0.0,8.1725,1.16480448491
 05/18  21:00:00,194.082536372,27.6911419207,4.88250572739,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,130.010231912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943155609,0.0,2.335,1.16443155609
 05/18  23:00:00,160.274591575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,139.322813645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,127.080621154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927493872,0.0,2.335,1.16427493872
 05/19  02:00:00,125.146801815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,123.657618382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,149.978991138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922205714,0.0,2.335,1.16422205714
 05/19  05:00:00,147.650105855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,187.012425474,27.6911419207,0.815174519233,0.0,13.9747600329,18.6919646116,36.3395967527,31.6495967527,4.67,0.02
 05/19  07:00:00,201.44812302,27.6911419207,1.03729273918,0.0,13.9747600329,18.6919646116,53.4458342696,47.6113837464,4.67,1.16445052326
 05/19  08:00:00,270.663555863,27.6911419207,3.51739243695,0.0,34.9369000822,32.3179380704,25.323773156,17.131273156,8.1725,0.02
 05/19  09:00:00,307.215721385,27.6911419207,6.93312285312,0.0,62.886420148,41.4019203762,11.6722674508,0.0,10.5075,1.16476745081
 05/19  10:00:00,308.377272288,27.6911419207,9.48810828056,0.0,62.886420148,41.4019203762,11.6724117332,0.0,10.5075,1.16491173323
 05/19  11:00:00,329.127062068,27.6911419207,12.649967259,0.0,62.886420148,41.4019203762,11.6727021088,0.0,10.5075,1.1652021088
 05/19  12:00:00,326.003357542,27.6911419207,14.4922519413,0.0,62.886420148,41.4019203762,11.6726585868,0.0,10.5075,1.16515858676
 05/19  13:00:00,331.54576707,27.6911419207,16.6456136864,0.0,62.886420148,41.4019203762,11.6728033972,0.0,10.5075,1.16530339718
 05/19  14:00:00,325.843309584,27.6911419207,20.1845268791,0.0,62.886420148,41.4019203762,11.6724778844,0.0,10.5075,1.16497788436
 05/19  15:00:00,325.219469435,27.6911419207,24.3574866739,0.0,62.886420148,41.4019203762,11.6723794897,0.0,10.5075,1.16487948967
 05/19  16:00:00,326.721121265,27.6911419207,26.1887257947,0.0,62.886420148,41.4019203762,11.6725403897,0.0,10.5075,1.16504038972
 05/19  17:00:00,323.084266511,27.6911419207,24.2062072146,0.0,62.886420148,41.4019203762,11.6725038077,0.0,10.5075,1.16500380772
 05/19  18:00:00,310.96888875,27.6911419207,18.7661650725,0.0,41.9242800987,36.8599292233,10.5048449606,0.0,9.34,1.16484496056
 05/19  19:00:00,288.744000238,27.6911419207,14.6012500702,0.0,41.9242800987,36.8599292233,10.5047192224,0.0,9.34,1.16471922237
 05/19  20:00:00,267.899304615,27.6911419207,11.4891749142,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,196.097813551,27.6911419207,9.4710532326,0.0,13.9747600329,18.6919646116,5.83461050928,0.0,4.67,1.16461050928
 05/19  22:00:00,132.862027455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,160.91511641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932628452,0.0,2.335,1.16432628452
 05/19  24:00:00,138.664121807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,124.132914207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,121.537751706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559020132,0.0,1.75125,1.16434020132
 05/20  03:00:00,118.377497065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,124.855492574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,123.363881851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155365009,0.0,1.75125,1.1642865009
 05/20  06:00:00,148.121250616,27.6911419207,0.375844499613,0.0,6.98738001645,14.1499734587,42.3041477205,38.7816477205,3.5025,0.02
 05/20  07:00:00,166.470117886,27.6911419207,0.437824247122,0.0,6.98738001645,14.1499734587,67.9522550359,63.2852754646,3.5025,1.1644795713
 05/20  08:00:00,231.422003061,27.6911419207,1.23273276013,0.0,20.9621400493,23.2339557645,45.1891173554,39.3316173554,5.8375,0.02
 05/20  09:00:00,263.023266474,27.6911419207,3.88367487026,0.0,41.9242800987,36.8599292233,17.6047090699,7.10007540788,9.34,1.16463366198
 05/20  10:00:00,292.286137152,27.6911419207,6.35032683259,0.0,62.886420148,41.4019203762,11.6723444329,0.0,10.5075,1.1648444329
 05/20  11:00:00,317.723059685,27.6911419207,8.36967179702,0.0,62.886420148,41.4019203762,11.6725409085,0.0,10.5075,1.16504090854
 05/20  12:00:00,310.742603388,27.6911419207,9.69969376585,0.0,62.886420148,41.4019203762,11.6727234593,0.0,10.5075,1.16522345927
 05/20  13:00:00,310.654132841,27.6911419207,10.6952989969,0.0,62.886420148,41.4019203762,11.6726082378,0.0,10.5075,1.16510823783
 05/20  14:00:00,303.080823759,27.6911419207,11.372692233,0.0,62.886420148,41.4019203762,11.6724953747,0.0,10.5075,1.16499537473
 05/20  15:00:00,299.681944191,27.6911419207,12.105595857,0.0,62.886420148,41.4019203762,11.6724538082,0.0,10.5075,1.16495380817
 05/20  16:00:00,301.179475137,27.6911419207,12.322240274,0.0,62.886420148,41.4019203762,11.6723980095,0.0,10.5075,1.16489800953
 05/20  17:00:00,299.126172472,27.6911419207,11.7023604615,0.0,62.886420148,41.4019203762,11.6725425919,0.0,10.5075,1.16504259188
 05/20  18:00:00,274.055578804,27.6911419207,8.11839013528,0.0,34.9369000822,32.3179380704,10.2657653053,0.928336642717,8.1725,1.16492866255
 05/20  19:00:00,229.302897995,27.6911419207,5.00349656533,0.0,20.9621400493,23.2339557645,8.42551384284,1.42320556453,5.8375,1.16480827831
 05/20  20:00:00,217.13781511,27.6911419207,3.11462581949,0.0,20.9621400493,23.2339557645,12.3004701028,6.44297010283,5.8375,0.02
 05/20  21:00:00,163.973758101,27.6911419207,1.17495917153,0.0,6.98738001645,14.1499734587,5.28263387914,0.615587154711,3.5025,1.16454672443
 05/20  22:00:00,115.581336313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,144.550585614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562439046,0.0,1.75125,1.16437439046
 05/20  24:00:00,119.182841951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,108.408587484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,106.149261118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555134605,0.0,1.75125,1.16430134605
 05/21  03:00:00,104.427670101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,109.354596754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,107.057181793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550183939,0.0,1.75125,1.16425183939
 05/21  06:00:00,132.300636461,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,138.126396341,134.603896341,3.5025,0.02
 05/21  07:00:00,151.191469288,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,131.901340942,128.378840942,3.5025,0.02
 05/21  08:00:00,191.263616539,27.6911419207,0.0538519242829,0.0,6.98738001645,14.1499734587,99.9777470075,95.3108540369,3.5025,1.16439297063
 05/21  09:00:00,172.908320177,27.6911419207,0.150398431281,0.0,6.98738001645,14.1499734587,79.3470087032,75.8245087032,3.5025,0.02
 05/21  10:00:00,210.092551261,27.6911419207,1.35367804898,0.0,27.9495200658,27.7759469175,54.1967424171,46.0270089072,7.005,1.16473350992
 05/21  11:00:00,240.195875691,27.6911419207,1.97359714915,0.0,27.9495200658,27.7759469175,35.8176799057,27.6480436059,7.005,1.16463629972
 05/21  12:00:00,260.158329751,27.6911419207,4.09797805655,0.0,41.9242800987,36.8599292233,12.2635052074,2.90350520741,9.34,0.02
 05/21  13:00:00,262.062388619,27.6911419207,5.0166873034,0.0,41.9242800987,36.8599292233,10.5048496256,0.0,9.34,1.16484962559
 05/21  14:00:00,259.117578418,27.6911419207,6.83680394753,0.0,41.9242800987,36.8599292233,10.5047784154,0.0,9.34,1.16477841538
 05/21  15:00:00,260.730206994,27.6911419207,8.75349177138,0.0,41.9242800987,36.8599292233,10.5047433367,0.0,9.34,1.16474333669
 05/21  16:00:00,260.714890393,27.6911419207,9.19269575402,0.0,41.9242800987,36.8599292233,10.5047591599,0.0,9.34,1.16475915993
 05/21  17:00:00,230.051617019,27.6911419207,7.81803852779,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  18:00:00,232.381492149,27.6911419207,6.03114308884,0.0,13.9747600329,18.6919646116,5.83461953131,0.0,4.67,1.16461953131
 05/21  19:00:00,219.779461376,27.6911419207,5.13940991987,0.0,13.9747600329,18.6919646116,5.83459892002,0.0,4.67,1.16459892002
 05/21  20:00:00,213.756701124,27.6911419207,4.07843198439,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  21:00:00,191.452282001,27.6911419207,4.02019235329,0.0,13.9747600329,18.6919646116,5.83444403198,0.0,4.67,1.16444403198
 05/21  22:00:00,126.954512667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,154.824075328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,132.428072349,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550303992,0.0,1.75125,1.16425303992
 05/22  01:00:00,123.626565776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,124.280711129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,123.228126225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,129.796519317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924722012,0.0,2.335,1.16424722012
 05/22  05:00:00,128.915974135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,168.69113018,27.6911419207,0.934676149618,0.0,13.9747600329,18.6919646116,30.3369377668,25.6469377668,4.67,0.02
 05/22  07:00:00,188.245600749,27.6911419207,0.914157631485,0.0,13.9747600329,18.6919646116,56.7565912459,50.9221594006,4.67,1.16443184522
 05/22  08:00:00,265.962553861,27.6911419207,2.78698280789,0.0,34.9369000822,32.3179380704,34.2609184541,26.0684184541,8.1725,0.02
 05/22  09:00:00,299.465081692,27.6911419207,5.13164204032,0.0,62.886420148,41.4019203762,12.6945909681,1.0224108945,10.5075,1.16468007363
 05/22  10:00:00,298.625118092,27.6911419207,6.83208471607,0.0,62.886420148,41.4019203762,11.6722848144,0.0,10.5075,1.16478481444
 05/22  11:00:00,321.764394511,27.6911419207,9.65436158573,0.0,62.886420148,41.4019203762,11.672761069,0.0,10.5075,1.16526106901
 05/22  12:00:00,317.050410552,27.6911419207,11.3075153048,0.0,62.886420148,41.4019203762,11.6727100773,0.0,10.5075,1.16521007733
 05/22  13:00:00,321.928256052,27.6911419207,12.8661787648,0.0,62.886420148,41.4019203762,11.6728464616,0.0,10.5075,1.16534646158
 05/22  14:00:00,315.212072933,27.6911419207,14.1434749104,0.0,62.886420148,41.4019203762,11.6725163957,0.0,10.5075,1.16501639568
 05/22  15:00:00,308.738329943,27.6911419207,16.1338665341,0.0,62.886420148,41.4019203762,11.6724119376,0.0,10.5075,1.1649119376
 05/22  16:00:00,307.516438758,27.6911419207,16.953874249,0.0,62.886420148,41.4019203762,11.6725644728,0.0,10.5075,1.16506447281
 05/22  17:00:00,302.48906903,27.6911419207,16.3283936816,0.0,62.886420148,41.4019203762,11.672520999,0.0,10.5075,1.165020999
 05/22  18:00:00,294.835338665,27.6911419207,14.5641716577,0.0,41.9242800987,36.8599292233,10.5048566086,0.0,9.34,1.1648566086
 05/22  19:00:00,282.746052469,27.6911419207,12.3809095209,0.0,41.9242800987,36.8599292233,10.5047254797,0.0,9.34,1.16472547975
 05/22  20:00:00,257.176825485,27.6911419207,9.37850013584,0.0,34.9369000822,32.3179380704,8.92720944353,0.734709443529,8.1725,0.02
 05/22  21:00:00,186.68719403,27.6911419207,6.64758828002,0.0,13.9747600329,18.6919646116,5.8346113941,0.0,4.67,1.1646113941
 05/22  22:00:00,120.785257928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,150.845156276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993251739,0.0,2.335,1.1643251739
 05/22  24:00:00,126.370062017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,114.110664273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,111.85089621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927749523,0.0,2.335,1.16427749523
 05/23  03:00:00,109.854331411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,133.831184973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,131.99991085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920451298,0.0,2.335,1.16420451298
 05/23  06:00:00,170.574831772,27.6911419207,0.478413579509,0.0,13.9747600329,18.6919646116,62.5401131059,57.8501131059,4.67,0.02
 05/23  07:00:00,180.241331549,27.6911419207,0.498775568429,0.0,13.9747600329,18.6919646116,84.8946662646,80.2046662646,4.67,0.02
 05/23  08:00:00,254.365643872,27.6911419207,2.26365738344,0.0,34.9369000822,32.3179380704,48.1454059394,38.8083146739,8.1725,1.16459126554
 05/23  09:00:00,291.882842778,27.6911419207,5.6633982078,0.0,62.886420148,41.4019203762,13.0149061333,1.34267336905,10.5075,1.16473276422
 05/23  10:00:00,280.175019912,27.6911419207,7.61832133407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,302.628171545,27.6911419207,9.32447381887,0.0,62.886420148,41.4019203762,12.8177949637,0.0,10.5075,2.31029496369
 05/23  12:00:00,294.245729484,27.6911419207,10.9630233815,0.0,62.886420148,41.4019203762,11.6727977499,0.0,10.5075,1.16529774991
 05/23  13:00:00,298.0283004,27.6911419207,12.9441807872,0.0,62.886420148,41.4019203762,11.6726591076,0.0,10.5075,1.16515910762
 05/23  14:00:00,295.947040127,27.6911419207,14.6920069091,0.0,62.886420148,41.4019203762,11.6725158184,0.0,10.5075,1.16501581838
 05/23  15:00:00,293.837852757,27.6911419207,16.8801381982,0.0,62.886420148,41.4019203762,11.6723741328,0.0,10.5075,1.16487413277
 05/23  16:00:00,296.21481362,27.6911419207,18.7704104132,0.0,62.886420148,41.4019203762,11.6725309632,0.0,10.5075,1.16503096319
 05/23  17:00:00,297.290826468,27.6911419207,19.0925385654,0.0,62.886420148,41.4019203762,11.6724923304,0.0,10.5075,1.16499233038
 05/23  18:00:00,289.567109417,27.6911419207,15.3100015518,0.0,41.9242800987,36.8599292233,10.3435861971,0.0,9.34,1.00358619709
 05/23  19:00:00,270.804766768,27.6911419207,12.6487328252,0.0,41.9242800987,36.8599292233,9.52109680421,0.0,9.34,0.181096804206
 05/23  20:00:00,245.760936419,27.6911419207,9.35432627283,0.0,34.9369000822,32.3179380704,10.5929861454,1.25573525292,8.1725,1.16475089248
 05/23  21:00:00,175.824388645,27.6911419207,6.43908592787,0.0,13.9747600329,18.6919646116,5.83454036476,0.0,4.67,1.16454036476
 05/23  22:00:00,115.942942558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,146.738273526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,121.828722687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923200639,0.0,2.335,1.16423200639
 05/24  01:00:00,110.894434867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,109.341821293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,108.109943204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,114.74608374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926069253,0.0,2.335,1.16426069253
 05/24  05:00:00,113.704863534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,152.95529304,27.6911419207,0.454587558332,0.0,13.9747600329,18.6919646116,63.5373396151,58.8473396151,4.67,0.02
 05/24  07:00:00,170.719033029,27.6911419207,0.48742381509,0.0,13.9747600329,18.6919646116,86.4083942563,80.5739518847,4.67,1.16444237155
 05/24  08:00:00,247.628194785,27.6911419207,1.55951536404,0.0,34.9369000822,32.3179380704,69.3426453766,61.1501453766,8.1725,0.02
 05/24  09:00:00,281.204709602,27.6911419207,3.54777496486,0.0,62.886420148,41.4019203762,40.6508704876,28.97868533,10.5075,1.16468515759
 05/24  10:00:00,274.959781693,27.6911419207,4.31479927238,0.0,62.886420148,41.4019203762,25.8218523511,14.1495675992,10.5075,1.16478475196
 05/24  11:00:00,300.891395746,27.6911419207,4.9419896201,0.0,62.886420148,41.4019203762,12.7252871952,1.05253386335,10.5075,1.16525333189
 05/24  12:00:00,290.486786302,27.6911419207,5.92731777708,0.0,62.886420148,41.4019203762,11.672697584,0.0,10.5075,1.16519758404
 05/24  13:00:00,292.701107724,27.6911419207,7.09618536324,0.0,62.886420148,41.4019203762,11.6728282183,0.0,10.5075,1.16532821825
 05/24  14:00:00,289.015713874,27.6911419207,7.87036813782,0.0,62.886420148,41.4019203762,11.6724952854,0.0,10.5075,1.16499528545
 05/24  15:00:00,286.789050142,27.6911419207,8.44750512735,0.0,62.886420148,41.4019203762,11.6723867044,0.0,10.5075,1.16488670438
 05/24  16:00:00,288.026146023,27.6911419207,8.82419427986,0.0,62.886420148,41.4019203762,11.6725337714,0.0,10.5075,1.16503377138
 05/24  17:00:00,287.754282369,27.6911419207,8.8850023737,0.0,62.886420148,41.4019203762,11.6724858789,0.0,10.5075,1.16498587891
 05/24  18:00:00,280.535431421,27.6911419207,7.67635217925,0.0,41.9242800987,36.8599292233,10.5048177866,0.0,9.34,1.16481778655
 05/24  19:00:00,267.97897231,27.6911419207,6.68964337186,0.0,41.9242800987,36.8599292233,10.5046830284,0.0,9.34,1.16468302836
 05/24  20:00:00,244.935815275,27.6911419207,4.88113247487,0.0,34.9369000822,32.3179380704,9.16293334156,0.970433341564,8.1725,0.02
 05/24  21:00:00,178.170612317,27.6911419207,2.39582970161,0.0,13.9747600329,18.6919646116,5.834565591,0.0,4.67,1.164565591
 05/24  22:00:00,116.948801895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,147.438887882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927776582,0.0,2.335,1.16427776582
 05/24  24:00:00,121.005076325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,110.885758487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,108.805500324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922887441,0.0,2.335,1.16422887441
 05/25  03:00:00,107.317177587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,113.467812347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,109.406649854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922051662,0.0,2.335,1.16422051662
 05/25  06:00:00,151.190825563,27.6911419207,0.00564701418067,0.0,13.9747600329,18.6919646116,95.8456699666,91.1556699666,4.67,0.02
 05/25  07:00:00,170.602767531,27.6911419207,0.208724025296,0.0,13.9747600329,18.6919646116,99.6240727946,94.9340727946,4.67,0.02
 05/25  08:00:00,251.227308676,27.6911419207,1.38266268561,0.0,34.9369000822,32.3179380704,71.5162020687,62.1791655983,8.1725,1.16453647038
 05/25  09:00:00,284.917787345,27.6911419207,3.44488930995,0.0,62.886420148,41.4019203762,37.8015233973,26.1293518691,10.5075,1.16467152814
 05/25  10:00:00,281.43200937,27.6911419207,4.47190371627,0.0,62.886420148,41.4019203762,15.6196222651,5.09212226507,10.5075,0.02
 05/25  11:00:00,305.418822584,27.6911419207,5.73222701505,0.0,62.886420148,41.4019203762,11.6726627263,0.0,10.5075,1.16516272626
 05/25  12:00:00,293.462566033,27.6911419207,7.30487693231,0.0,62.886420148,41.4019203762,12.8180569613,0.0,10.5075,2.31055696129
 05/25  13:00:00,289.758123497,27.6911419207,8.50645186543,0.0,62.886420148,41.4019203762,11.6728185132,0.0,10.5075,1.16531851321
 05/25  14:00:00,284.604829001,27.6911419207,9.70971060989,0.0,62.886420148,41.4019203762,11.6724296158,0.0,10.5075,1.16492961576
 05/25  15:00:00,283.043976813,27.6911419207,10.7247289474,0.0,62.886420148,41.4019203762,11.6724924647,0.0,10.5075,1.16499246466
 05/25  16:00:00,285.998612624,27.6911419207,11.1705392864,0.0,62.886420148,41.4019203762,11.6724354687,0.0,10.5075,1.16493546868
 05/25  17:00:00,285.523860538,27.6911419207,11.3849749007,0.0,62.886420148,41.4019203762,11.6723924332,0.0,10.5075,1.16489243324
 05/25  18:00:00,283.085557585,27.6911419207,10.5316219306,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  19:00:00,271.355392648,27.6911419207,8.78636148569,0.0,41.9242800987,36.8599292233,11.5130797459,1.00834451287,9.34,1.16473523302
 05/25  20:00:00,250.483890714,27.6911419207,6.62362043854,0.0,34.9369000822,32.3179380704,9.81234725246,0.475036901822,8.1725,1.16481035064
 05/25  21:00:00,183.174988283,27.6911419207,4.21046496317,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,120.407547256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943257226,0.0,2.335,1.16443257226
 05/25  23:00:00,151.036463457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,127.864153404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,116.664365853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927188619,0.0,2.335,1.16427188619
 05/26  02:00:00,114.589533628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,112.420596797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,134.810565523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921446825,0.0,2.335,1.16421446825
 05/26  05:00:00,127.455914783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,167.134200964,27.6911419207,0.000795553438983,0.0,13.9747600329,18.6919646116,92.6021546358,87.9121546358,4.67,0.02
 05/26  07:00:00,175.000439738,27.6911419207,0.10226529848,0.0,13.9747600329,18.6919646116,113.597103516,107.762671639,4.67,1.1644318765
 05/26  08:00:00,241.137791512,27.6911419207,0.965291446693,0.0,34.9369000822,32.3179380704,96.497570457,88.305070457,8.1725,0.02
 05/26  09:00:00,270.09560077,27.6911419207,2.44832662418,0.0,62.886420148,41.4019203762,74.3452723829,62.673043925,10.5075,1.16472845786
 05/26  10:00:00,262.935454253,27.6911419207,3.17476905845,0.0,62.886420148,41.4019203762,56.02922864,44.3568745916,10.5075,1.16485404843
