Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  11:00:00,293.424885502,27.6911419207,4.33971390125,0.0,62.886420148,41.4019203762,27.5025608764,15.8299397257,10.5075,1.1651211507
 05/26  12:00:00,280.815315478,27.6911419207,5.22842286224,0.0,62.886420148,41.4019203762,13.4283866617,1.75555946212,10.5075,1.16532719956
 05/26  13:00:00,280.345915139,27.6911419207,6.35454604495,0.0,62.886420148,41.4019203762,11.6726855133,0.0,10.5075,1.16518551327
 05/26  14:00:00,275.124130256,27.6911419207,7.38539520511,0.0,62.886420148,41.4019203762,11.6725747481,0.0,10.5075,1.16507474809
 05/26  15:00:00,272.141586378,27.6911419207,8.60351968798,0.0,62.886420148,41.4019203762,11.6724446097,0.0,10.5075,1.16494460972
 05/26  16:00:00,272.421339948,27.6911419207,9.39177824968,0.0,62.886420148,41.4019203762,11.672378524,0.0,10.5075,1.16487852402
 05/26  17:00:00,271.907868611,27.6911419207,9.59172473903,0.0,62.886420148,41.4019203762,11.6725409198,0.0,10.5075,1.16504091975
 05/26  18:00:00,268.569851045,27.6911419207,8.77422951652,0.0,41.9242800987,36.8599292233,10.5048517767,0.0,9.34,1.1648517767
 05/26  19:00:00,245.290000925,27.6911419207,7.13416179013,0.0,41.9242800987,36.8599292233,11.5868307355,1.08214493278,9.34,1.16468580268
 05/26  20:00:00,220.928508215,27.6911419207,4.33605438888,0.0,34.9369000822,32.3179380704,21.0837692489,12.8912692489,8.1725,0.02
 05/26  21:00:00,160.721397163,27.6911419207,1.58922803142,0.0,13.9747600329,18.6919646116,12.3554150075,6.52088936533,4.67,1.16452564214
 05/26  22:00:00,106.875599406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,138.06943928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926449765,0.0,2.335,1.16426449765
 05/26  24:00:00,111.170825537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,99.7907334107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,98.999781872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155211355,0.0,1.75125,1.1642711355
 05/27  03:00:00,98.5634532618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,104.946198894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,99.6543526331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552066728,0.0,1.75125,1.16427066728
 05/27  06:00:00,129.693235624,27.6911419207,0.00513331135422,0.0,6.98738001645,14.1499734587,107.864226233,104.341726233,3.5025,0.02
 05/27  07:00:00,146.605331452,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,112.848413708,109.325913708,3.5025,0.02
 05/27  08:00:00,213.808870798,27.6911419207,0.589399404443,0.0,20.9621400493,23.2339557645,90.5325996195,83.5304822225,5.8375,1.16461739701
 05/27  09:00:00,240.624394307,27.6911419207,2.05332003191,0.0,41.9242800987,36.8599292233,63.6729366716,53.1682765932,9.34,1.16466007837
 05/27  10:00:00,267.045713991,27.6911419207,3.67192451288,0.0,62.886420148,41.4019203762,35.2704217564,24.7429217564,10.5075,0.02
 05/27  11:00:00,295.194416184,27.6911419207,4.7993722959,0.0,62.886420148,41.4019203762,17.4920485979,4.67439785831,10.5075,2.31015073963
 05/27  12:00:00,280.320539504,27.6911419207,5.36256950385,0.0,62.886420148,41.4019203762,11.6726520706,0.0,10.5075,1.1651520706
 05/27  13:00:00,277.457634661,27.6911419207,5.6369331807,0.0,62.886420148,41.4019203762,11.6727839791,0.0,10.5075,1.16528397911
 05/27  14:00:00,270.616929891,27.6911419207,5.4558772959,0.0,62.886420148,41.4019203762,11.6725812713,0.0,10.5075,1.16508127127
 05/27  15:00:00,264.385437324,27.6911419207,5.03974139563,0.0,62.886420148,41.4019203762,16.6949476804,5.02243069091,10.5075,1.16501698953
 05/27  16:00:00,262.153663881,27.6911419207,4.45602493079,0.0,62.886420148,41.4019203762,26.8830465496,15.210607571,10.5075,1.16493897863
 05/27  17:00:00,263.068404732,27.6911419207,4.13729678072,0.0,62.886420148,41.4019203762,34.2936763003,22.621329122,10.5075,1.16484717826
 05/27  18:00:00,244.832323665,27.6911419207,2.6466960844,0.0,34.9369000822,32.3179380704,54.4732187734,46.2807187734,8.1725,0.02
 05/27  19:00:00,200.850746557,27.6911419207,1.07330009898,0.0,20.9621400493,23.2339557645,75.011936169,68.0096693404,5.8375,1.16476682856
 05/27  20:00:00,194.354028029,27.6911419207,0.60379525658,0.0,20.9621400493,23.2339557645,101.136388118,94.1341631045,5.8375,1.16472501331
 05/27  21:00:00,149.10693858,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,81.2953976857,77.7728976857,3.5025,0.02
 05/27  22:00:00,104.348912978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573441549,0.0,1.75125,1.16448441549
 05/27  23:00:00,136.499736258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,108.447683605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560807755,0.0,1.75125,1.16435807755
 05/28  01:00:00,99.1635780852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,97.1491148086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,95.3084407351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552628485,0.0,1.75125,1.16427628485
 05/28  04:00:00,100.464964199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,95.3150010094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,123.588278658,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,223.943526985,219.276775503,3.5025,1.1642514816
 05/28  07:00:00,140.059675443,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,184.980041437,181.457541437,3.5025,0.02
 05/28  08:00:00,181.57604818,27.6911419207,0.0388508393235,0.0,6.98738001645,14.1499734587,134.462272945,130.939772945,3.5025,0.02
 05/28  09:00:00,164.216158812,27.6911419207,0.0424257130264,0.0,6.98738001645,14.1499734587,104.016511827,99.349579882,3.5025,1.16443194487
 05/28  10:00:00,202.318278191,27.6911419207,0.938814012078,0.0,27.9495200658,27.7759469175,69.7072790489,62.6822790489,7.005,0.02
 05/28  11:00:00,234.204054193,27.6911419207,1.59946694909,0.0,27.9495200658,27.7759469175,47.5572162611,39.3874794369,7.005,1.16473682421
 05/28  12:00:00,252.393705726,27.6911419207,3.29968629525,0.0,41.9242800987,36.8599292233,25.9771746395,15.4724542401,9.34,1.16472039939
 05/28  13:00:00,250.925363302,27.6911419207,3.65215151427,0.0,41.9242800987,36.8599292233,18.2516776705,7.7468221049,9.34,1.16485556555
 05/28  14:00:00,247.190233698,27.6911419207,4.50570003617,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,245.752779038,27.6911419207,5.75091788623,0.0,41.9242800987,36.8599292233,10.5047685185,0.0,9.34,1.1647685185
 05/28  16:00:00,247.174155707,27.6911419207,6.84811928709,0.0,41.9242800987,36.8599292233,10.5047547831,0.0,9.34,1.16475478311
 05/28  17:00:00,216.755723107,27.6911419207,5.96394609532,0.0,27.9495200658,27.7759469175,8.16982361063,0.0,7.005,1.16482361063
 05/28  18:00:00,218.270221702,27.6911419207,4.16191657772,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  19:00:00,201.033928519,27.6911419207,3.11635459487,0.0,13.9747600329,18.6919646116,6.21193492726,0.377296425168,4.67,1.16463850209
 05/28  20:00:00,196.528756616,27.6911419207,2.55921092212,0.0,13.9747600329,18.6919646116,9.46733698093,4.77733698093,4.67,0.02
 05/28  21:00:00,173.938200017,27.6911419207,1.69710404097,0.0,13.9747600329,18.6919646116,8.09164591398,2.25720124196,4.67,1.16444467201
 05/28  22:00:00,113.60078757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,145.459425001,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550469699,0.0,1.75125,1.16425469699
 05/28  24:00:00,120.169647952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,110.219805899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,109.538317024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550687544,0.0,1.75125,1.16425687544
 05/29  03:00:00,108.311275042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,113.977423034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,109.492754045,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551643066,0.0,1.75125,1.16426643066
 05/29  06:00:00,141.207927804,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,89.1376166929,85.6151166929,3.5025,0.02
 05/29  07:00:00,163.256150747,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,90.8563856977,87.3338856977,3.5025,0.02
 05/29  08:00:00,203.472028961,27.6911419207,0.501173730018,0.0,6.98738001645,14.1499734587,64.0077620288,59.3408973295,3.5025,1.16436469927
 05/29  09:00:00,188.392367013,27.6911419207,0.830230341106,0.0,6.98738001645,14.1499734587,40.4080514376,36.8855514376,3.5025,0.02
 05/29  10:00:00,224.29184465,27.6911419207,2.5104359442,0.0,27.9495200658,27.7759469175,16.6948439674,8.5251938642,7.005,1.16465010315
 05/29  11:00:00,249.112903164,27.6911419207,3.35492584738,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  12:00:00,265.632394352,27.6911419207,5.71921890329,0.0,41.9242800987,36.8599292233,10.5047959676,0.0,9.34,1.16479596755
 05/29  13:00:00,266.902315203,27.6911419207,7.86962973177,0.0,41.9242800987,36.8599292233,10.504753175,0.0,9.34,1.16475317498
 05/29  14:00:00,262.526629492,27.6911419207,9.59110631221,0.0,41.9242800987,36.8599292233,10.5046593885,0.0,9.34,1.16465938854
 05/29  15:00:00,258.525706814,27.6911419207,10.4804877827,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,258.446082435,27.6911419207,11.0776131349,0.0,41.9242800987,36.8599292233,10.5048203631,0.0,9.34,1.16482036313
 05/29  17:00:00,226.862429993,27.6911419207,9.93852290346,0.0,27.9495200658,27.7759469175,8.16972867099,0.0,7.005,1.16472867099
 05/29  18:00:00,227.815101138,27.6911419207,7.60242039647,0.0,13.9747600329,18.6919646116,6.19632949188,0.361769747539,4.67,1.16455974434
 05/29  19:00:00,209.625057869,27.6911419207,5.14811695201,0.0,13.9747600329,18.6919646116,6.37536114846,1.68536114846,4.67,0.02
 05/29  20:00:00,204.442372812,27.6911419207,2.98079730078,0.0,13.9747600329,18.6919646116,7.18932917658,1.35480026873,4.67,1.16452890785
 05/29  21:00:00,184.050576335,27.6911419207,2.44830867439,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,121.371851966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558697048,0.0,1.75125,1.16433697048
 05/29  23:00:00,151.421780924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,128.005446384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,118.908713749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,117.249240104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927857749,0.0,2.335,1.16427857749
 05/30  03:00:00,115.288794533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,139.111200883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,132.633996357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920499161,0.0,2.335,1.16420499161
 05/30  06:00:00,175.774381017,27.6911419207,0.343580779276,0.0,13.9747600329,18.6919646116,64.9023559607,60.2123559607,4.67,0.02
 05/30  07:00:00,189.473184165,27.6911419207,0.559393694286,0.0,13.9747600329,18.6919646116,74.3175426688,69.6275426688,4.67,0.02
 05/30  08:00:00,256.897289444,27.6911419207,1.83332667964,0.0,34.9369000822,32.3179380704,56.4185216619,47.0814460855,8.1725,1.16457557639
 05/30  09:00:00,293.03768272,27.6911419207,4.24570731241,0.0,62.886420148,41.4019203762,22.1788455132,10.5065827244,10.5075,1.16476278887
 05/30  10:00:00,292.145242081,27.6911419207,5.50211334302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  11:00:00,317.759650758,27.6911419207,8.04639712142,0.0,62.886420148,41.4019203762,12.8177897655,0.0,10.5075,2.31028976552
 05/30  12:00:00,313.46949496,27.6911419207,10.1192920395,0.0,62.886420148,41.4019203762,11.6727662358,0.0,10.5075,1.16526623582
 05/30  13:00:00,317.479669417,27.6911419207,11.6746603262,0.0,62.886420148,41.4019203762,11.6726132007,0.0,10.5075,1.16511320074
 05/30  14:00:00,313.305557572,27.6911419207,13.3459017669,0.0,62.886420148,41.4019203762,11.6724565771,0.0,10.5075,1.1649565771
 05/30  15:00:00,310.701696159,27.6911419207,14.7870833684,0.0,62.886420148,41.4019203762,11.672507236,0.0,10.5075,1.16500723595
 05/30  16:00:00,310.196096161,27.6911419207,14.9143126229,0.0,62.886420148,41.4019203762,11.6724392777,0.0,10.5075,1.16493927775
 05/30  17:00:00,307.306263001,27.6911419207,13.8560415392,0.0,62.886420148,41.4019203762,11.6723851428,0.0,10.5075,1.16488514276
 05/30  18:00:00,298.739313514,27.6911419207,11.7464568196,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,276.996442288,27.6911419207,9.99611242454,0.0,41.9242800987,36.8599292233,11.4981984159,0.993478924136,9.34,1.16471949178
 05/30  20:00:00,256.130481959,27.6911419207,7.24407554432,0.0,34.9369000822,32.3179380704,10.5046821228,1.16739893334,8.1725,1.16478318947
 05/30  21:00:00,185.083104779,27.6911419207,4.53678108824,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,127.306513258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942123723,0.0,2.335,1.16442123723
 05/30  23:00:00,156.828925694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,134.303498181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,122.714964128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923849592,0.0,2.335,1.16423849592
 05/31  02:00:00,121.204000058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,119.31242015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,125.540278303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924336804,0.0,2.335,1.16424336804
 05/31  05:00:00,120.675133261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,164.020868597,27.6911419207,0.682220538868,0.0,13.9747600329,18.6919646116,41.3708270666,36.6808270666,4.67,0.02
 05/31  07:00:00,185.886866087,27.6911419207,0.856150980576,0.0,13.9747600329,18.6919646116,58.0033301911,52.1689425469,4.67,1.16438764422
 05/31  08:00:00,265.184709063,27.6911419207,2.79474142764,0.0,34.9369000822,32.3179380704,33.2982231078,25.1057231078,8.1725,0.02
 05/31  09:00:00,298.096676178,27.6911419207,5.04280487429,0.0,62.886420148,41.4019203762,12.7602125046,1.08804234753,10.5075,1.16467015709
 05/31  10:00:00,295.039530415,27.6911419207,6.05610036002,0.0,62.886420148,41.4019203762,11.6722828051,0.0,10.5075,1.1647828051
 05/31  11:00:00,319.085629472,27.6911419207,8.31767509181,0.0,62.886420148,41.4019203762,11.672533797,0.0,10.5075,1.165033797
 05/31  12:00:00,313.230237365,27.6911419207,9.44902513604,0.0,62.886420148,41.4019203762,11.6727245484,0.0,10.5075,1.16522454845
 05/31  13:00:00,311.684139444,27.6911419207,9.76350515882,0.0,62.886420148,41.4019203762,11.6725730327,0.0,10.5075,1.16507303268
 05/31  14:00:00,303.011859295,27.6911419207,10.2934380457,0.0,62.886420148,41.4019203762,11.6724518455,0.0,10.5075,1.16495184552
 05/31  15:00:00,299.293873827,27.6911419207,10.9239503975,0.0,62.886420148,41.4019203762,11.6725172153,0.0,10.5075,1.16501721531
 05/31  16:00:00,297.148416217,27.6911419207,10.5123438121,0.0,62.886420148,41.4019203762,11.6724437012,0.0,10.5075,1.16494370121
 05/31  17:00:00,294.30389816,27.6911419207,9.73714398503,0.0,62.886420148,41.4019203762,11.6723839995,0.0,10.5075,1.1648839995
 05/31  18:00:00,288.374266183,27.6911419207,8.21399949392,0.0,41.9242800987,36.8599292233,10.5048811271,0.0,9.34,1.16488112707
 05/31  19:00:00,276.599419836,27.6911419207,7.03519667623,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  20:00:00,253.642541042,27.6911419207,5.0544480218,0.0,34.9369000822,32.3179380704,10.2744351081,0.937273826022,8.1725,1.16466128205
 05/31  21:00:00,185.279061701,27.6911419207,2.92855251735,0.0,13.9747600329,18.6919646116,5.8346047212,0.0,4.67,1.1646047212
 05/31  22:00:00,125.624221585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,156.712696381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,134.729617681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922952656,0.0,2.335,1.16422952656
 06/01  01:00:00,124.707336798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,126.560231911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,128.488247329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925238331,0.0,2.335,1.16425238331
 06/01  04:00:00,138.369330434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,131.999424446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,171.345232432,27.6911419207,1.41023763709,0.0,13.9747600329,18.6919646116,10.4711264131,5.78112641312,4.67,0.02
 06/01  07:00:00,189.152701739,27.6911419207,1.12364070601,0.0,13.9747600329,18.6919646116,44.3666573212,38.5322723952,4.67,1.16438492601
 06/01  08:00:00,267.882374466,27.6911419207,3.64703177259,0.0,34.9369000822,32.3179380704,20.3657253411,12.1732253411,8.1725,0.02
 06/01  09:00:00,304.701894796,27.6911419207,7.40270132789,0.0,62.886420148,41.4019203762,11.6722108942,0.0,10.5075,1.16471089424
 06/01  10:00:00,306.126055095,27.6911419207,9.99093369321,0.0,62.886420148,41.4019203762,11.672288998,0.0,10.5075,1.16478899804
 06/01  11:00:00,327.804626018,27.6911419207,13.8374753788,0.0,62.886420148,41.4019203762,11.6727276381,0.0,10.5075,1.16522763812
 06/01  12:00:00,328.705177766,27.6911419207,17.0899288335,0.0,62.886420148,41.4019203762,11.6726533025,0.0,10.5075,1.16515330252
 06/01  13:00:00,335.509749938,27.6911419207,19.0886867625,0.0,62.886420148,41.4019203762,11.6727615067,0.0,10.5075,1.16526150673
 06/01  14:00:00,328.267077482,27.6911419207,19.0461174016,0.0,62.886420148,41.4019203762,11.6724173563,0.0,10.5075,1.16491735629
 06/01  15:00:00,321.353674941,27.6911419207,19.557869778,0.0,62.886420148,41.4019203762,11.6724971926,0.0,10.5075,1.16499719265
 06/01  16:00:00,323.933014595,27.6911419207,21.6515348375,0.0,62.886420148,41.4019203762,11.6724182133,0.0,10.5075,1.16491821327
 06/01  17:00:00,324.467730784,27.6911419207,22.8460967212,0.0,62.886420148,41.4019203762,11.6723529676,0.0,10.5075,1.16485296758
 06/01  18:00:00,314.116125379,27.6911419207,19.2410414944,0.0,41.9242800987,36.8599292233,10.5048648327,0.0,9.34,1.16486483274
 06/01  19:00:00,300.144617689,27.6911419207,15.6696834821,0.0,41.9242800987,36.8599292233,10.504689031,0.0,9.34,1.16468903103
 06/01  20:00:00,281.87257376,27.6911419207,13.3329865974,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  21:00:00,207.387064205,27.6911419207,12.8469032568,0.0,13.9747600329,18.6919646116,5.83451987362,0.0,4.67,1.16451987362
 06/01  22:00:00,134.850775309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,160.071576759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933388208,0.0,2.335,1.16433388208
 06/01  24:00:00,139.973970454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,129.682055048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,128.111538704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,127.397042973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923080399,0.0,2.335,1.16423080399
 06/02  04:00:00,152.758207596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,146.500449076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,189.160050677,27.6911419207,1.38448081299,0.0,13.9747600329,18.6919646116,8.10904506984,2.27481933863,4.67,1.16422573121
 06/02  07:00:00,202.805012912,27.6911419207,1.48113758206,0.0,13.9747600329,18.6919646116,23.5372431366,18.8472431366,4.67,0.02
 06/02  08:00:00,269.396252611,27.6911419207,4.07102692414,0.0,34.9369000822,32.3179380704,10.6862935976,1.3492079425,8.1725,1.16458565512
 06/02  09:00:00,304.996579256,27.6911419207,8.25979464907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,302.350031137,27.6911419207,9.77651472184,0.0,62.886420148,41.4019203762,11.6722665334,0.0,10.5075,1.16476653337
 06/02  11:00:00,321.618616127,27.6911419207,11.1105535164,0.0,62.886420148,41.4019203762,11.6726474344,0.0,10.5075,1.16514743441
 06/02  12:00:00,314.063502555,27.6911419207,12.1134172354,0.0,62.886420148,41.4019203762,11.672815299,0.0,10.5075,1.16531529897
 06/02  13:00:00,320.053119561,27.6911419207,13.8636957903,0.0,62.886420148,41.4019203762,11.6726626785,0.0,10.5075,1.16516267854
 06/02  14:00:00,318.611596208,27.6911419207,17.1729111647,0.0,62.886420148,41.4019203762,11.6725754207,0.0,10.5075,1.16507542068
 06/02  15:00:00,319.143089594,27.6911419207,21.5731053087,0.0,62.886420148,41.4019203762,11.6724488042,0.0,10.5075,1.16494880419
 06/02  16:00:00,322.810724665,27.6911419207,24.8085178112,0.0,62.886420148,41.4019203762,11.6723643826,0.0,10.5075,1.16486438262
 06/02  17:00:00,326.497817739,27.6911419207,27.2158966763,0.0,62.886420148,41.4019203762,11.6725042937,0.0,10.5075,1.16500429366
 06/02  18:00:00,318.073014748,27.6911419207,24.2083887393,0.0,41.9242800987,36.8599292233,10.5048200617,0.0,9.34,1.16482006173
 06/02  19:00:00,293.976875838,27.6911419207,18.5007964795,0.0,41.9242800987,36.8599292233,10.5046696553,0.0,9.34,1.16466965528
 06/02  20:00:00,272.555949893,27.6911419207,13.7910564741,0.0,34.9369000822,32.3179380704,8.9052566473,0.712756647305,8.1725,0.02
 06/02  21:00:00,198.374184076,27.6911419207,12.1300277464,0.0,13.9747600329,18.6919646116,5.83460232964,0.0,4.67,1.16460232964
 06/02  22:00:00,132.727224416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,159.572102621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932195663,0.0,2.335,1.16432195663
 06/02  24:00:00,139.753950748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,126.764279228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,125.507031732,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155714655,0.0,1.75125,1.1643214655
 06/03  03:00:00,124.8211288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,131.108573661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,125.609214909,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549978472,0.0,1.75125,1.16424978472
 06/03  06:00:00,156.324105741,27.6911419207,1.20421183982,0.0,6.98738001645,14.1499734587,6.01688734094,2.49438734094,3.5025,0.02
 06/03  07:00:00,179.408402946,27.6911419207,1.45849123099,0.0,6.98738001645,14.1499734587,20.6723050725,16.0053419747,3.5025,1.16446309779
 06/03  08:00:00,249.518175549,27.6911419207,4.89890518692,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,284.660158402,27.6911419207,10.8820291092,0.0,41.9242800987,36.8599292233,10.5046081426,0.0,9.34,1.1646081426
 06/03  10:00:00,313.251054496,27.6911419207,13.9016342267,0.0,62.886420148,41.4019203762,11.6723295728,0.0,10.5075,1.16482957284
 06/03  11:00:00,333.921928229,27.6911419207,16.3831416273,0.0,62.886420148,41.4019203762,11.6725247515,0.0,10.5075,1.16502475149
 06/03  12:00:00,334.164645641,27.6911419207,21.6109032005,0.0,62.886420148,41.4019203762,11.6726830453,0.0,10.5075,1.16518304532
 06/03  13:00:00,342.639866674,27.6911419207,26.6477573879,0.0,62.886420148,41.4019203762,11.6725417146,0.0,10.5075,1.16504171464
 06/03  14:00:00,345.461536624,27.6911419207,34.4855046569,0.0,62.886420148,41.4019203762,11.6725810085,0.0,10.5075,1.16508100847
 06/03  15:00:00,340.857971801,27.6911419207,37.2635469744,0.0,62.886420148,41.4019203762,11.6725018174,0.0,10.5075,1.16500181744
 06/03  16:00:00,340.279676814,27.6911419207,37.7653549607,0.0,62.886420148,41.4019203762,11.6724092482,0.0,10.5075,1.16490924823
 06/03  17:00:00,338.833664327,27.6911419207,36.6914229791,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  18:00:00,304.224550936,27.6911419207,24.1302274929,0.0,34.9369000822,32.3179380704,9.3374735689,0.0,8.1725,1.1649735689
 06/03  19:00:00,256.954072268,27.6911419207,14.6120348417,0.0,20.9621400493,23.2339557645,7.00220915214,0.0,5.8375,1.16470915214
 06/03  20:00:00,247.885304032,27.6911419207,12.2561671801,0.0,20.9621400493,23.2339557645,7.0021541679,0.0,5.8375,1.1646541679
 06/03  21:00:00,189.818601962,27.6911419207,11.4632337173,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  22:00:00,131.205006225,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570915299,0.0,1.75125,1.16445915299
 06/03  23:00:00,158.085527088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,138.408441055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561129203,0.0,1.75125,1.16436129203
 06/04  01:00:00,127.790930435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,126.46849536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,125.421998323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550763787,0.0,1.75125,1.16425763787
 06/04  04:00:00,132.35663435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,127.465818867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,158.960988159,27.6911419207,1.76987328212,0.0,6.98738001645,14.1499734587,4.63934965658,1.11684965658,3.5025,0.02
 06/04  07:00:00,182.504301723,27.6911419207,1.78910205737,0.0,6.98738001645,14.1499734587,11.9303404231,7.26348024106,3.5025,1.16436018208
 06/04  08:00:00,218.542378129,27.6911419207,2.68729901253,0.0,6.98738001645,14.1499734587,4.1350727191,0.612572719102,3.5025,0.02
 06/04  09:00:00,202.509322985,27.6911419207,3.72678906148,0.0,6.98738001645,14.1499734587,4.66692166138,0.0,3.5025,1.16442166138
 06/04  10:00:00,239.729859327,27.6911419207,8.50953214508,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  11:00:00,260.629913316,27.6911419207,9.18111876455,0.0,27.9495200658,27.7759469175,8.16960753991,0.0,7.005,1.16460753991
 06/04  12:00:00,289.89008391,27.6911419207,14.4637457582,0.0,41.9242800987,36.8599292233,10.5047495667,0.0,9.34,1.16474956671
 06/04  13:00:00,298.47683045,27.6911419207,17.5816936462,0.0,41.9242800987,36.8599292233,10.5046945735,0.0,9.34,1.16469457347
 06/04  14:00:00,294.151803581,27.6911419207,21.7586631154,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,287.780429649,27.6911419207,22.1792366474,0.0,41.9242800987,36.8599292233,10.5047641267,0.0,9.34,1.16476412669
 06/04  16:00:00,290.530220142,27.6911419207,24.5991973931,0.0,41.9242800987,36.8599292233,10.504742252,0.0,9.34,1.16474225196
 06/04  17:00:00,261.203787934,27.6911419207,23.555768269,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,255.511075065,27.6911419207,16.4025335448,0.0,13.9747600329,18.6919646116,5.83462163676,0.0,4.67,1.16462163676
 06/04  19:00:00,241.497477726,27.6911419207,13.5191731476,0.0,13.9747600329,18.6919646116,5.83456728462,0.0,4.67,1.16456728462
 06/04  20:00:00,231.943000709,27.6911419207,10.9492319526,0.0,13.9747600329,18.6919646116,5.0323020944,0.342302094404,4.67,0.02
 06/04  21:00:00,205.317496487,27.6911419207,12.1438068678,0.0,13.9747600329,18.6919646116,5.83443320721,0.0,4.67,1.16443320721
 06/04  22:00:00,131.28434813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,158.47838926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,139.160521604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551497195,0.0,1.75125,1.16426497195
 06/05  01:00:00,129.818293568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,128.094404201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,127.470022296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926043899,0.0,2.335,1.16426043899
 06/05  04:00:00,134.714032968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,129.809024393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,173.148790303,27.6911419207,2.7113032339,0.0,13.9747600329,18.6919646116,5.81178118197,1.12178118197,4.67,0.02
 06/05  07:00:00,191.851871002,27.6911419207,1.89118389671,0.0,13.9747600329,18.6919646116,22.2052469335,16.3707904561,4.67,1.16445647741
 06/05  08:00:00,268.082107164,27.6911419207,4.40077129391,0.0,34.9369000822,32.3179380704,11.5034812334,3.31098123339,8.1725,0.02
 06/05  09:00:00,302.777432141,27.6911419207,8.1770841266,0.0,62.886420148,41.4019203762,11.6722029545,0.0,10.5075,1.16470295446
 06/05  10:00:00,300.404808671,27.6911419207,9.58620472694,0.0,62.886420148,41.4019203762,11.6722714282,0.0,10.5075,1.16477142818
 06/05  11:00:00,320.386372807,27.6911419207,10.8799103297,0.0,62.886420148,41.4019203762,11.6726956697,0.0,10.5075,1.16519566971
 06/05  12:00:00,312.822627203,27.6911419207,11.8885728135,0.0,62.886420148,41.4019203762,11.6726125176,0.0,10.5075,1.16511251759
 06/05  13:00:00,313.172308056,27.6911419207,12.0675037388,0.0,62.886420148,41.4019203762,11.6727098434,0.0,10.5075,1.16520984341
 06/05  14:00:00,300.729653165,27.6911419207,11.4182807885,0.0,62.886420148,41.4019203762,11.67257934,0.0,10.5075,1.16507933998
 06/05  15:00:00,296.041494227,27.6911419207,11.7506925348,0.0,62.886420148,41.4019203762,11.6724301424,0.0,10.5075,1.1649301424
 06/05  16:00:00,301.056189036,27.6911419207,13.387424049,0.0,62.886420148,41.4019203762,11.6723430179,0.0,10.5075,1.16484301794
 06/05  17:00:00,308.184254013,27.6911419207,15.6353536491,0.0,62.886420148,41.4019203762,11.6724784004,0.0,10.5075,1.16497840039
 06/05  18:00:00,301.962592773,27.6911419207,14.4159319151,0.0,41.9242800987,36.8599292233,10.5047722486,0.0,9.34,1.1647722486
 06/05  19:00:00,283.999015957,27.6911419207,10.9257044219,0.0,41.9242800987,36.8599292233,10.8011389638,1.44113896384,9.34,0.02
 06/05  20:00:00,259.826929107,27.6911419207,7.97936183154,0.0,34.9369000822,32.3179380704,10.4115962317,1.07435843863,8.1725,1.16473779312
 06/05  21:00:00,187.775799621,27.6911419207,5.14657061898,0.0,13.9747600329,18.6919646116,5.83454394584,0.0,4.67,1.16454394584
 06/05  22:00:00,122.308906082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,151.027311803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,126.181323259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923211363,0.0,2.335,1.16423211363
 06/06  01:00:00,114.500927922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,111.983558512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,109.9498082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925154779,0.0,2.335,1.16425154779
 06/06  04:00:00,132.591590301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,128.09769242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,171.428573726,27.6911419207,0.446163291021,0.0,13.9747600329,18.6919646116,54.9303765242,50.2403765242,4.67,0.02
 06/06  07:00:00,182.392851289,27.6911419207,0.548414483754,0.0,13.9747600329,18.6919646116,75.9212190945,70.0867762622,4.67,1.16444283236
 06/06  08:00:00,252.669805182,27.6911419207,2.10029800155,0.0,34.9369000822,32.3179380704,46.2799934704,38.0874934704,8.1725,0.02
 06/06  09:00:00,287.239551523,27.6911419207,4.50255417068,0.0,62.886420148,41.4019203762,15.951354364,4.2791008363,10.5075,1.16475352773
 06/06  10:00:00,281.622359277,27.6911419207,5.81150693805,0.0,62.886420148,41.4019203762,11.6723208813,0.0,10.5075,1.16482088132
 06/06  11:00:00,305.810788183,27.6911419207,7.24550051893,0.0,62.886420148,41.4019203762,11.6724998793,0.0,10.5075,1.16499987926
 06/06  12:00:00,295.618981686,27.6911419207,8.47765970142,0.0,62.886420148,41.4019203762,11.6726561693,0.0,10.5075,1.16515616935
 06/06  13:00:00,295.016075338,27.6911419207,9.39783988854,0.0,62.886420148,41.4019203762,11.6727509642,0.0,10.5075,1.1652509642
 06/06  14:00:00,289.180168565,27.6911419207,10.0278569784,0.0,62.886420148,41.4019203762,11.6724000174,0.0,10.5075,1.16490001739
 06/06  15:00:00,284.942992145,27.6911419207,10.9154059808,0.0,62.886420148,41.4019203762,11.6724677094,0.0,10.5075,1.16496770939
 06/06  16:00:00,287.590046097,27.6911419207,11.4422340277,0.0,62.886420148,41.4019203762,11.6723784926,0.0,10.5075,1.16487849261
 06/06  17:00:00,288.123041684,27.6911419207,11.5775420277,0.0,62.886420148,41.4019203762,11.6725112924,0.0,10.5075,1.16501129243
 06/06  18:00:00,282.144348159,27.6911419207,10.2779862269,0.0,41.9242800987,36.8599292233,10.5048034406,0.0,9.34,1.16480344058
 06/06  19:00:00,260.216441724,27.6911419207,8.68616976308,0.0,41.9242800987,36.8599292233,9.83234603146,0.472346031457,9.34,0.02
 06/06  20:00:00,235.640645894,27.6911419207,6.56549087905,0.0,34.9369000822,32.3179380704,9.78481892177,0.447551799141,8.1725,1.16476712263
 06/06  21:00:00,173.014572838,27.6911419207,3.72074772663,0.0,13.9747600329,18.6919646116,5.83457194626,0.0,4.67,1.16457194626
 06/06  22:00:00,115.724600999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,145.227575635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,119.41562948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925974593,0.0,2.335,1.16425974593
 06/07  01:00:00,108.57075436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,106.859230407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,104.77331703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921342325,0.0,2.335,1.16421342325
 06/07  04:00:00,110.009661894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,104.620165358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,146.791009017,27.6911419207,0.189858461674,0.0,13.9747600329,18.6919646116,80.7286307078,74.8944254379,4.67,1.16420526995
 06/07  07:00:00,167.021991592,27.6911419207,0.440919726959,0.0,13.9747600329,18.6919646116,85.719924976,81.029924976,4.67,0.02
 06/07  08:00:00,251.086231871,27.6911419207,2.09067929654,0.0,34.9369000822,32.3179380704,48.7636193801,39.4266332562,8.1725,1.16448612391
 06/07  09:00:00,288.059940063,27.6911419207,4.65357822904,0.0,62.886420148,41.4019203762,13.7274131399,3.19991313988,10.5075,0.02
 06/07  10:00:00,283.852770899,27.6911419207,6.29136630267,0.0,62.886420148,41.4019203762,11.6723419677,0.0,10.5075,1.16484196773
 06/07  11:00:00,308.2596504,27.6911419207,8.04500251718,0.0,62.886420148,41.4019203762,11.6725180239,0.0,10.5075,1.16501802391
 06/07  12:00:00,296.317379505,27.6911419207,8.65437653118,0.0,62.886420148,41.4019203762,11.6726715304,0.0,10.5075,1.16517153044
 06/07  13:00:00,294.801068721,27.6911419207,9.46334803624,0.0,62.886420148,41.4019203762,11.6727636728,0.0,10.5075,1.16526367275
 06/07  14:00:00,291.812818173,27.6911419207,10.5970767928,0.0,62.886420148,41.4019203762,11.6724113656,0.0,10.5075,1.16491136564
 06/07  15:00:00,289.566764439,27.6911419207,12.0874545895,0.0,62.886420148,41.4019203762,11.6724767287,0.0,10.5075,1.16497672871
 06/07  16:00:00,290.742113845,27.6911419207,13.1811722146,0.0,62.886420148,41.4019203762,11.6723854696,0.0,10.5075,1.16488546956
 06/07  17:00:00,290.987426159,27.6911419207,13.4748873454,0.0,62.886420148,41.4019203762,11.6725156979,0.0,10.5075,1.1650156979
 06/07  18:00:00,285.477496283,27.6911419207,11.610678394,0.0,41.9242800987,36.8599292233,10.5048062086,0.0,9.34,1.16480620858
 06/07  19:00:00,272.674558597,27.6911419207,9.69362833912,0.0,41.9242800987,36.8599292233,10.0809903302,0.720990330184,9.34,0.02
 06/07  20:00:00,248.059190056,27.6911419207,7.40002199035,0.0,34.9369000822,32.3179380704,10.3627626623,1.0254946325,8.1725,1.16476802981
 06/07  21:00:00,183.486160979,27.6911419207,4.42597117712,0.0,13.9747600329,18.6919646116,5.83457150813,0.0,4.67,1.16457150813
 06/07  22:00:00,121.256703985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,151.348462555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,128.585781768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925900726,0.0,2.335,1.16425900726
 06/08  01:00:00,117.053264751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,115.165484209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,113.508465552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921203401,0.0,2.335,1.16421203401
 06/08  04:00:00,120.342376602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,116.30699639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,160.482954519,27.6911419207,0.904439839783,0.0,13.9747600329,18.6919646116,26.1070843192,20.2728810424,4.67,1.16420327675
 06/08  07:00:00,180.677252869,27.6911419207,0.921298169506,0.0,13.9747600329,18.6919646116,44.1512387744,39.4612387744,4.67,0.02
 06/08  08:00:00,259.758550825,27.6911419207,2.94127457184,0.0,34.9369000822,32.3179380704,24.1293126945,14.7923311138,8.1725,1.16448158064
 06/08  09:00:00,296.213569035,27.6911419207,5.87736607048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,296.398212227,27.6911419207,8.49155616471,0.0,62.886420148,41.4019203762,11.6723343324,0.0,10.5075,1.16483433243
 06/08  11:00:00,323.235085205,27.6911419207,11.2685610701,0.0,62.886420148,41.4019203762,11.6725075737,0.0,10.5075,1.16500757371
 06/08  12:00:00,317.985110133,27.6911419207,12.7220773542,0.0,62.886420148,41.4019203762,11.6726582849,0.0,10.5075,1.16515828494
 06/08  13:00:00,323.224943372,27.6911419207,14.6065341557,0.0,62.886420148,41.4019203762,11.6727478396,0.0,10.5075,1.16524783961
 06/08  14:00:00,320.494533074,27.6911419207,19.3140384735,0.0,62.886420148,41.4019203762,11.6723942503,0.0,10.5075,1.16489425033
 06/08  15:00:00,318.327722019,27.6911419207,22.156106199,0.0,62.886420148,41.4019203762,11.6724572248,0.0,10.5075,1.16495722482
 06/08  16:00:00,317.968002236,27.6911419207,22.7848942124,0.0,62.886420148,41.4019203762,11.6723640253,0.0,10.5075,1.16486402532
 06/08  17:00:00,317.376346804,27.6911419207,22.5319476422,0.0,62.886420148,41.4019203762,11.6724916971,0.0,10.5075,1.16499169709
 06/08  18:00:00,302.604991836,27.6911419207,15.9866338706,0.0,41.9242800987,36.8599292233,10.5047806294,0.0,9.34,1.1647806294
 06/08  19:00:00,289.372821345,27.6911419207,12.6695711306,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  20:00:00,267.16786943,27.6911419207,10.5092209884,0.0,34.9369000822,32.3179380704,9.33724058573,0.0,8.1725,1.16474058573
 06/08  21:00:00,195.551778634,27.6911419207,7.43235636715,0.0,13.9747600329,18.6919646116,5.83454269672,0.0,4.67,1.16454269672
 06/08  22:00:00,128.138528944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,157.86019391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,137.031740525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922995502,0.0,2.335,1.16422995502
 06/09  01:00:00,125.28150275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,123.764454683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,122.283244289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924731632,0.0,2.335,1.16424731632
 06/09  04:00:00,147.259324766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,142.217678949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,187.099207067,27.6911419207,1.25494490543,0.0,13.9747600329,18.6919646116,12.6336732503,7.94367325031,4.67,0.02
 06/09  07:00:00,200.292024657,27.6911419207,1.32078155473,0.0,13.9747600329,18.6919646116,33.1853838093,27.3509486054,4.67,1.16443520393
 06/09  08:00:00,270.622469837,27.6911419207,4.41742987258,0.0,34.9369000822,32.3179380704,10.8639140882,2.67141408824,8.1725,0.02
 06/09  09:00:00,308.498710834,27.6911419207,9.12486369756,0.0,62.886420148,41.4019203762,11.672239109,0.0,10.5075,1.16473910896
 06/09  10:00:00,307.709427721,27.6911419207,11.1329690075,0.0,62.886420148,41.4019203762,11.6722983022,0.0,10.5075,1.16479830217
 06/09  11:00:00,325.467008556,27.6911419207,12.1949733831,0.0,62.886420148,41.4019203762,11.6727085222,0.0,10.5075,1.16520852221
 06/09  12:00:00,317.12400047,27.6911419207,12.8996741648,0.0,62.886420148,41.4019203762,11.6726165608,0.0,10.5075,1.16511656082
 06/09  13:00:00,320.737234348,27.6911419207,15.4339544321,0.0,62.886420148,41.4019203762,11.6727035555,0.0,10.5075,1.16520355546
 06/09  14:00:00,315.509778781,27.6911419207,18.822590042,0.0,62.886420148,41.4019203762,11.6725655399,0.0,10.5075,1.1650655399
 06/09  15:00:00,310.448986288,27.6911419207,19.7214054284,0.0,62.886420148,41.4019203762,11.6724091329,0.0,10.5075,1.16490913294
 06/09  16:00:00,310.538275653,27.6911419207,19.8658477006,0.0,62.886420148,41.4019203762,11.672190585,0.0,10.5075,1.16469058496
 06/09  17:00:00,310.872582375,27.6911419207,19.5600460936,0.0,62.886420148,41.4019203762,11.6724390459,0.0,10.5075,1.16493904593
 06/09  18:00:00,304.465882777,27.6911419207,16.8038548767,0.0,41.9242800987,36.8599292233,10.5049170853,0.0,9.34,1.16491708527
 06/09  19:00:00,281.162589345,27.6911419207,13.4647480713,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,253.467139543,27.6911419207,9.7925821738,0.0,34.9369000822,32.3179380704,10.7471755957,1.40999119447,8.1725,1.16468440124
 06/09  21:00:00,185.411099892,27.6911419207,6.4374293653,0.0,13.9747600329,18.6919646116,5.83448506901,0.0,4.67,1.16448506901
 06/09  22:00:00,125.252948235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,154.442291399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,132.571270655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923723662,0.0,2.335,1.16423723662
 06/10  01:00:00,118.174630592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,116.098790421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,114.844641457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552204769,0.0,1.75125,1.16427204769
 06/10  04:00:00,121.210387831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,115.852834499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,147.211919729,27.6911419207,0.608156956276,0.0,6.98738001645,14.1499734587,24.7482066145,20.0813991676,3.5025,1.1643074469
 06/10  07:00:00,168.613708722,27.6911419207,0.770836100925,0.0,6.98738001645,14.1499734587,39.6297135209,36.1072135209,3.5025,0.02
 06/10  08:00:00,235.835745949,27.6911419207,2.15619369515,0.0,20.9621400493,23.2339557645,16.2976748382,9.29559947583,5.8375,1.16457536237
 06/10  09:00:00,267.433959074,27.6911419207,5.85946811687,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,295.101051305,27.6911419207,8.53903576532,0.0,62.886420148,41.4019203762,11.6723029396,0.0,10.5075,1.16480293961
 06/10  11:00:00,320.521578863,27.6911419207,10.393244128,0.0,62.886420148,41.4019203762,11.6725890403,0.0,10.5075,1.16508904034
 06/10  12:00:00,313.436471961,27.6911419207,11.6040775671,0.0,62.886420148,41.4019203762,11.6726948441,0.0,10.5075,1.16519484406
 06/10  13:00:00,319.580700497,27.6911419207,13.5551691338,0.0,62.886420148,41.4019203762,11.6725329886,0.0,10.5075,1.16503298864
 06/10  14:00:00,314.955899744,27.6911419207,15.6687003033,0.0,62.886420148,41.4019203762,11.6724160424,0.0,10.5075,1.16491604237
 06/10  15:00:00,316.014175548,27.6911419207,19.9838322998,0.0,62.886420148,41.4019203762,11.672542508,0.0,10.5075,1.165042508
 06/10  16:00:00,317.936881788,27.6911419207,21.8534964699,0.0,62.886420148,41.4019203762,11.6724425249,0.0,10.5075,1.16494252486
 06/10  17:00:00,316.072387936,27.6911419207,20.9240610475,0.0,62.886420148,41.4019203762,11.6723295297,0.0,10.5075,1.16482952965
 06/10  18:00:00,288.386005924,27.6911419207,13.6539414872,0.0,34.9369000822,32.3179380704,9.33737882039,0.0,8.1725,1.16487882039
 06/10  19:00:00,244.982927435,27.6911419207,9.57890974356,0.0,20.9621400493,23.2339557645,7.87072641726,0.86850439057,5.8375,1.16472202669
 06/10  20:00:00,230.487496459,27.6911419207,7.47984696495,0.0,20.9621400493,23.2339557645,6.64870463774,0.791204637742,5.8375,0.02
 06/10  21:00:00,178.410548816,27.6911419207,5.32758628391,0.0,6.98738001645,14.1499734587,4.66706140855,0.0,3.5025,1.16456140855
 06/10  22:00:00,126.917213527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,154.81583743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558668835,0.0,1.75125,1.16433668835
 06/10  24:00:00,132.387562777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,121.239392281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,119.659420114,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555000583,0.0,1.75125,1.16430000583
 06/11  03:00:00,118.273686145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,125.497719404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,120.780580319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554871452,0.0,1.75125,1.16429871452
 06/11  06:00:00,152.507205315,27.6911419207,0.713954854292,0.0,6.98738001645,14.1499734587,12.868229554,9.34572955396,3.5025,0.02
 06/11  07:00:00,174.801467321,27.6911419207,0.911631731677,0.0,6.98738001645,14.1499734587,28.495545263,24.973045263,3.5025,0.02
 06/11  08:00:00,210.706990963,27.6911419207,1.30257486324,0.0,6.98738001645,14.1499734587,18.413645182,13.7467668393,3.5025,1.16437834265
 06/11  09:00:00,193.07631525,27.6911419207,1.49900959976,0.0,6.98738001645,14.1499734587,8.89861079804,5.37611079804,3.5025,0.02
 06/11  10:00:00,231.039742178,27.6911419207,5.57746237467,0.0,27.9495200658,27.7759469175,8.16963090019,0.0,7.005,1.16463090019
 06/11  11:00:00,257.472026605,27.6911419207,7.35223264241,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,283.04047765,27.6911419207,11.3090531724,0.0,41.9242800987,36.8599292233,10.5047454101,0.0,9.34,1.16474541014
 06/11  13:00:00,287.155555471,27.6911419207,12.7414788238,0.0,41.9242800987,36.8599292233,10.5046769519,0.0,9.34,1.16467695193
 06/11  14:00:00,281.354578345,27.6911419207,14.015804878,0.0,41.9242800987,36.8599292233,10.5047233109,0.0,9.34,1.16472331088
 06/11  15:00:00,278.017460726,27.6911419207,15.2760057494,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,282.467893849,27.6911419207,18.6976131312,0.0,41.9242800987,36.8599292233,10.5046885349,0.0,9.34,1.16468853491
 06/11  17:00:00,251.66457041,27.6911419207,16.7900724263,0.0,27.9495200658,27.7759469175,8.16973680196,0.0,7.005,1.16473680196
 06/11  18:00:00,254.843044209,27.6911419207,15.4638827904,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,238.71081931,27.6911419207,11.7608447065,0.0,13.9747600329,18.6919646116,6.69531315011,0.860757592133,4.67,1.16455555798
 06/11  20:00:00,222.994375211,27.6911419207,8.66276419399,0.0,13.9747600329,18.6919646116,7.20243715229,1.36798334788,4.67,1.16445380441
 06/11  21:00:00,199.388594387,27.6911419207,8.37659914579,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,129.269047503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,157.469234238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553662698,0.0,1.75125,1.16428662698
 06/11  24:00:00,137.159782937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,127.139622666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
