Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  02:00:00,126.704668262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992683787,0.0,2.335,1.1642683787
 06/12  03:00:00,126.24681466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,133.669354373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,129.184983412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,172.953491804,27.6911419207,2.36395977765,0.0,13.9747600329,18.6919646116,7.53244342006,1.69820074936,4.67,1.16424267071
 06/12  07:00:00,196.053657215,27.6911419207,2.38782841822,0.0,13.9747600329,18.6919646116,13.0765832943,8.38658329431,4.67,0.02
 06/12  08:00:00,278.119817002,27.6911419207,6.85161483567,0.0,34.9369000822,32.3179380704,9.33701470329,0.0,8.1725,1.16451470329
 06/12  09:00:00,316.153525621,27.6911419207,11.8711165697,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,315.345402445,27.6911419207,13.6924867611,0.0,62.886420148,41.4019203762,11.672296286,0.0,10.5075,1.16479628602
 06/12  11:00:00,335.684061729,27.6911419207,17.3002707344,0.0,62.886420148,41.4019203762,11.6726439684,0.0,10.5075,1.16514396837
 06/12  12:00:00,333.388211773,27.6911419207,21.3404009275,0.0,62.886420148,41.4019203762,11.672783757,0.0,10.5075,1.165283757
 06/12  13:00:00,336.40467317,27.6911419207,22.7297611931,0.0,62.886420148,41.4019203762,11.6726119267,0.0,10.5075,1.16511192672
 06/12  14:00:00,332.682319191,27.6911419207,26.8164490558,0.0,62.886420148,41.4019203762,11.672504682,0.0,10.5075,1.16500468201
 06/12  15:00:00,338.898805046,27.6911419207,36.3845020872,0.0,62.886420148,41.4019203762,11.6723595219,0.0,10.5075,1.16485952187
 06/12  16:00:00,337.872444473,27.6911419207,36.0718905042,0.0,62.886420148,41.4019203762,11.6724575489,0.0,10.5075,1.16495754891
 06/12  17:00:00,337.585018186,27.6911419207,35.9221970268,0.0,62.886420148,41.4019203762,11.6723696562,0.0,10.5075,1.1648696562
 06/12  18:00:00,328.995984488,27.6911419207,32.804123753,0.0,41.9242800987,36.8599292233,10.5048579522,0.0,9.34,1.16485795218
 06/12  19:00:00,310.720510919,27.6911419207,24.6212227264,0.0,41.9242800987,36.8599292233,10.5046651212,0.0,9.34,1.16466512118
 06/12  20:00:00,278.868992094,27.6911419207,15.5136419769,0.0,34.9369000822,32.3179380704,8.52887233122,0.336372331222,8.1725,0.02
 06/12  21:00:00,207.952781141,27.6911419207,15.3234600576,0.0,13.9747600329,18.6919646116,5.83448039771,0.0,4.67,1.16448039771
 06/12  22:00:00,132.397105006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,160.811589869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928682774,0.0,2.335,1.16428682774
 06/12  24:00:00,141.693358584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,130.132901911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,128.785940451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,127.897302778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924367933,0.0,2.335,1.16424367933
 06/13  04:00:00,154.083579845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,150.149693321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,196.88205894,27.6911419207,3.82922254957,0.0,13.9747600329,18.6919646116,5.83423197281,0.0,4.67,1.16423197281
 06/13  07:00:00,212.932513214,27.6911419207,4.0725073941,0.0,13.9747600329,18.6919646116,5.65940130204,0.969401302043,4.67,0.02
 06/13  08:00:00,285.54310468,27.6911419207,9.80517170119,0.0,34.9369000822,32.3179380704,9.33699824672,0.0,8.1725,1.16449824672
 06/13  09:00:00,325.915820378,27.6911419207,15.7237906911,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,327.585789505,27.6911419207,18.8591016075,0.0,62.886420148,41.4019203762,11.6723358676,0.0,10.5075,1.16483586762
 06/13  11:00:00,349.56762975,27.6911419207,27.4647200203,0.0,62.886420148,41.4019203762,11.6724952598,0.0,10.5075,1.16499525981
 06/13  12:00:00,352.882587364,27.6911419207,34.5730764422,0.0,62.886420148,41.4019203762,11.6726324438,0.0,10.5075,1.16513244379
 06/13  13:00:00,330.451947359,27.6911419207,20.7141317473,0.0,62.886420148,41.4019203762,11.9229724625,0.250263082264,10.5075,1.16520938024
 06/13  14:00:00,315.671943529,27.6911419207,16.4060367871,0.0,62.886420148,41.4019203762,11.6725641808,0.0,10.5075,1.16506418076
 06/13  15:00:00,326.929426906,27.6911419207,27.8225386802,0.0,62.886420148,41.4019203762,11.6724007668,0.0,10.5075,1.16490076684
 06/13  16:00:00,341.808623141,27.6911419207,38.5724545886,0.0,62.886420148,41.4019203762,11.672499724,0.0,10.5075,1.16499972397
 06/13  17:00:00,344.760063691,27.6911419207,40.4157490444,0.0,62.886420148,41.4019203762,11.672413064,0.0,10.5075,1.164913064
 06/13  18:00:00,333.467194401,27.6911419207,35.4843690309,0.0,41.9242800987,36.8599292233,10.5048830812,0.0,9.34,1.16488308118
 06/13  19:00:00,309.69261109,27.6911419207,29.3613452397,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,282.35593001,27.6911419207,20.8810259883,0.0,34.9369000822,32.3179380704,9.33714503431,0.0,8.1725,1.16464503431
 06/13  21:00:00,214.491486759,27.6911419207,24.2664209143,0.0,13.9747600329,18.6919646116,5.83456768321,0.0,4.67,1.16456768321
 06/13  22:00:00,137.139736399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,164.993821251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,146.771141957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925615125,0.0,2.335,1.16425615125
 06/14  01:00:00,135.569950467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,133.665184076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,133.130960967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920515657,0.0,2.335,1.16420515657
 06/14  04:00:00,141.620884462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,136.60045681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,185.798844789,27.6911419207,8.28368168103,0.0,13.9747600329,18.6919646116,5.00473923034,0.314739230344,4.67,0.02
 06/14  07:00:00,208.835655175,27.6911419207,6.93448334089,0.0,13.9747600329,18.6919646116,6.9578256073,1.12340236443,4.67,1.16442324286
 06/14  08:00:00,289.135400952,27.6911419207,11.4062556789,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,327.583171369,27.6911419207,16.5986952038,0.0,62.886420148,41.4019203762,11.6721926576,0.0,10.5075,1.16469265761
 06/14  10:00:00,329.633865438,27.6911419207,20.2850640426,0.0,62.886420148,41.4019203762,11.6723478105,0.0,10.5075,1.16484781049
 06/14  11:00:00,351.851058917,27.6911419207,29.6020953107,0.0,62.886420148,41.4019203762,11.672556323,0.0,10.5075,1.16505632298
 06/14  12:00:00,359.878401433,27.6911419207,39.3929041444,0.0,62.886420148,41.4019203762,11.6727071589,0.0,10.5075,1.1652071589
 06/14  13:00:00,369.61702011,27.6911419207,45.2877739619,0.0,62.886420148,41.4019203762,11.6725287778,0.0,10.5075,1.16502877777
 06/14  14:00:00,366.577654766,27.6911419207,48.9336854559,0.0,62.886420148,41.4019203762,11.672381409,0.0,10.5075,1.16488140897
 06/14  15:00:00,363.070859032,27.6911419207,52.9878612072,0.0,62.886420148,41.4019203762,11.6724145641,0.0,10.5075,1.1649145641
 06/14  16:00:00,362.141946023,27.6911419207,52.898793288,0.0,62.886420148,41.4019203762,11.6723131567,0.0,10.5075,1.16481315666
 06/14  17:00:00,354.786525503,27.6911419207,47.6094948463,0.0,62.886420148,41.4019203762,11.6724292656,0.0,10.5075,1.16492926562
 06/14  18:00:00,341.86799702,27.6911419207,41.3280162018,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,327.650510782,27.6911419207,34.9682611353,0.0,41.9242800987,36.8599292233,10.5047402412,0.0,9.34,1.16474024117
 06/14  20:00:00,296.992388719,27.6911419207,25.4246026035,0.0,34.9369000822,32.3179380704,9.33727192429,0.0,8.1725,1.16477192429
 06/14  21:00:00,226.258896088,27.6911419207,28.4961666041,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,137.825490101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941885714,0.0,2.335,1.16441885714
 06/14  23:00:00,164.622751013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,146.345850527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,135.49119507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927789642,0.0,2.335,1.16427789642
 06/15  02:00:00,133.604505049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,132.725376321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,140.395624481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920526297,0.0,2.335,1.16420526297
 06/15  05:00:00,135.569077055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,184.898744308,27.6911419207,8.26026774345,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  07:00:00,207.628734737,27.6911419207,6.91748530826,0.0,13.9747600329,18.6919646116,6.96206875886,1.12763928045,4.67,1.1644294784
 06/15  08:00:00,287.983604016,27.6911419207,11.3445792996,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,325.415122026,27.6911419207,16.1485636675,0.0,62.886420148,41.4019203762,11.672227618,0.0,10.5075,1.16472761803
 06/15  10:00:00,328.011177246,27.6911419207,19.6331119023,0.0,62.886420148,41.4019203762,11.6723329685,0.0,10.5075,1.16483296851
 06/15  11:00:00,345.985806148,27.6911419207,25.7449910031,0.0,62.886420148,41.4019203762,11.6725902623,0.0,10.5075,1.16509026233
 06/15  12:00:00,345.665210865,27.6911419207,29.7474112402,0.0,62.886420148,41.4019203762,11.6727546235,0.0,10.5075,1.16525462346
 06/15  13:00:00,352.923342458,27.6911419207,34.0735891823,0.0,62.886420148,41.4019203762,11.6725710223,0.0,10.5075,1.1650710223
 06/15  14:00:00,352.042288119,27.6911419207,38.9147899013,0.0,62.886420148,41.4019203762,11.6723865434,0.0,10.5075,1.16488654344
 06/15  15:00:00,351.803699103,27.6911419207,44.5353957062,0.0,62.886420148,41.4019203762,11.6724012997,0.0,10.5075,1.16490129973
 06/15  16:00:00,352.389396415,27.6911419207,45.8488578453,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,321.647082367,27.6911419207,25.3765800937,0.0,62.886420148,41.4019203762,11.6725195718,0.0,10.5075,1.16501957175
 06/15  18:00:00,295.799953119,27.6911419207,13.3436805632,0.0,41.9242800987,36.8599292233,11.2636242006,0.758793984057,9.34,1.1648302165
 06/15  19:00:00,282.379166502,27.6911419207,11.8145701774,0.0,41.9242800987,36.8599292233,10.8474634403,0.342778334094,9.34,1.16468510616
 06/15  20:00:00,262.577780957,27.6911419207,10.2278640259,0.0,34.9369000822,32.3179380704,9.33721170607,0.0,8.1725,1.16471170607
 06/15  21:00:00,194.392849065,27.6911419207,7.55467394869,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,128.173396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938646239,0.0,2.335,1.16438646239
 06/15  23:00:00,157.061193728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,136.630145854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,125.928922557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,125.549499029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926163392,0.0,2.335,1.16426163392
 06/16  03:00:00,125.262961968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,151.438282036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,147.703778316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924351817,0.0,2.335,1.16424351817
 06/16  06:00:00,192.4750957,27.6911419207,2.44820550197,0.0,13.9747600329,18.6919646116,6.00043106367,1.31043106367,4.67,0.02
 06/16  07:00:00,203.510645224,27.6911419207,1.733675954,0.0,13.9747600329,18.6919646116,23.8251529942,19.1351529942,4.67,0.02
 06/16  08:00:00,270.472060842,27.6911419207,4.67917968693,0.0,34.9369000822,32.3179380704,12.5167866845,3.17971179014,8.1725,1.16457489439
 06/16  09:00:00,305.419870685,27.6911419207,8.71136108091,0.0,62.886420148,41.4019203762,11.6721587186,0.0,10.5075,1.16465871864
 06/16  10:00:00,302.779030706,27.6911419207,9.78836151578,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  11:00:00,321.776270388,27.6911419207,11.2522946592,0.0,62.886420148,41.4019203762,11.6725707407,0.0,10.5075,1.16507074071
 06/16  12:00:00,314.884010159,27.6911419207,12.5106893629,0.0,62.886420148,41.4019203762,11.672684107,0.0,10.5075,1.16518410697
 06/16  13:00:00,321.208576416,27.6911419207,14.6710345494,0.0,62.886420148,41.4019203762,12.8178427902,0.0,10.5075,2.31034279016
 06/16  14:00:00,312.201513902,27.6911419207,15.0471984607,0.0,62.886420148,41.4019203762,11.6723644654,0.0,10.5075,1.16486446535
 06/16  15:00:00,308.889080177,27.6911419207,16.5960282562,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,312.747146437,27.6911419207,19.4380281233,0.0,62.886420148,41.4019203762,11.6723785198,0.0,10.5075,1.16487851976
 06/16  17:00:00,312.732363672,27.6911419207,19.732220251,0.0,62.886420148,41.4019203762,11.6724834552,0.0,10.5075,1.16498345519
 06/16  18:00:00,301.565006568,27.6911419207,15.35589605,0.0,41.9242800987,36.8599292233,10.504776247,0.0,9.34,1.16477624696
 06/16  19:00:00,276.940720327,27.6911419207,12.2330263396,0.0,41.9242800987,36.8599292233,11.2380985663,0.733333164837,9.34,1.16476540146
 06/16  20:00:00,254.126701932,27.6911419207,9.75377324061,0.0,34.9369000822,32.3179380704,8.59273285172,0.400232851715,8.1725,0.02
 06/16  21:00:00,187.464595991,27.6911419207,6.84572196704,0.0,13.9747600329,18.6919646116,5.83457571303,0.0,4.67,1.16457571303
 06/16  22:00:00,125.546738766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,153.631838392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930162921,0.0,2.335,1.16430162921
 06/16  24:00:00,132.278160658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,119.242986235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,116.606852653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553813818,0.0,1.75125,1.16428813818
 06/17  03:00:00,114.393002635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,119.958192037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,114.943731883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552142075,0.0,1.75125,1.16427142075
 06/17  06:00:00,147.16129779,27.6911419207,0.443672592566,0.0,6.98738001645,14.1499734587,32.3950783124,28.8725783124,3.5025,0.02
 06/17  07:00:00,169.623954826,27.6911419207,0.653458769407,0.0,6.98738001645,14.1499734587,48.0675028386,44.5450028386,3.5025,0.02
 06/17  08:00:00,235.855476334,27.6911419207,1.85006681771,0.0,20.9621400493,23.2339557645,26.0537135272,19.0516458858,5.8375,1.16456764142
 06/17  09:00:00,268.290461561,27.6911419207,5.57085072965,0.0,41.9242800987,36.8599292233,10.5045693087,0.0,9.34,1.16456930866
 06/17  10:00:00,299.341338066,27.6911419207,9.56705676904,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,324.689980144,27.6911419207,11.9084459682,0.0,62.886420148,41.4019203762,11.672510098,0.0,10.5075,1.16501009803
 06/17  12:00:00,319.544907048,27.6911419207,13.5670729641,0.0,62.886420148,41.4019203762,11.672582494,0.0,10.5075,1.16508249397
 06/17  13:00:00,323.387320014,27.6911419207,14.9668017411,0.0,62.886420148,41.4019203762,11.6726493097,0.0,10.5075,1.1651493097
 06/17  14:00:00,317.604186226,27.6911419207,18.8486696358,0.0,62.886420148,41.4019203762,11.6725199393,0.0,10.5075,1.16501993926
 06/17  15:00:00,315.761168049,27.6911419207,22.0861446484,0.0,62.886420148,41.4019203762,11.6724230191,0.0,10.5075,1.16492301908
 06/17  16:00:00,315.098386925,27.6911419207,23.3239587349,0.0,62.886420148,41.4019203762,11.6723133829,0.0,10.5075,1.16481338289
 06/17  17:00:00,316.406793049,27.6911419207,24.0284018849,0.0,62.886420148,41.4019203762,11.6723906781,0.0,10.5075,1.16489067805
 06/17  18:00:00,291.446643775,27.6911419207,16.8021511589,0.0,34.9369000822,32.3179380704,9.33742480313,0.0,8.1725,1.16492480313
 06/17  19:00:00,249.868603426,27.6911419207,11.6286000588,0.0,20.9621400493,23.2339557645,7.00225716861,0.0,5.8375,1.16475716861
 06/17  20:00:00,235.722171125,27.6911419207,9.33050075333,0.0,20.9621400493,23.2339557645,6.19684882846,0.339348828459,5.8375,0.02
 06/17  21:00:00,181.733469297,27.6911419207,7.12325214389,0.0,6.98738001645,14.1499734587,4.66696500785,0.0,3.5025,1.16446500785
 06/17  22:00:00,126.227781004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,155.046122626,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560736186,0.0,1.75125,1.16435736186
 06/17  24:00:00,133.444946684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,121.998078497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,121.631078472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91544883374,0.0,1.75125,1.16419883374
 06/18  03:00:00,120.72628524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,126.488364412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,121.320448041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548732782,0.0,1.75125,1.16423732782
 06/18  06:00:00,151.686754034,27.6911419207,0.595851907086,0.0,6.98738001645,14.1499734587,19.9413630655,16.4188630655,3.5025,0.02
 06/18  07:00:00,173.453338234,27.6911419207,0.837182977959,0.0,6.98738001645,14.1499734587,36.7166118772,33.1941118772,3.5025,0.02
 06/18  08:00:00,213.322795905,27.6911419207,1.71182270598,0.0,6.98738001645,14.1499734587,11.8555610175,7.18868203426,3.5025,1.1643789832
 06/18  09:00:00,199.504676593,27.6911419207,3.12338984126,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,234.052235535,27.6911419207,6.76716337533,0.0,27.9495200658,27.7759469175,8.16961549534,0.0,7.005,1.16461549534
 06/18  11:00:00,257.711924245,27.6911419207,7.78922721766,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,282.147910476,27.6911419207,11.7222532965,0.0,41.9242800987,36.8599292233,10.5047146911,0.0,9.34,1.16471469111
 06/18  13:00:00,285.446811692,27.6911419207,13.7188987701,0.0,41.9242800987,36.8599292233,10.5048012853,0.0,9.34,1.16480128528
 06/18  14:00:00,279.650250435,27.6911419207,16.3755636512,0.0,41.9242800987,36.8599292233,10.5046659718,0.0,9.34,1.16466597175
 06/18  15:00:00,276.431785804,27.6911419207,19.2407266575,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,277.171102337,27.6911419207,20.797164466,0.0,41.9242800987,36.8599292233,10.5047888139,0.0,9.34,1.16478881386
 06/18  17:00:00,243.763275075,27.6911419207,18.0623317347,0.0,27.9495200658,27.7759469175,8.16965215464,0.0,7.005,1.16465215464
 06/18  18:00:00,238.860328177,27.6911419207,11.6945814971,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,224.571517868,27.6911419207,9.21687006814,0.0,13.9747600329,18.6919646116,5.83460074753,0.0,4.67,1.16460074753
 06/18  20:00:00,215.733192845,27.6911419207,7.70958121191,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  21:00:00,193.547603502,27.6911419207,6.77654032949,0.0,13.9747600329,18.6919646116,5.83445211036,0.0,4.67,1.16445211036
 06/18  22:00:00,124.578089736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,154.543336789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550027589,0.0,1.75125,1.16425027589
 06/18  24:00:00,131.648714253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,121.278098058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,118.196202507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,116.769184046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992064897,0.0,2.335,1.1642064897
 06/19  04:00:00,124.063894469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,118.218303238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,161.687987198,27.6911419207,0.962712085518,0.0,13.9747600329,18.6919646116,26.8752402365,21.0409842513,4.67,1.16425598523
 06/19  07:00:00,186.240889864,27.6911419207,1.32589148573,0.0,13.9747600329,18.6919646116,32.9373565656,28.2473565656,4.67,0.02
 06/19  08:00:00,271.539848836,27.6911419207,4.85152758824,0.0,34.9369000822,32.3179380704,10.363831777,1.02682326855,8.1725,1.16450850842
 06/19  09:00:00,310.539301228,27.6911419207,9.71882772655,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,308.562769367,27.6911419207,11.3020079178,0.0,62.886420148,41.4019203762,11.6723291045,0.0,10.5075,1.16482910446
 06/19  11:00:00,327.080177528,27.6911419207,12.835419373,0.0,62.886420148,41.4019203762,11.6724729355,0.0,10.5075,1.16497293555
 06/19  12:00:00,320.63778032,27.6911419207,14.823077675,0.0,62.886420148,41.4019203762,11.6725948728,0.0,10.5075,1.16509487278
 06/19  13:00:00,327.137223201,27.6911419207,18.7093347445,0.0,62.886420148,41.4019203762,11.6726576012,0.0,10.5075,1.16515760116
 06/19  14:00:00,325.067607262,27.6911419207,23.7109521061,0.0,62.886420148,41.4019203762,11.6725021556,0.0,10.5075,1.16500215557
 06/19  15:00:00,327.246416011,27.6911419207,28.8437168913,0.0,62.886420148,41.4019203762,11.6723290106,0.0,10.5075,1.16482901064
 06/19  16:00:00,329.983237678,27.6911419207,30.8861585708,0.0,62.886420148,41.4019203762,11.6724143211,0.0,10.5075,1.16491432112
 06/19  17:00:00,327.816101637,27.6911419207,29.4834125141,0.0,62.886420148,41.4019203762,11.6723166342,0.0,10.5075,1.16481663415
 06/19  18:00:00,318.845249988,27.6911419207,25.9190551215,0.0,41.9242800987,36.8599292233,10.5047751999,0.0,9.34,1.16477519985
 06/19  19:00:00,303.923798532,27.6911419207,20.2998646151,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,274.828351487,27.6911419207,13.6980156132,0.0,34.9369000822,32.3179380704,9.3371873352,0.0,8.1725,1.1646873352
 06/19  21:00:00,201.164906846,27.6911419207,10.9025625305,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,129.571253568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940910611,0.0,2.335,1.16440910611
 06/19  23:00:00,157.64991486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,137.34527798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,124.491187306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927800934,0.0,2.335,1.16427800934
 06/20  02:00:00,123.068753662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,122.046890271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,147.212988868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920602824,0.0,2.335,1.16420602824
 06/20  05:00:00,141.820457474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,185.857146404,27.6911419207,1.43372414116,0.0,13.9747600329,18.6919646116,12.1920692167,7.50206921666,4.67,0.02
 06/20  07:00:00,201.664607758,27.6911419207,1.72471757573,0.0,13.9747600329,18.6919646116,25.0617857775,19.2273979566,4.67,1.1643878209
 06/20  08:00:00,276.050847247,27.6911419207,6.32099764416,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  09:00:00,315.74617862,27.6911419207,11.5595219956,0.0,62.886420148,41.4019203762,11.6721190845,0.0,10.5075,1.16461908446
 06/20  10:00:00,315.393072681,27.6911419207,13.8664615403,0.0,62.886420148,41.4019203762,11.6723673542,0.0,10.5075,1.16486735416
 06/20  11:00:00,336.277391403,27.6911419207,17.8737695998,0.0,62.886420148,41.4019203762,11.6726102756,0.0,10.5075,1.16511027564
 06/20  12:00:00,335.900282762,27.6911419207,23.6635232846,0.0,62.886420148,41.4019203762,11.6727616327,0.0,10.5075,1.16526163269
 06/20  13:00:00,340.225699444,27.6911419207,25.6289663369,0.0,62.886420148,41.4019203762,11.6725694623,0.0,10.5075,1.16506946235
 06/20  14:00:00,333.121380533,27.6911419207,28.0016575198,0.0,62.886420148,41.4019203762,11.6723772765,0.0,10.5075,1.16487727654
 06/20  15:00:00,333.537710396,27.6911419207,33.1002286241,0.0,62.886420148,41.4019203762,11.672382003,0.0,10.5075,1.16488200299
 06/20  16:00:00,337.036357977,27.6911419207,35.9647681026,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,336.825509218,27.6911419207,36.083555118,0.0,62.886420148,41.4019203762,11.6724887563,0.0,10.5075,1.1649887563
 06/20  18:00:00,324.777345536,27.6911419207,30.4487869713,0.0,41.9242800987,36.8599292233,10.5047917096,0.0,9.34,1.16479170963
 06/20  19:00:00,298.334199147,27.6911419207,22.9836362421,0.0,41.9242800987,36.8599292233,10.504638875,0.0,9.34,1.16463887504
 06/20  20:00:00,269.419848735,27.6911419207,15.2225858227,0.0,34.9369000822,32.3179380704,9.33715609863,0.0,8.1725,1.16465609863
 06/20  21:00:00,201.326920869,27.6911419207,15.3637489006,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,131.782783793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932811011,0.0,2.335,1.16432811011
 06/20  23:00:00,160.070993035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,140.707669582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,128.914796655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,128.271544724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926954246,0.0,2.335,1.16426954246
 06/21  03:00:00,127.271423135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,134.624191547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,130.059417458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924566759,0.0,2.335,1.16424566759
 06/21  06:00:00,173.523208181,27.6911419207,3.0065000688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,196.153118475,27.6911419207,2.93968436902,0.0,13.9747600329,18.6919646116,10.2639278049,5.57392780491,4.67,0.02
 06/21  08:00:00,280.179772238,27.6911419207,8.23346352702,0.0,34.9369000822,32.3179380704,9.33700255249,0.0,8.1725,1.16450255249
 06/21  09:00:00,319.879936975,27.6911419207,13.5846588126,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,322.226919077,27.6911419207,16.8092583727,0.0,62.886420148,41.4019203762,11.6723853248,0.0,10.5075,1.16488532485
 06/21  11:00:00,342.756209315,27.6911419207,22.2355864012,0.0,62.886420148,41.4019203762,11.67247291,0.0,10.5075,1.16497290997
 06/21  12:00:00,341.386512743,27.6911419207,26.8753787257,0.0,62.886420148,41.4019203762,11.6725742702,0.0,10.5075,1.16507427022
 06/21  13:00:00,349.921840632,27.6911419207,31.7805303805,0.0,62.886420148,41.4019203762,11.672635703,0.0,10.5075,1.16513570299
 06/21  14:00:00,349.218795678,27.6911419207,37.4126567038,0.0,62.886420148,41.4019203762,11.6725122746,0.0,10.5075,1.16501227462
 06/21  15:00:00,345.951977058,27.6911419207,41.3703604572,0.0,62.886420148,41.4019203762,11.6723519847,0.0,10.5075,1.16485198468
 06/21  16:00:00,345.568672426,27.6911419207,41.5088168412,0.0,62.886420148,41.4019203762,11.6724297361,0.0,10.5075,1.16492973606
 06/21  17:00:00,340.072746632,27.6911419207,38.2854335891,0.0,62.886420148,41.4019203762,11.6723252896,0.0,10.5075,1.16482528955
 06/21  18:00:00,324.595345272,27.6911419207,30.5684274953,0.0,41.9242800987,36.8599292233,10.5047961819,0.0,9.34,1.1647961819
 06/21  19:00:00,307.992521434,27.6911419207,23.3917944417,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,277.036098167,27.6911419207,14.9983333012,0.0,34.9369000822,32.3179380704,10.0328430918,0.695609241641,8.1725,1.16473385011
 06/21  21:00:00,203.626551514,27.6911419207,12.5673854815,0.0,13.9747600329,18.6919646116,5.8345198485,0.0,4.67,1.1645198485
 06/21  22:00:00,131.121961117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,158.617464691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,139.105200974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920351016,0.0,2.335,1.16420351016
 06/22  01:00:00,128.392265077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,127.344122573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,126.371096242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921261054,0.0,2.335,1.16421261054
 06/22  04:00:00,133.857679266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,129.795663908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,173.505640938,27.6911419207,2.96128971787,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,192.146721909,27.6911419207,2.02291854151,0.0,13.9747600329,18.6919646116,20.7682265916,14.933807369,4.67,1.16441922253
 06/22  08:00:00,268.982607367,27.6911419207,4.66990639362,0.0,34.9369000822,32.3179380704,11.8548493218,3.66234932181,8.1725,0.02
 06/22  09:00:00,301.51390418,27.6911419207,8.09469033058,0.0,62.886420148,41.4019203762,11.6721575678,0.0,10.5075,1.16465756781
 06/22  10:00:00,295.884356248,27.6911419207,8.20110676194,0.0,62.886420148,41.4019203762,11.6723723542,0.0,10.5075,1.16487235424
 06/22  11:00:00,313.599595134,27.6911419207,9.06736262583,0.0,62.886420148,41.4019203762,11.6725592785,0.0,10.5075,1.16505927848
 06/22  12:00:00,307.796648859,27.6911419207,10.8211603327,0.0,62.886420148,41.4019203762,11.6726899182,0.0,10.5075,1.1651899182
 06/22  13:00:00,314.797167909,27.6911419207,12.8920998324,0.0,62.886420148,41.4019203762,11.6727426833,0.0,10.5075,1.16524268331
 06/22  14:00:00,309.485122161,27.6911419207,13.5884535396,0.0,62.886420148,41.4019203762,11.672547375,0.0,10.5075,1.16504737502
 06/22  15:00:00,308.176710539,27.6911419207,14.72800151,0.0,62.886420148,41.4019203762,11.6723537441,0.0,10.5075,1.16485374408
 06/22  16:00:00,311.186120087,27.6911419207,15.8815143196,0.0,62.886420148,41.4019203762,11.6724358367,0.0,10.5075,1.16493583674
 06/22  17:00:00,310.182377921,27.6911419207,15.6478409422,0.0,62.886420148,41.4019203762,11.6723359965,0.0,10.5075,1.16483599649
 06/22  18:00:00,303.061065914,27.6911419207,14.2379316855,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,290.672800039,27.6911419207,12.7500168834,0.0,41.9242800987,36.8599292233,10.5046356137,0.0,9.34,1.16463561371
 06/22  20:00:00,267.474257535,27.6911419207,10.1410541027,0.0,34.9369000822,32.3179380704,9.33715239204,0.0,8.1725,1.16465239204
 06/22  21:00:00,196.426913782,27.6911419207,7.34931891664,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,130.355561204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938713494,0.0,2.335,1.16438713494
 06/22  23:00:00,158.986290154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,138.421981179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,126.686214831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921743435,0.0,2.335,1.16421743435
 06/23  02:00:00,125.949072083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,125.142268417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,150.543149927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,145.802420717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920208486,0.0,2.335,1.16420208486
 06/23  06:00:00,188.832034664,27.6911419207,1.44544592577,0.0,13.9747600329,18.6919646116,7.27308316837,2.58308316837,4.67,0.02
 06/23  07:00:00,197.123063151,27.6911419207,1.03692173379,0.0,13.9747600329,18.6919646116,41.4188166592,36.7288166592,4.67,0.02
 06/23  08:00:00,259.26236434,27.6911419207,2.47138895205,0.0,34.9369000822,32.3179380704,39.8393903957,30.5023668013,8.1725,1.16452359438
 06/23  09:00:00,288.14185432,27.6911419207,4.23615651804,0.0,62.886420148,41.4019203762,23.6607535971,11.9885352982,10.5075,1.16471829898
 06/23  10:00:00,282.881489358,27.6911419207,4.64973295869,0.0,62.886420148,41.4019203762,15.8913128993,5.36381289932,10.5075,0.02
 06/23  11:00:00,304.501599568,27.6911419207,5.61509250432,0.0,62.886420148,41.4019203762,11.6726083733,0.0,10.5075,1.16510837325
 06/23  12:00:00,294.897114675,27.6911419207,6.73027520228,0.0,62.886420148,41.4019203762,12.8177368061,0.0,10.5075,2.31023680614
 06/23  13:00:00,296.502041367,27.6911419207,7.70165991659,0.0,62.886420148,41.4019203762,11.6725792339,0.0,10.5075,1.16507923388
 06/23  14:00:00,292.248718214,27.6911419207,8.2083571808,0.0,62.886420148,41.4019203762,11.6723480022,0.0,10.5075,1.16484800222
 06/23  15:00:00,290.873644596,27.6911419207,9.02986786273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,292.75250924,27.6911419207,9.60403178993,0.0,62.886420148,41.4019203762,11.6723483853,0.0,10.5075,1.16484838529
 06/23  17:00:00,293.162671626,27.6911419207,9.79909718666,0.0,62.886420148,41.4019203762,11.6724378523,0.0,10.5075,1.16493785227
 06/23  18:00:00,288.564141087,27.6911419207,9.15747547818,0.0,41.9242800987,36.8599292233,10.5049052069,0.0,9.34,1.16490520692
 06/23  19:00:00,270.297445993,27.6911419207,8.76491287856,0.0,41.9242800987,36.8599292233,10.5046973041,0.0,9.34,1.16469730405
 06/23  20:00:00,252.109314788,27.6911419207,7.53991792197,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,186.422273776,27.6911419207,5.36971362315,0.0,13.9747600329,18.6919646116,5.83449895233,0.0,4.67,1.16449895233
 06/23  22:00:00,128.45879771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,157.073679208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929846028,0.0,2.335,1.16429846028
 06/23  24:00:00,136.909649063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,125.077235328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,124.620613177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552922485,0.0,1.75125,1.16427922485
 06/24  03:00:00,124.126175522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,131.507137866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,127.214558848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,157.658736401,27.6911419207,1.12894282012,0.0,6.98738001645,14.1499734587,7.86455946139,3.19775359854,3.5025,1.16430586286
 06/24  07:00:00,178.152444721,27.6911419207,1.06048288456,0.0,6.98738001645,14.1499734587,31.0278261783,27.5053261783,3.5025,0.02
 06/24  08:00:00,241.249686312,27.6911419207,2.43196602851,0.0,20.9621400493,23.2339557645,19.3843676646,12.382342027,5.8375,1.16452563758
 06/24  09:00:00,271.490910747,27.6911419207,6.2430690593,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,301.68821226,27.6911419207,9.83879353403,0.0,62.886420148,41.4019203762,11.6723464862,0.0,10.5075,1.16484648623
 06/24  11:00:00,325.060796678,27.6911419207,12.5919381334,0.0,62.886420148,41.4019203762,11.6725936992,0.0,10.5075,1.16509369923
 06/24  12:00:00,321.032125672,27.6911419207,14.3875702586,0.0,62.886420148,41.4019203762,11.6726659789,0.0,10.5075,1.1651659789
 06/24  13:00:00,325.31886548,27.6911419207,15.4715122509,0.0,62.886420148,41.4019203762,11.6725954021,0.0,10.5075,1.16509540212
 06/24  14:00:00,322.518336847,27.6911419207,18.9474352304,0.0,62.886420148,41.4019203762,11.6723381729,0.0,10.5075,1.16483817292
 06/24  15:00:00,323.928057763,27.6911419207,24.304401756,0.0,62.886420148,41.4019203762,11.6724323399,0.0,10.5075,1.16493233991
 06/24  16:00:00,324.853170338,27.6911419207,26.1073097331,0.0,62.886420148,41.4019203762,11.6723075861,0.0,10.5075,1.16480758606
 06/24  17:00:00,324.180427696,27.6911419207,25.9940271557,0.0,62.886420148,41.4019203762,11.6723669639,0.0,10.5075,1.16486696389
 06/24  18:00:00,293.898839953,27.6911419207,16.3779255623,0.0,34.9369000822,32.3179380704,9.33738088455,0.0,8.1725,1.16488088455
 06/24  19:00:00,252.325988773,27.6911419207,11.982237634,0.0,20.9621400493,23.2339557645,6.23725749941,0.379757499409,5.8375,0.02
 06/24  20:00:00,241.408749859,27.6911419207,10.4826503834,0.0,20.9621400493,23.2339557645,7.00205817517,0.0,5.8375,1.16455817517
 06/24  21:00:00,184.447327649,27.6911419207,7.88964833583,0.0,6.98738001645,14.1499734587,4.66695667113,0.0,3.5025,1.16445667113
 06/24  22:00:00,129.063204227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,157.535225462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,137.527803611,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558764881,0.0,1.75125,1.16433764881
 06/25  01:00:00,125.772190271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,125.046679856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,124.733995547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550348831,0.0,1.75125,1.16425348831
 06/25  04:00:00,132.025777751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,127.177073043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,157.83089384,27.6911419207,1.35753144153,0.0,6.98738001645,14.1499734587,6.40623428073,1.73945772736,3.5025,1.16427655337
 06/25  07:00:00,180.16717405,27.6911419207,1.42154957696,0.0,6.98738001645,14.1499734587,18.7459375575,15.2234375575,3.5025,0.02
 06/25  08:00:00,219.022377345,27.6911419207,2.48446247557,0.0,6.98738001645,14.1499734587,5.62957926637,2.10707926637,3.5025,0.02
 06/25  09:00:00,205.922209602,27.6911419207,4.46523963763,0.0,6.98738001645,14.1499734587,4.66691260836,0.0,3.5025,1.16441260836
 06/25  10:00:00,245.976940963,27.6911419207,10.4415625502,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,270.434754375,27.6911419207,12.8845826472,0.0,27.9495200658,27.7759469175,8.1696456453,0.0,7.005,1.1646456453
 06/25  12:00:00,298.120557389,27.6911419207,17.3959940342,0.0,41.9242800987,36.8599292233,10.5047409788,0.0,9.34,1.16474097877
 06/25  13:00:00,307.987323035,27.6911419207,22.8549765298,0.0,41.9242800987,36.8599292233,10.5046484966,0.0,9.34,1.16464849656
 06/25  14:00:00,304.615328655,27.6911419207,27.3998998945,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,301.589223479,27.6911419207,30.6186700257,0.0,41.9242800987,36.8599292233,10.5046759258,0.0,9.34,1.1646759258
 06/25  16:00:00,301.631946737,27.6911419207,31.6938772416,0.0,41.9242800987,36.8599292233,10.5047829965,0.0,9.34,1.16478299648
 06/25  17:00:00,268.733264566,27.6911419207,28.6580554174,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,264.580621745,27.6911419207,22.1167297124,0.0,13.9747600329,18.6919646116,5.834593849,0.0,4.67,1.164593849
 06/25  19:00:00,247.725619923,27.6911419207,16.1557175947,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,233.506339302,27.6911419207,12.5948350258,0.0,13.9747600329,18.6919646116,5.83454615483,0.0,4.67,1.16454615483
 06/25  21:00:00,213.039172675,27.6911419207,17.2973176398,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,133.786109771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561125862,0.0,1.75125,1.16436125862
 06/25  23:00:00,160.947446308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,142.124595007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,133.018319228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922559241,0.0,2.335,1.16422559241
 06/26  02:00:00,131.391721818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,130.816613725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,138.093887774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992151999,0.0,2.335,1.1642151999
 06/26  05:00:00,132.908454717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,179.525384257,27.6911419207,5.14051724861,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,204.511326461,27.6911419207,5.33511805284,0.0,13.9747600329,18.6919646116,6.83764466612,1.00321984176,4.67,1.16442482436
 06/26  08:00:00,287.165631064,27.6911419207,10.6138541772,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  09:00:00,326.176719085,27.6911419207,15.8507000588,0.0,62.886420148,41.4019203762,11.67219636,0.0,10.5075,1.16469635998
 06/26  10:00:00,328.309462521,27.6911419207,19.4787959342,0.0,62.886420148,41.4019203762,11.6722779273,0.0,10.5075,1.16477792735
 06/26  11:00:00,349.43742792,27.6911419207,27.7265601903,0.0,62.886420148,41.4019203762,11.6725051658,0.0,10.5075,1.1650051658
 06/26  12:00:00,354.614283556,27.6911419207,35.3154763465,0.0,62.886420148,41.4019203762,11.672642237,0.0,10.5075,1.16514223695
 06/26  13:00:00,364.301016669,27.6911419207,41.4649577668,0.0,62.886420148,41.4019203762,11.6726835659,0.0,10.5075,1.16518356594
 06/26  14:00:00,361.438949053,27.6911419207,45.3542093586,0.0,62.886420148,41.4019203762,11.6724482271,0.0,10.5075,1.16494822714
 06/26  15:00:00,356.224499765,27.6911419207,48.0481567301,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,358.72645914,27.6911419207,50.8051316521,0.0,62.886420148,41.4019203762,11.6724431989,0.0,10.5075,1.16494319892
 06/26  17:00:00,358.45463688,27.6911419207,50.5439842323,0.0,62.886420148,41.4019203762,11.6723272284,0.0,10.5075,1.16482722839
 06/26  18:00:00,344.180208563,27.6911419207,43.3408255234,0.0,41.9242800987,36.8599292233,10.5048051782,0.0,9.34,1.16480517825
 06/26  19:00:00,326.591174585,27.6911419207,34.9519787234,0.0,41.9242800987,36.8599292233,10.5046186781,0.0,9.34,1.16461867812
 06/26  20:00:00,294.321240494,27.6911419207,24.2721292188,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  21:00:00,226.506239025,27.6911419207,29.0882661604,0.0,13.9747600329,18.6919646116,5.83457596028,0.0,4.67,1.16457596028
 06/26  22:00:00,137.923700821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,164.653574012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929674103,0.0,2.335,1.16429674103
 06/26  24:00:00,145.402662741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,134.24254488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,132.756563635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,132.023261279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925997694,0.0,2.335,1.16425997694
 06/27  04:00:00,158.9084287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,154.093584788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,203.043698744,27.6911419207,7.00766180448,0.0,13.9747600329,18.6919646116,5.83424096866,0.0,4.67,1.16424096866
 06/27  07:00:00,217.402124546,27.6911419207,6.02370926458,0.0,13.9747600329,18.6919646116,5.75893822016,1.06893822016,4.67,0.02
 06/27  08:00:00,287.347504072,27.6911419207,11.1042888055,0.0,34.9369000822,32.3179380704,9.33704154059,0.0,8.1725,1.16454154059
 06/27  09:00:00,324.397380628,27.6911419207,15.5979894643,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,326.337986462,27.6911419207,19.1797518414,0.0,62.886420148,41.4019203762,11.6723415064,0.0,10.5075,1.16484150644
 06/27  11:00:00,348.225860083,27.6911419207,27.3195765464,0.0,62.886420148,41.4019203762,11.6724664472,0.0,10.5075,1.16496644716
 06/27  12:00:00,352.682529882,27.6911419207,34.4721265424,0.0,62.886420148,41.4019203762,11.6725700283,0.0,10.5075,1.16507002835
 06/27  13:00:00,361.560023871,27.6911419207,39.9730533846,0.0,62.886420148,41.4019203762,11.6726156022,0.0,10.5075,1.16511560222
 06/27  14:00:00,359.18640328,27.6911419207,43.9879320012,0.0,62.886420148,41.4019203762,11.6724478335,0.0,10.5075,1.16494783353
 06/27  15:00:00,353.75664361,27.6911419207,46.3278393294,0.0,62.886420148,41.4019203762,11.6724553327,0.0,10.5075,1.16495533265
 06/27  16:00:00,352.944813782,27.6911419207,46.8166327032,0.0,62.886420148,41.4019203762,11.6723314764,0.0,10.5075,1.16483147645
 06/27  17:00:00,349.357556775,27.6911419207,44.4647377729,0.0,62.886420148,41.4019203762,11.6724190899,0.0,10.5075,1.16491908988
 06/27  18:00:00,335.573891626,27.6911419207,37.8307914694,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,309.841124992,27.6911419207,30.2479043642,0.0,41.9242800987,36.8599292233,10.5047126623,0.0,9.34,1.16471266228
 06/27  20:00:00,278.888658313,27.6911419207,20.1589397648,0.0,34.9369000822,32.3179380704,9.33722080284,0.0,8.1725,1.16472080284
 06/27  21:00:00,212.22710623,27.6911419207,23.3450499405,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,135.184052541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939089322,0.0,2.335,1.16439089322
 06/27  23:00:00,161.501139361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,141.250107037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,129.764959107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921334724,0.0,2.335,1.16421334724
 06/28  02:00:00,128.513843002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,128.121604181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,135.581708861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919869533,0.0,2.335,1.16419869533
 06/28  05:00:00,129.85441732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,174.74667943,27.6911419207,3.6322766382,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,196.726235365,27.6911419207,3.67000671882,0.0,13.9747600329,18.6919646116,5.68519095464,0.995190954644,4.67,0.02
 06/28  08:00:00,277.754154606,27.6911419207,7.72580269149,0.0,34.9369000822,32.3179380704,9.33707592298,0.0,8.1725,1.16457592298
 06/28  09:00:00,315.838771141,27.6911419207,12.435631551,0.0,62.886420148,41.4019203762,11.6721085613,0.0,10.5075,1.16460856131
 06/28  10:00:00,316.672926255,27.6911419207,14.9695972884,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,336.838959552,27.6911419207,18.8077410041,0.0,62.886420148,41.4019203762,11.6726363482,0.0,10.5075,1.16513634815
 06/28  12:00:00,341.476153043,27.6911419207,26.9748442196,0.0,62.886420148,41.4019203762,12.8177630269,0.0,10.5075,2.31026302685
 06/28  13:00:00,355.180557243,27.6911419207,35.3509997992,0.0,62.886420148,41.4019203762,11.6725783401,0.0,10.5075,1.16507834008
 06/28  14:00:00,355.176402122,27.6911419207,41.2493446116,0.0,62.886420148,41.4019203762,11.6723406585,0.0,10.5075,1.16484065855
 06/28  15:00:00,355.051815425,27.6911419207,47.5672453663,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,355.363255905,27.6911419207,48.0991610436,0.0,62.886420148,41.4019203762,11.6723321576,0.0,10.5075,1.16483215763
 06/28  17:00:00,350.648380808,27.6911419207,45.1325393694,0.0,62.886420148,41.4019203762,11.6724115619,0.0,10.5075,1.16491156189
 06/28  18:00:00,337.773594993,27.6911419207,39.0874344338,0.0,41.9242800987,36.8599292233,10.5048704962,0.0,9.34,1.16487049622
 06/28  19:00:00,320.972153216,27.6911419207,31.3425468598,0.0,41.9242800987,36.8599292233,10.5046565182,0.0,9.34,1.16465651817
 06/28  20:00:00,290.862826623,27.6911419207,21.7465664759,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,220.654105259,27.6911419207,24.726240913,0.0,13.9747600329,18.6919646116,5.83457640804,0.0,4.67,1.16457640804
 06/28  22:00:00,135.903240511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
