Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  23:00:00,163.190200632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,144.369920226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992583249,0.0,2.335,1.1642583249
 06/29  01:00:00,133.36533777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,131.490322421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,131.288271002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919935548,0.0,2.335,1.16419935548
 06/29  04:00:00,139.36591909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,134.959878679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,183.678265657,27.6911419207,7.38722140996,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,207.233487637,27.6911419207,6.60950724257,0.0,13.9747600329,18.6919646116,6.92446368746,1.09003380865,4.67,1.1644298788
 06/29  08:00:00,289.17600243,27.6911419207,11.6047565166,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,327.274539786,27.6911419207,16.5665008965,0.0,62.886420148,41.4019203762,11.672188036,0.0,10.5075,1.16468803598
 06/29  10:00:00,328.615023624,27.6911419207,20.205145227,0.0,62.886420148,41.4019203762,11.6723860619,0.0,10.5075,1.1648860619
 06/29  11:00:00,350.00968154,27.6911419207,28.4345202216,0.0,62.886420148,41.4019203762,11.6725561808,0.0,10.5075,1.16505618083
 06/29  12:00:00,354.083066801,27.6911419207,35.9504991482,0.0,62.886420148,41.4019203762,11.6726710899,0.0,10.5075,1.16517108987
 06/29  13:00:00,365.079724165,27.6911419207,42.6511466385,0.0,62.886420148,41.4019203762,11.672709537,0.0,10.5075,1.16520953698
 06/29  14:00:00,362.744889852,27.6911419207,46.5578027364,0.0,62.886420148,41.4019203762,11.6725046092,0.0,10.5075,1.16500460923
 06/29  15:00:00,357.739611839,27.6911419207,49.3919965876,0.0,62.886420148,41.4019203762,11.672301356,0.0,10.5075,1.164801356
 06/29  16:00:00,357.092459043,27.6911419207,49.3921197912,0.0,62.886420148,41.4019203762,11.6723695332,0.0,10.5075,1.16486953324
 06/29  17:00:00,355.773776692,27.6911419207,48.684798875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,345.377380555,27.6911419207,44.1500429136,0.0,41.9242800987,36.8599292233,10.5048720107,0.0,9.34,1.16487201074
 06/29  19:00:00,327.062464029,27.6911419207,35.2684332554,0.0,41.9242800987,36.8599292233,10.5047068902,0.0,9.34,1.16470689024
 06/29  20:00:00,292.149813522,27.6911419207,23.6269590774,0.0,34.9369000822,32.3179380704,9.33720876744,0.0,8.1725,1.16470876744
 06/29  21:00:00,221.851590891,27.6911419207,25.7650815296,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,135.869999374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499376396,0.0,2.335,1.164376396
 06/29  23:00:00,165.034903789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,146.794740571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,133.347956847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,130.409291352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924686088,0.0,2.335,1.16424686088
 06/30  03:00:00,129.465016622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,157.310812912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,153.531844777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922195392,0.0,2.335,1.16422195392
 06/30  06:00:00,203.67213625,27.6911419207,6.93818991949,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,219.148815392,27.6911419207,6.4832065015,0.0,13.9747600329,18.6919646116,5.74579304701,1.05579304701,4.67,0.02
 06/30  08:00:00,286.568709291,27.6911419207,10.5087483988,0.0,34.9369000822,32.3179380704,9.3370272808,0.0,8.1725,1.1645272808
 06/30  09:00:00,322.486533729,27.6911419207,14.6900554173,0.0,62.886420148,41.4019203762,11.6720846764,0.0,10.5075,1.16458467638
 06/30  10:00:00,323.811503546,27.6911419207,18.2003339115,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,346.833832769,27.6911419207,25.8844008504,0.0,62.886420148,41.4019203762,11.672456168,0.0,10.5075,1.16495616802
 06/30  12:00:00,349.11707652,27.6911419207,32.5757679165,0.0,62.886420148,41.4019203762,11.6725381427,0.0,10.5075,1.16503814271
 06/30  13:00:00,359.018749337,27.6911419207,38.029017025,0.0,62.886420148,41.4019203762,11.6725810004,0.0,10.5075,1.16508100036
 06/30  14:00:00,355.691079985,27.6911419207,41.9220042431,0.0,62.886420148,41.4019203762,11.6724433788,0.0,10.5075,1.16494337885
 06/30  15:00:00,351.214991998,27.6911419207,44.8459572936,0.0,62.886420148,41.4019203762,11.6722699184,0.0,10.5075,1.16476991836
 06/30  16:00:00,352.809275704,27.6911419207,46.1873065495,0.0,62.886420148,41.4019203762,11.6723299772,0.0,10.5075,1.16482997718
 06/30  17:00:00,350.126205826,27.6911419207,44.3532872244,0.0,62.886420148,41.4019203762,11.6724087156,0.0,10.5075,1.16490871559
 06/30  18:00:00,338.739166098,27.6911419207,39.2114229979,0.0,41.9242800987,36.8599292233,10.5048489539,0.0,9.34,1.16484895394
 06/30  19:00:00,315.595480349,27.6911419207,33.4713244433,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,282.143694105,27.6911419207,22.6966183811,0.0,34.9369000822,32.3179380704,9.3372454683,0.0,8.1725,1.1647454683
 06/30  21:00:00,212.467187716,27.6911419207,23.1537308242,0.0,13.9747600329,18.6919646116,5.8344907029,0.0,4.67,1.1644907029
 06/30  22:00:00,136.145906976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,164.612717957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,146.39806286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924168488,0.0,2.335,1.16424168488
 07/01  01:00:00,132.387829364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,131.383012526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,130.916581922,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551879253,0.0,1.75125,1.16426879253
 07/01  04:00:00,139.297674428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,135.163503282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,173.239736708,27.6911419207,9.06100831983,0.0,6.98738001645,14.1499734587,3.81456667738,0.292066677376,3.5025,0.02
 07/01  07:00:00,194.025653859,27.6911419207,6.82180392154,0.0,6.98738001645,14.1499734587,5.827176173,1.16016338717,3.5025,1.16451278582
 07/01  08:00:00,260.250716853,27.6911419207,9.9426087371,0.0,20.9621400493,23.2339557645,7.00199498515,0.0,5.8375,1.16449498515
 07/01  09:00:00,296.816494796,27.6911419207,16.6405336236,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,331.914428596,27.6911419207,25.6936044165,0.0,62.886420148,41.4019203762,11.6722304035,0.0,10.5075,1.16473040355
 07/01  11:00:00,354.874965645,27.6911419207,32.3675100377,0.0,62.886420148,41.4019203762,11.6724985042,0.0,10.5075,1.1649985042
 07/01  12:00:00,359.983347275,27.6911419207,40.9784270774,0.0,62.886420148,41.4019203762,11.672572249,0.0,10.5075,1.16507224899
 07/01  13:00:00,374.030291482,27.6911419207,49.4124076937,0.0,62.886420148,41.4019203762,11.6726158463,0.0,10.5075,1.16511584626
 07/01  14:00:00,372.975147312,27.6911419207,55.8521468125,0.0,62.886420148,41.4019203762,11.6723960188,0.0,10.5075,1.16489601877
 07/01  15:00:00,366.657541479,27.6911419207,56.6245387113,0.0,62.886420148,41.4019203762,11.6724701536,0.0,10.5075,1.16497015359
 07/01  16:00:00,363.0126875,27.6911419207,54.3276280736,0.0,62.886420148,41.4019203762,11.6723284915,0.0,10.5075,1.16482849152
 07/01  17:00:00,356.032596009,27.6911419207,49.7336148347,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  18:00:00,323.495219409,27.6911419207,38.1508375385,0.0,34.9369000822,32.3179380704,9.33733506419,0.0,8.1725,1.16483506419
 07/01  19:00:00,272.814483358,27.6911419207,24.9658924363,0.0,20.9621400493,23.2339557645,7.00219851263,0.0,5.8375,1.16469851263
 07/01  20:00:00,253.246220617,27.6911419207,17.106900848,0.0,20.9621400493,23.2339557645,7.00207749927,0.0,5.8375,1.16457749927
 07/01  21:00:00,205.885346019,27.6911419207,23.559600475,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,135.836898228,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561549692,0.0,1.75125,1.16436549692
 07/01  23:00:00,163.630278919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,143.703470398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,131.210485484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550499077,0.0,1.75125,1.16425499077
 07/02  02:00:00,129.269765117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,127.764466742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,136.008158181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550198431,0.0,1.75125,1.16425198431
 07/02  05:00:00,132.283576393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,166.958390044,27.6911419207,6.23599644498,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  07:00:00,186.345042976,27.6911419207,4.35613300937,0.0,6.98738001645,14.1499734587,5.83231979307,1.16552592779,3.5025,1.16429386528
 07/02  08:00:00,220.67575893,27.6911419207,4.77425006894,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,206.308250039,27.6911419207,6.11469721554,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,245.125946599,27.6911419207,11.5554546727,0.0,27.9495200658,27.7759469175,8.16965493603,0.0,7.005,1.16465493603
 07/02  11:00:00,266.958689606,27.6911419207,12.575442538,0.0,27.9495200658,27.7759469175,8.16963775362,0.0,7.005,1.16463775362
 07/02  12:00:00,297.709570124,27.6911419207,19.2349868351,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,314.238024641,27.6911419207,28.8529284513,0.0,41.9242800987,36.8599292233,10.5047668231,0.0,9.34,1.16476682305
 07/02  14:00:00,323.869619294,27.6911419207,42.644948943,0.0,41.9242800987,36.8599292233,10.5046181756,0.0,9.34,1.16461817564
 07/02  15:00:00,315.595682552,27.6911419207,41.832208666,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,311.650204307,27.6911419207,39.8115724411,0.0,41.9242800987,36.8599292233,10.5047044606,0.0,9.34,1.16470446064
 07/02  17:00:00,280.464160109,27.6911419207,38.0769570591,0.0,27.9495200658,27.7759469175,8.16971468641,0.0,7.005,1.16471468641
 07/02  18:00:00,273.372960361,27.6911419207,29.3253053387,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,259.346978046,27.6911419207,24.9516800644,0.0,13.9747600329,18.6919646116,5.83464419694,0.0,4.67,1.16464419694
 07/02  20:00:00,241.350538411,27.6911419207,18.2383421244,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,221.838312172,27.6911419207,24.8248230712,0.0,13.9747600329,18.6919646116,5.83441348992,0.0,4.67,1.16441348992
 07/02  22:00:00,133.635959348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,160.101567493,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155228402,0.0,1.75125,1.1642728402
 07/02  24:00:00,139.40653216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,129.425946839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,127.98643255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,126.540140958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922152915,0.0,2.335,1.16422152915
 07/03  04:00:00,133.012902715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,128.617757144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,174.938035821,27.6911419207,4.04614630617,0.0,13.9747600329,18.6919646116,5.83419977482,0.0,4.67,1.16419977482
 07/03  07:00:00,196.392140985,27.6911419207,3.85744871839,0.0,13.9747600329,18.6919646116,5.69665274259,1.00665274259,4.67,0.02
 07/03  08:00:00,281.621751417,27.6911419207,9.16701414015,0.0,34.9369000822,32.3179380704,9.33698870607,0.0,8.1725,1.16448870607
 07/03  09:00:00,323.301358834,27.6911419207,14.8135885982,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,324.177050524,27.6911419207,18.9704839467,0.0,62.886420148,41.4019203762,11.6722752834,0.0,10.5075,1.16477528343
 07/03  11:00:00,329.508508132,27.6911419207,16.1498764032,0.0,62.886420148,41.4019203762,12.0845102175,0.411895340478,10.5075,1.16511487702
 07/03  12:00:00,322.194322453,27.6911419207,16.4209244415,0.0,62.886420148,41.4019203762,12.0686357868,0.395914291307,10.5075,1.16522149545
 07/03  13:00:00,331.301225264,27.6911419207,20.4043461321,0.0,62.886420148,41.4019203762,11.6725133714,0.0,10.5075,1.16501337136
 07/03  14:00:00,314.982741416,27.6911419207,16.4132894214,0.0,62.886420148,41.4019203762,11.6723373724,0.0,10.5075,1.16483737238
 07/03  15:00:00,310.573002178,27.6911419207,17.1598361169,0.0,62.886420148,41.4019203762,11.6723348974,0.0,10.5075,1.1648348974
 07/03  16:00:00,311.873685968,27.6911419207,17.995757695,0.0,62.886420148,41.4019203762,11.6723959219,0.0,10.5075,1.16489592188
 07/03  17:00:00,309.186650558,27.6911419207,16.3222011982,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,298.642872801,27.6911419207,13.3432786203,0.0,41.9242800987,36.8599292233,10.504891865,0.0,9.34,1.16489186501
 07/03  19:00:00,286.844688468,27.6911419207,11.9848718865,0.0,41.9242800987,36.8599292233,10.5047219007,0.0,9.34,1.16472190069
 07/03  20:00:00,264.481108706,27.6911419207,9.71042786453,0.0,34.9369000822,32.3179380704,9.33721776316,0.0,8.1725,1.16471776316
 07/03  21:00:00,194.471496483,27.6911419207,6.96761009543,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,128.041205817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938367343,0.0,2.335,1.16438367343
 07/03  23:00:00,156.787402459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,136.041939811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,123.069648275,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548785804,0.0,1.75125,1.16423785804
 07/04  02:00:00,122.390193298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,121.967684389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,129.532625108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,124.720861069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548059716,0.0,1.75125,1.16423059716
 07/04  06:00:00,156.072730289,27.6911419207,1.13757589367,0.0,6.98738001645,14.1499734587,5.0636266308,1.5411266308,3.5025,0.02
 07/04  07:00:00,177.264029006,27.6911419207,1.2051784952,0.0,6.98738001645,14.1499734587,15.8826812882,12.3601812882,3.5025,0.02
 07/04  08:00:00,213.240894951,27.6911419207,1.62088945931,0.0,6.98738001645,14.1499734587,8.0493898762,3.38257319343,3.5025,1.16431668278
 07/04  09:00:00,198.889227739,27.6911419207,3.18655249032,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  10:00:00,236.412964841,27.6911419207,7.60582624626,0.0,27.9495200658,27.7759469175,8.16955848944,0.0,7.005,1.16455848944
 07/04  11:00:00,260.577043981,27.6911419207,8.89189835308,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,282.684701063,27.6911419207,12.5641105754,0.0,41.9242800987,36.8599292233,10.5047707676,0.0,9.34,1.16477076755
 07/04  13:00:00,286.961063917,27.6911419207,16.4109636177,0.0,41.9242800987,36.8599292233,10.5046640975,0.0,9.34,1.16466409747
 07/04  14:00:00,285.57249671,27.6911419207,21.405884733,0.0,41.9242800987,36.8599292233,10.5046696296,0.0,9.34,1.16466962956
 07/04  15:00:00,280.847155611,27.6911419207,22.4495204184,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,280.55826449,27.6911419207,23.0176788584,0.0,41.9242800987,36.8599292233,10.5047617993,0.0,9.34,1.16476179929
 07/04  17:00:00,249.469382734,27.6911419207,21.6108006897,0.0,27.9495200658,27.7759469175,8.16975974415,0.0,7.005,1.16475974415
 07/04  18:00:00,248.601277525,27.6911419207,17.7322732206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,233.901903281,27.6911419207,14.6564350471,0.0,13.9747600329,18.6919646116,5.83453046227,0.0,4.67,1.16453046227
 07/04  20:00:00,216.149371256,27.6911419207,9.45537460173,0.0,13.9747600329,18.6919646116,6.15055401354,1.46055401354,4.67,0.02
 07/04  21:00:00,197.634113687,27.6911419207,8.94007131977,0.0,13.9747600329,18.6919646116,5.83439927248,0.0,4.67,1.16439927248
 07/04  22:00:00,128.607221747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,157.564861753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,137.309594764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549349118,0.0,1.75125,1.16424349118
 07/05  01:00:00,128.541307738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,127.998892772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,127.126376304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992324832,0.0,2.335,1.1642324832
 07/05  04:00:00,133.924246632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,129.941516781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,176.61388517,27.6911419207,4.04430234577,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,199.457576617,27.6911419207,4.15136464529,0.0,13.9747600329,18.6919646116,6.83958778148,1.00516167999,4.67,1.1644261015
 07/05  08:00:00,281.22320948,27.6911419207,8.52811430271,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,319.463212783,27.6911419207,13.2015154402,0.0,62.886420148,41.4019203762,11.6722157374,0.0,10.5075,1.16471573739
 07/05  10:00:00,322.799669015,27.6911419207,17.6469523595,0.0,62.886420148,41.4019203762,11.6723271966,0.0,10.5075,1.16482719657
 07/05  11:00:00,347.232780916,27.6911419207,25.746284335,0.0,62.886420148,41.4019203762,11.6724848862,0.0,10.5075,1.1649848862
 07/05  12:00:00,348.674856242,27.6911419207,32.1955623936,0.0,62.886420148,41.4019203762,11.672587904,0.0,10.5075,1.16508790405
 07/05  13:00:00,358.500315019,27.6911419207,38.3279344506,0.0,62.886420148,41.4019203762,11.6726156205,0.0,10.5075,1.16511562048
 07/05  14:00:00,352.404639104,27.6911419207,43.3029588744,0.0,62.886420148,41.4019203762,11.672403456,0.0,10.5075,1.16490345597
 07/05  15:00:00,351.954939834,27.6911419207,48.5926978762,0.0,62.886420148,41.4019203762,11.6723825668,0.0,10.5075,1.16488256685
 07/05  16:00:00,355.913706495,27.6911419207,51.3900067345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,354.915481717,27.6911419207,50.614701685,0.0,62.886420148,41.4019203762,11.6724597777,0.0,10.5075,1.16495977774
 07/05  18:00:00,344.870343465,27.6911419207,44.8610092808,0.0,41.9242800987,36.8599292233,10.5047430646,0.0,9.34,1.16474306464
 07/05  19:00:00,328.085967474,27.6911419207,36.2982597279,0.0,41.9242800987,36.8599292233,10.5047269188,0.0,9.34,1.16472691879
 07/05  20:00:00,293.328292118,27.6911419207,25.3339510299,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,222.246604409,27.6911419207,26.0311087964,0.0,13.9747600329,18.6919646116,5.83455042851,0.0,4.67,1.16455042851
 07/05  22:00:00,136.276009116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,165.831228394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931356279,0.0,2.335,1.16431356279
 07/05  24:00:00,148.482070923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,135.520073325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,132.253561489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923201242,0.0,2.335,1.16423201242
 07/06  03:00:00,129.538745131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,136.980129195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,132.741051475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,183.828603144,27.6911419207,8.10299685319,0.0,13.9747600329,18.6919646116,5.83424666904,0.0,4.67,1.16424666904
 07/06  07:00:00,205.214622814,27.6911419207,6.79308905124,0.0,13.9747600329,18.6919646116,5.83421490064,1.14421490064,4.67,0.02
 07/06  08:00:00,285.563779616,27.6911419207,10.7764528626,0.0,34.9369000822,32.3179380704,9.3369888421,0.0,8.1725,1.1644888421
 07/06  09:00:00,323.9896853,27.6911419207,15.8299732417,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,327.193307306,27.6911419207,20.7899354775,0.0,62.886420148,41.4019203762,11.6722141689,0.0,10.5075,1.16471416886
 07/06  11:00:00,353.991088019,27.6911419207,31.532003262,0.0,62.886420148,41.4019203762,11.6724981775,0.0,10.5075,1.16499817749
 07/06  12:00:00,357.777833259,27.6911419207,39.1136587237,0.0,62.886420148,41.4019203762,11.6725841475,0.0,10.5075,1.16508414752
 07/06  13:00:00,369.53456086,27.6911419207,45.8065700818,0.0,62.886420148,41.4019203762,11.6726132386,0.0,10.5075,1.16511323856
 07/06  14:00:00,366.85707058,27.6911419207,51.0085300075,0.0,62.886420148,41.4019203762,11.672433642,0.0,10.5075,1.164933642
 07/06  15:00:00,362.188812692,27.6911419207,54.2459890434,0.0,62.886420148,41.4019203762,11.6724265955,0.0,10.5075,1.16492659551
 07/06  16:00:00,364.4884268,27.6911419207,56.5118135777,0.0,62.886420148,41.4019203762,11.6722900912,0.0,10.5075,1.16479009124
 07/06  17:00:00,362.987712246,27.6911419207,55.1962517567,0.0,62.886420148,41.4019203762,11.6723614368,0.0,10.5075,1.16486143682
 07/06  18:00:00,350.711004267,27.6911419207,48.3478308228,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,335.801845428,27.6911419207,40.6680946981,0.0,41.9242800987,36.8599292233,10.5046450133,0.0,9.34,1.16464501327
 07/06  20:00:00,303.21006552,27.6911419207,31.4456137917,0.0,34.9369000822,32.3179380704,9.33713978715,0.0,8.1725,1.16463978715
 07/06  21:00:00,228.194638262,27.6911419207,30.0319421402,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,135.905269024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936591969,0.0,2.335,1.16436591969
 07/06  23:00:00,164.734626385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,146.711706169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,134.90168799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925886023,0.0,2.335,1.16425886023
 07/07  02:00:00,133.431150761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,132.129817179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,159.147217053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,158.317378087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923416765,0.0,2.335,1.16423416765
 07/07  06:00:00,205.692404768,27.6911419207,8.28293567003,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,220.863882668,27.6911419207,7.51528154177,0.0,13.9747600329,18.6919646116,5.77844659393,1.08844659393,4.67,0.02
 07/07  08:00:00,291.827717223,27.6911419207,12.8807545025,0.0,34.9369000822,32.3179380704,9.33697034654,0.0,8.1725,1.16447034654
 07/07  09:00:00,335.118817682,27.6911419207,21.2477516896,0.0,62.886420148,41.4019203762,11.6721392854,0.0,10.5075,1.1646392854
 07/07  10:00:00,343.894222794,27.6911419207,30.9857174094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,369.369754105,27.6911419207,43.0484185349,0.0,62.886420148,41.4019203762,11.6724937307,0.0,10.5075,1.16499373074
 07/07  12:00:00,376.087134842,27.6911419207,52.384575608,0.0,62.886420148,41.4019203762,11.6725627623,0.0,10.5075,1.16506276229
 07/07  13:00:00,384.240080559,27.6911419207,57.5528003851,0.0,62.886420148,41.4019203762,11.6725933089,0.0,10.5075,1.16509330889
 07/07  14:00:00,381.050401571,27.6911419207,61.8053548598,0.0,62.886420148,41.4019203762,11.6724463213,0.0,10.5075,1.16494632127
 07/07  15:00:00,380.25007459,27.6911419207,69.460492497,0.0,62.886420148,41.4019203762,11.6722641153,0.0,10.5075,1.16476411525
 07/07  16:00:00,381.673560775,27.6911419207,71.4228911768,0.0,62.886420148,41.4019203762,11.6723124352,0.0,10.5075,1.16481243516
 07/07  17:00:00,379.086547553,27.6911419207,69.4183777154,0.0,62.886420148,41.4019203762,11.6723791239,0.0,10.5075,1.16487912394
 07/07  18:00:00,367.269524225,27.6911419207,63.2185305483,0.0,41.9242800987,36.8599292233,10.5048095808,0.0,9.34,1.16480958076
 07/07  19:00:00,346.636643446,27.6911419207,57.6531832851,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,311.442119472,27.6911419207,43.01971644,0.0,34.9369000822,32.3179380704,9.33719785683,0.0,8.1725,1.16469785683
 07/07  21:00:00,235.661381998,27.6911419207,41.0220534804,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,141.808027044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940715294,0.0,2.335,1.16440715294
 07/07  23:00:00,169.029775717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,150.833328172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,136.985089869,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560080634,0.0,1.75125,1.16435080634
 07/08  02:00:00,134.337348863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,132.006741998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,139.678746222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552925297,0.0,1.75125,1.16427925297
 07/08  05:00:00,138.081392594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,172.022242418,27.6911419207,9.36430468606,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,190.793124548,27.6911419207,6.59916542012,0.0,6.98738001645,14.1499734587,5.8227158668,1.15569490262,3.5025,1.16452096418
 07/08  08:00:00,255.551126463,27.6911419207,8.90989587886,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,285.55720629,27.6911419207,12.7092662392,0.0,41.9242800987,36.8599292233,10.5045950458,0.0,9.34,1.16459504584
 07/08  10:00:00,312.054086365,27.6911419207,15.6450947578,0.0,62.886420148,41.4019203762,11.6723211836,0.0,10.5075,1.16482118364
 07/08  11:00:00,339.368262951,27.6911419207,21.8222381166,0.0,62.886420148,41.4019203762,11.6723949037,0.0,10.5075,1.16489490371
 07/08  12:00:00,340.102721389,27.6911419207,28.3738307599,0.0,62.886420148,41.4019203762,11.6724561844,0.0,10.5075,1.16495618439
 07/08  13:00:00,345.976958319,27.6911419207,31.2714304804,0.0,62.886420148,41.4019203762,11.6724878163,0.0,10.5075,1.16498781628
 07/08  14:00:00,343.253990611,27.6911419207,36.1733765629,0.0,62.886420148,41.4019203762,11.6724609177,0.0,10.5075,1.16496091774
 07/08  15:00:00,339.979814246,27.6911419207,38.570795899,0.0,62.886420148,41.4019203762,11.6723224965,0.0,10.5075,1.16482249645
 07/08  16:00:00,342.038826161,27.6911419207,40.6127827469,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,345.742822469,27.6911419207,43.1608915259,0.0,62.886420148,41.4019203762,11.6723501508,0.0,10.5075,1.16485015076
 07/08  18:00:00,315.517114639,27.6911419207,33.0938767199,0.0,34.9369000822,32.3179380704,9.33735341599,0.0,8.1725,1.16485341599
 07/08  19:00:00,265.288681718,27.6911419207,21.0351306408,0.0,20.9621400493,23.2339557645,7.00218399246,0.0,5.8375,1.16468399246
 07/08  20:00:00,244.898160948,27.6911419207,13.9789083296,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,191.296482861,27.6911419207,13.8769412182,0.0,6.98738001645,14.1499734587,4.66703683488,0.0,3.5025,1.16453683488
 07/08  22:00:00,129.685952901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,158.340307291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556891379,0.0,1.75125,1.16431891379
 07/08  24:00:00,138.946604529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,127.059659888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,126.179738772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553139566,0.0,1.75125,1.16428139566
 07/09  03:00:00,124.588439938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,131.78259532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,129.852844077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551531149,0.0,1.75125,1.16426531149
 07/09  06:00:00,160.286525103,27.6911419207,3.4591674945,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,181.319876964,27.6911419207,2.80008083398,0.0,6.98738001645,14.1499734587,4.60072572122,1.07822572122,3.5025,0.02
 07/09  08:00:00,218.413179296,27.6911419207,3.95807258378,0.0,6.98738001645,14.1499734587,4.66688385558,0.0,3.5025,1.16438385558
 07/09  09:00:00,204.363169435,27.6911419207,5.38791484872,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,247.62237671,27.6911419207,12.0931403431,0.0,27.9495200658,27.7759469175,8.16965283693,0.0,7.005,1.16465283693
 07/09  11:00:00,277.892051283,27.6911419207,17.6767848482,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,316.77682564,27.6911419207,31.2594628637,0.0,41.9242800987,36.8599292233,10.5046439172,0.0,9.34,1.16464391718
 07/09  13:00:00,330.834473361,27.6911419207,39.7422958369,0.0,41.9242800987,36.8599292233,10.5046941319,0.0,9.34,1.16469413186
 07/09  14:00:00,329.516912637,27.6911419207,46.229358202,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,319.961566621,27.6911419207,44.6682128953,0.0,41.9242800987,36.8599292233,10.5047033292,0.0,9.34,1.16470332915
 07/09  16:00:00,300.036692973,27.6911419207,31.8028957726,0.0,41.9242800987,36.8599292233,10.5047804184,0.0,9.34,1.16478041844
 07/09  17:00:00,245.891322949,27.6911419207,15.0367314285,0.0,27.9495200658,27.7759469175,8.59875988234,0.429152627886,7.005,1.16460725445
 07/09  18:00:00,241.121396412,27.6911419207,10.4781679348,0.0,13.9747600329,18.6919646116,5.52823724148,0.838237241476,4.67,0.02
 07/09  19:00:00,233.481494739,27.6911419207,11.0007535369,0.0,13.9747600329,18.6919646116,5.83450821341,0.0,4.67,1.16450821341
 07/09  20:00:00,228.676723558,27.6911419207,11.0822778821,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,208.250200151,27.6911419207,13.8839796456,0.0,13.9747600329,18.6919646116,5.83443992975,0.0,4.67,1.16443992975
 07/09  22:00:00,132.587587189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,158.867463687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,139.521431241,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555042011,0.0,1.75125,1.16430042011
 07/10  01:00:00,130.810342913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,129.91190177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,129.826979272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,137.348538701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919598686,0.0,2.335,1.16419598686
 07/10  05:00:00,136.821103781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,180.093530463,27.6911419207,5.41740451918,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,199.878928086,27.6911419207,3.87867549438,0.0,13.9747600329,18.6919646116,6.99010707399,1.15568630639,4.67,1.1644207676
 07/10  08:00:00,275.518144865,27.6911419207,6.83564584698,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,309.898542724,27.6911419207,10.8460126454,0.0,62.886420148,41.4019203762,11.672113713,0.0,10.5075,1.16461371295
 07/10  10:00:00,313.146733455,27.6911419207,13.8002444758,0.0,62.886420148,41.4019203762,11.6723202473,0.0,10.5075,1.16482024726
 07/10  11:00:00,337.424350197,27.6911419207,18.8993637375,0.0,62.886420148,41.4019203762,11.6725169431,0.0,10.5075,1.16501694306
 07/10  12:00:00,341.334416184,27.6911419207,25.5340902562,0.0,62.886420148,41.4019203762,11.6726263476,0.0,10.5075,1.16512634763
 07/10  13:00:00,349.394498489,27.6911419207,30.6268691144,0.0,62.886420148,41.4019203762,11.6726431252,0.0,10.5075,1.16514312522
 07/10  14:00:00,350.809774682,27.6911419207,36.7613754677,0.0,62.886420148,41.4019203762,11.6723923785,0.0,10.5075,1.16489237851
 07/10  15:00:00,349.130217392,27.6911419207,41.8900962891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,350.482168493,27.6911419207,44.0990363032,0.0,62.886420148,41.4019203762,11.6723660104,0.0,10.5075,1.16486601045
 07/10  17:00:00,346.608538169,27.6911419207,41.7339614905,0.0,62.886420148,41.4019203762,11.6724250044,0.0,10.5075,1.16492500441
 07/10  18:00:00,334.578547064,27.6911419207,36.5300872468,0.0,41.9242800987,36.8599292233,10.5048668949,0.0,9.34,1.16486689495
 07/10  19:00:00,322.132669744,27.6911419207,31.6590642106,0.0,41.9242800987,36.8599292233,10.5046406896,0.0,9.34,1.1646406896
 07/10  20:00:00,293.375659704,27.6911419207,22.5697284111,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,224.932131647,27.6911419207,28.0280736876,0.0,13.9747600329,18.6919646116,5.83454738135,0.0,4.67,1.16454738135
 07/10  22:00:00,137.581276514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,164.230895972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,145.477546973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922694557,0.0,2.335,1.16422694557
 07/11  01:00:00,135.579896432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,134.09392306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,133.822314146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922674654,0.0,2.335,1.16422674654
 07/11  04:00:00,161.401480211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,160.487807326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,207.292025662,27.6911419207,8.873026369,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,219.770248362,27.6911419207,6.6450628274,0.0,13.9747600329,18.6919646116,7.02494587631,1.1905299672,4.67,1.16441590911
 07/11  08:00:00,289.185901403,27.6911419207,11.8001007394,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,326.565795433,27.6911419207,16.48047233,0.0,62.886420148,41.4019203762,11.6721957326,0.0,10.5075,1.16469573255
 07/11  10:00:00,327.7926231,27.6911419207,20.0897594781,0.0,62.886420148,41.4019203762,11.6722977564,0.0,10.5075,1.16479775643
 07/11  11:00:00,351.712408786,27.6911419207,29.7683021251,0.0,62.886420148,41.4019203762,11.6724446181,0.0,10.5075,1.16494461806
 07/11  12:00:00,354.419394988,27.6911419207,36.7428894228,0.0,62.886420148,41.4019203762,11.672537363,0.0,10.5075,1.16503736297
 07/11  13:00:00,365.955113314,27.6911419207,43.4224195903,0.0,62.886420148,41.4019203762,11.6725557741,0.0,10.5075,1.16505577408
 07/11  14:00:00,366.122361474,27.6911419207,49.3500820176,0.0,62.886420148,41.4019203762,11.6723373209,0.0,10.5075,1.16483732092
 07/11  15:00:00,332.628748902,27.6911419207,33.012063974,0.0,62.886420148,41.4019203762,11.6723083164,0.0,10.5075,1.16480831643
 07/11  16:00:00,318.906292611,27.6911419207,23.8858950088,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,311.745994899,27.6911419207,19.0574651364,0.0,62.886420148,41.4019203762,11.6723763408,0.0,10.5075,1.16487634081
 07/11  18:00:00,301.388248512,27.6911419207,15.6473482839,0.0,41.9242800987,36.8599292233,10.5048322778,0.0,9.34,1.16483227778
 07/11  19:00:00,284.026767394,27.6911419207,14.9540959552,0.0,41.9242800987,36.8599292233,10.5046294425,0.0,9.34,1.16462944246
 07/11  20:00:00,265.97739639,27.6911419207,12.7244048317,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,195.753793926,27.6911419207,10.933698325,0.0,13.9747600329,18.6919646116,5.83456883336,0.0,4.67,1.16456883336
 07/11  22:00:00,132.549233646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,161.136742142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928350506,0.0,2.335,1.16428350506
 07/11  24:00:00,142.255327663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,131.292189812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,130.392407925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,129.80708665,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924136831,0.0,2.335,1.16424136831
 07/12  04:00:00,137.689733389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,137.008601967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,180.575855529,27.6911419207,5.6340952354,0.0,13.9747600329,18.6919646116,5.83421636851,0.0,4.67,1.16421636851
 07/12  07:00:00,203.2392985,27.6911419207,4.9729534331,0.0,13.9747600329,18.6919646116,5.76981694945,1.07981694945,4.67,0.02
 07/12  08:00:00,285.262623418,27.6911419207,10.0325325704,0.0,34.9369000822,32.3179380704,9.33699129431,0.0,8.1725,1.16449129431
 07/12  09:00:00,323.738525238,27.6911419207,15.0712564046,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,325.472852234,27.6911419207,18.0518333518,0.0,62.886420148,41.4019203762,11.6722607761,0.0,10.5075,1.16476077612
 07/12  11:00:00,345.2599161,27.6911419207,25.0761503382,0.0,62.886420148,41.4019203762,11.6725812958,0.0,10.5075,1.16508129581
 07/12  12:00:00,346.786802128,27.6911419207,29.7633838421,0.0,62.886420148,41.4019203762,11.6726723408,0.0,10.5075,1.16517234075
 07/12  13:00:00,354.779554078,27.6911419207,35.3346107068,0.0,62.886420148,41.4019203762,11.6726892104,0.0,10.5075,1.16518921037
 07/12  14:00:00,353.525659985,27.6911419207,39.6249158291,0.0,62.886420148,41.4019203762,11.6724697912,0.0,10.5075,1.1649697912
 07/12  15:00:00,344.873430763,27.6911419207,40.3141002906,0.0,62.886420148,41.4019203762,11.6722520498,0.0,10.5075,1.16475204982
 07/12  16:00:00,343.212299974,27.6911419207,40.283310594,0.0,62.886420148,41.4019203762,11.6722992811,0.0,10.5075,1.16479928107
 07/12  17:00:00,344.394733634,27.6911419207,41.6948679975,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  18:00:00,340.188385183,27.6911419207,41.4589683962,0.0,41.9242800987,36.8599292233,10.50478265,0.0,9.34,1.16478265005
 07/12  19:00:00,327.161196375,27.6911419207,35.8946797243,0.0,41.9242800987,36.8599292233,10.5046031707,0.0,9.34,1.16460317075
 07/12  20:00:00,298.892377802,27.6911419207,27.785677358,0.0,34.9369000822,32.3179380704,9.33708752594,0.0,8.1725,1.16458752594
 07/12  21:00:00,231.785176916,27.6911419207,33.2999049945,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,138.360674767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,164.303652937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925915592,0.0,2.335,1.16425915592
 07/12  24:00:00,146.0127028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,135.462553857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,132.634547756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925131906,0.0,2.335,1.16425131906
 07/13  03:00:00,131.388268545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,138.814992219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,136.755417125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,179.193510141,27.6911419207,5.90565686286,0.0,13.9747600329,18.6919646116,5.83424753359,0.0,4.67,1.16424753359
 07/13  07:00:00,197.233428051,27.6911419207,4.19251601213,0.0,13.9747600329,18.6919646116,5.82036942285,1.13036942285,4.67,0.02
 07/13  08:00:00,274.935961974,27.6911419207,7.28846599608,0.0,34.9369000822,32.3179380704,9.3369960569,0.0,8.1725,1.1644960569
 07/13  09:00:00,308.672510414,27.6911419207,10.4883926957,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,305.895157974,27.6911419207,11.6934681359,0.0,62.886420148,41.4019203762,11.6722095747,0.0,10.5075,1.16470957467
 07/13  11:00:00,325.946217929,27.6911419207,13.5340812033,0.0,62.886420148,41.4019203762,11.6724802431,0.0,10.5075,1.16498024305
 07/13  12:00:00,320.094140144,27.6911419207,15.4841785768,0.0,62.886420148,41.4019203762,11.6725549564,0.0,10.5075,1.16505495636
 07/13  13:00:00,327.361528517,27.6911419207,18.6654531161,0.0,62.886420148,41.4019203762,11.672573564,0.0,10.5075,1.16507356401
 07/13  14:00:00,322.314337606,27.6911419207,22.2666690859,0.0,62.886420148,41.4019203762,11.6723864129,0.0,10.5075,1.16488641285
 07/13  15:00:00,320.475508292,27.6911419207,25.0318012599,0.0,62.886420148,41.4019203762,11.6723700937,0.0,10.5075,1.16487009367
 07/13  16:00:00,319.184621718,27.6911419207,24.7277740325,0.0,62.886420148,41.4019203762,11.6724158923,0.0,10.5075,1.16491589235
 07/13  17:00:00,315.927534632,27.6911419207,22.751653385,0.0,62.886420148,41.4019203762,11.6722864199,0.0,10.5075,1.16478641987
 07/13  18:00:00,306.152024876,27.6911419207,18.6874872466,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,292.729225077,27.6911419207,14.9078666202,0.0,41.9242800987,36.8599292233,10.5047179501,0.0,9.34,1.16471795009
 07/13  20:00:00,267.565898225,27.6911419207,11.4975693653,0.0,34.9369000822,32.3179380704,10.1004397478,0.763238628165,8.1725,1.16470111964
 07/13  21:00:00,198.924863344,27.6911419207,9.89478905939,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,129.92106483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936335765,0.0,2.335,1.16436335765
 07/13  23:00:00,157.765141965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,137.147747473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,125.861686029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,124.197650681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923029133,0.0,2.335,1.16423029133
 07/14  03:00:00,122.488504351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,146.2872773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,144.900639523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920027053,0.0,2.335,1.16420027053
 07/14  06:00:00,186.58696267,27.6911419207,1.58654001352,0.0,13.9747600329,18.6919646116,8.80137543372,4.11137543372,4.67,0.02
 07/14  07:00:00,198.956859322,27.6911419207,1.39788927237,0.0,13.9747600329,18.6919646116,29.4541255064,24.7641255064,4.67,0.02
 07/14  08:00:00,268.333266994,27.6911419207,4.36624218693,0.0,34.9369000822,32.3179380704,13.0811364866,3.74415045292,8.1725,1.1644860337
 07/14  09:00:00,305.82646649,27.6911419207,9.02111072076,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,304.438106803,27.6911419207,10.5089341004,0.0,62.886420148,41.4019203762,11.6723189656,0.0,10.5075,1.16481896558
 07/14  11:00:00,322.069744126,27.6911419207,11.6119289078,0.0,62.886420148,41.4019203762,11.6725874736,0.0,10.5075,1.16508747355
 07/14  12:00:00,316.476085654,27.6911419207,13.2589280759,0.0,62.886420148,41.4019203762,11.6726605527,0.0,10.5075,1.16516055266
 07/14  13:00:00,324.738507562,27.6911419207,16.405697529,0.0,62.886420148,41.4019203762,11.6726777838,0.0,10.5075,1.16517778375
 07/14  14:00:00,320.84772757,27.6911419207,20.3585638297,0.0,62.886420148,41.4019203762,11.672489755,0.0,10.5075,1.16498975504
 07/14  15:00:00,321.32370087,27.6911419207,25.02560785,0.0,62.886420148,41.4019203762,11.6722852271,0.0,10.5075,1.16478522713
 07/14  16:00:00,321.640107447,27.6911419207,25.9400661341,0.0,62.886420148,41.4019203762,11.6723268595,0.0,10.5075,1.16482685955
 07/14  17:00:00,322.222568054,27.6911419207,27.0198754058,0.0,62.886420148,41.4019203762,11.6723864849,0.0,10.5075,1.1648864849
 07/14  18:00:00,315.956906263,27.6911419207,24.295539775,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,289.009085965,27.6911419207,17.2033226322,0.0,41.9242800987,36.8599292233,10.5046630044,0.0,9.34,1.16466300437
 07/14  20:00:00,262.576020083,27.6911419207,12.3545421308,0.0,34.9369000822,32.3179380704,10.0902087141,0.753060608424,8.1725,1.16464810568
 07/14  21:00:00,192.217885129,27.6911419207,9.63158747802,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,129.46229856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937047357,0.0,2.335,1.16437047357
 07/14  23:00:00,158.328462659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,137.60657126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,123.855611705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555653865,0.0,1.75125,1.16430653865
 07/15  02:00:00,122.466526919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,120.980371139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,127.53822405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552783912,0.0,1.75125,1.16427783912
 07/15  05:00:00,126.185760958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,153.947324374,27.6911419207,1.17786428423,0.0,6.98738001645,14.1499734587,5.3895896372,1.8670896372,3.5025,0.02
 07/15  07:00:00,175.366925385,27.6911419207,1.25974587899,0.0,6.98738001645,14.1499734587,23.9311002592,19.2641471361,3.5025,1.16445312318
 07/15  08:00:00,241.653103872,27.6911419207,3.29483885307,0.0,20.9621400493,23.2339557645,7.04318156779,1.18568156779,5.8375,0.02
 07/15  09:00:00,276.800650397,27.6911419207,8.92818274649,0.0,41.9242800987,36.8599292233,10.5045024126,0.0,9.34,1.16450241259
 07/15  10:00:00,309.011141964,27.6911419207,13.0052476098,0.0,62.886420148,41.4019203762,11.6722636433,0.0,10.5075,1.16476364333
 07/15  11:00:00,334.328237915,27.6911419207,16.8182739515,0.0,62.886420148,41.4019203762,11.6723628195,0.0,10.5075,1.16486281953
 07/15  12:00:00,336.185956344,27.6911419207,23.702101512,0.0,62.886420148,41.4019203762,11.6724287347,0.0,10.5075,1.16492873474
 07/15  13:00:00,342.134504675,27.6911419207,26.6565262643,0.0,62.886420148,41.4019203762,11.6724534673,0.0,10.5075,1.16495346733
 07/15  14:00:00,334.457370438,27.6911419207,28.5488844273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,333.399599089,27.6911419207,33.2430696955,0.0,62.886420148,41.4019203762,11.67236888,0.0,10.5075,1.16486887995
 07/15  16:00:00,336.476246093,27.6911419207,36.1385741253,0.0,62.886420148,41.4019203762,11.6724126158,0.0,10.5075,1.16491261584
 07/15  17:00:00,334.704729678,27.6911419207,34.987712628,0.0,62.886420148,41.4019203762,11.6724382243,0.0,10.5075,1.16493822429
 07/15  18:00:00,302.889566731,27.6911419207,24.3425612893,0.0,34.9369000822,32.3179380704,9.3372365701,0.0,8.1725,1.1647365701
 07/15  19:00:00,254.938268545,27.6911419207,14.6933667694,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,238.001879316,27.6911419207,10.7034611726,0.0,20.9621400493,23.2339557645,7.79593310375,0.793850825904,5.8375,1.16458227785
 07/15  21:00:00,183.960887306,27.6911419207,8.8472489565,0.0,6.98738001645,14.1499734587,4.66695935061,0.0,3.5025,1.16445935061
 07/15  22:00:00,127.467233963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
