Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  23:00:00,155.947303703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,135.50463671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155768826,0.0,1.75125,1.1643268826
 07/16  01:00:00,122.98807209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,120.917524488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,119.392684791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548280892,0.0,1.75125,1.16423280892
 07/16  04:00:00,126.190783369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,125.088624713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,153.00223093,27.6911419207,0.922773988029,0.0,6.98738001645,14.1499734587,8.37790497554,3.71116151365,3.5025,1.16424346189
 07/16  07:00:00,175.599087595,27.6911419207,1.20612879225,0.0,6.98738001645,14.1499734587,21.9447990099,18.4222990099,3.5025,0.02
 07/16  08:00:00,215.659296564,27.6911419207,2.37660321808,0.0,6.98738001645,14.1499734587,4.84559573432,1.32309573432,3.5025,0.02
 07/16  09:00:00,202.533972575,27.6911419207,4.29306242433,0.0,6.98738001645,14.1499734587,4.66685719847,0.0,3.5025,1.16435719847
 07/16  10:00:00,242.402416097,27.6911419207,9.66094933234,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,268.804159891,27.6911419207,12.3031031609,0.0,27.9495200658,27.7759469175,8.16948804824,0.0,7.005,1.16448804824
 07/16  12:00:00,296.849946599,27.6911419207,18.4239780221,0.0,41.9242800987,36.8599292233,10.5047771667,0.0,9.34,1.16477716671
 07/16  13:00:00,304.825014674,27.6911419207,22.9372066652,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,298.038153801,27.6911419207,25.9183455317,0.0,41.9242800987,36.8599292233,10.5046261194,0.0,9.34,1.16462611935
 07/16  15:00:00,294.143495807,27.6911419207,27.9489285082,0.0,41.9242800987,36.8599292233,10.5046539917,0.0,9.34,1.16465399174
 07/16  16:00:00,296.999454561,27.6911419207,31.0596590315,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  17:00:00,267.224510495,27.6911419207,29.8884403491,0.0,27.9495200658,27.7759469175,8.16968535975,0.0,7.005,1.16468535975
 07/16  18:00:00,262.505749468,27.6911419207,23.3652613017,0.0,13.9747600329,18.6919646116,5.83448937842,0.0,4.67,1.16448937842
 07/16  19:00:00,245.010681571,27.6911419207,16.9406307403,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,227.214215644,27.6911419207,11.3622447748,0.0,13.9747600329,18.6919646116,6.19122686001,0.356705872238,4.67,1.16452098777
 07/16  21:00:00,203.212512951,27.6911419207,11.6465446246,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,129.054640353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554664364,0.0,1.75125,1.16429664364
 07/16  23:00:00,156.745522853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,136.586431065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,126.870836126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,125.155774296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921523741,0.0,2.335,1.16421523741
 07/17  03:00:00,123.222929727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,129.423780435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,127.516716617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924820929,0.0,2.335,1.16424820929
 07/17  06:00:00,167.782349219,27.6911419207,1.84832325826,0.0,13.9747600329,18.6919646116,6.52040840934,1.83040840934,4.67,0.02
 07/17  07:00:00,189.653040164,27.6911419207,1.87382222879,0.0,13.9747600329,18.6919646116,21.4223347138,16.7323347138,4.67,0.02
 07/17  08:00:00,276.122793804,27.6911419207,6.9649088148,0.0,34.9369000822,32.3179380704,9.33696696387,0.0,8.1725,1.16446696387
 07/17  09:00:00,316.889440124,27.6911419207,12.2379230867,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,316.590480812,27.6911419207,14.8433575332,0.0,62.886420148,41.4019203762,11.6722954873,0.0,10.5075,1.1647954873
 07/17  11:00:00,336.417865217,27.6911419207,18.5776116963,0.0,62.886420148,41.4019203762,11.6725593835,0.0,10.5075,1.16505938348
 07/17  12:00:00,332.624864955,27.6911419207,23.8887385954,0.0,62.886420148,41.4019203762,11.6726285373,0.0,10.5075,1.16512853732
 07/17  13:00:00,334.133171136,27.6911419207,26.6520961395,0.0,62.886420148,41.4019203762,11.6726420858,0.0,10.5075,1.16514208582
 07/17  14:00:00,330.77473881,27.6911419207,32.9774600657,0.0,62.886420148,41.4019203762,11.6724513822,0.0,10.5075,1.16495138217
 07/17  15:00:00,333.817600297,27.6911419207,38.291380356,0.0,62.886420148,41.4019203762,11.6722442815,0.0,10.5075,1.16474428146
 07/17  16:00:00,333.504932261,27.6911419207,39.1375595793,0.0,62.886420148,41.4019203762,11.672282323,0.0,10.5075,1.164782323
 07/17  17:00:00,333.674884964,27.6911419207,39.2914284603,0.0,62.886420148,41.4019203762,11.672338347,0.0,10.5075,1.16483834704
 07/17  18:00:00,324.879433293,27.6911419207,35.346273521,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,310.575677262,27.6911419207,28.2607436316,0.0,41.9242800987,36.8599292233,10.5046125323,0.0,9.34,1.16461253232
 07/17  20:00:00,281.224811752,27.6911419207,19.1312317443,0.0,34.9369000822,32.3179380704,9.33709464111,0.0,8.1725,1.16459464111
 07/17  21:00:00,212.450863051,27.6911419207,19.5489682425,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,132.413772828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931573665,0.0,2.335,1.16431573665
 07/17  23:00:00,159.321528132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,139.855034683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,129.324274998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,128.272825626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927274181,0.0,2.335,1.16427274181
 07/18  03:00:00,126.701688958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,152.033786238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,151.422183122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924155804,0.0,2.335,1.16424155804
 07/18  06:00:00,193.392343526,27.6911419207,3.27968476482,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,208.765581351,27.6911419207,3.4944395852,0.0,13.9747600329,18.6919646116,7.3349365131,2.6449365131,4.67,0.02
 07/18  08:00:00,283.392304483,27.6911419207,9.50095364445,0.0,34.9369000822,32.3179380704,9.33702300737,0.0,8.1725,1.16452300737
 07/18  09:00:00,325.600183281,27.6911419207,15.7996438644,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,333.118943655,27.6911419207,22.640806982,0.0,62.886420148,41.4019203762,11.6723498093,0.0,10.5075,1.16484980932
 07/18  11:00:00,354.946384504,27.6911419207,31.1147445947,0.0,62.886420148,41.4019203762,11.6726119662,0.0,10.5075,1.16511196622
 07/18  12:00:00,350.444918614,27.6911419207,33.5220543769,0.0,62.886420148,41.4019203762,11.6726797864,0.0,10.5075,1.16517978636
 07/18  13:00:00,357.935744402,27.6911419207,38.1864733694,0.0,62.886420148,41.4019203762,11.6724588289,0.0,10.5075,1.16495882894
 07/18  14:00:00,354.52708076,27.6911419207,43.7838730037,0.0,62.886420148,41.4019203762,11.6725009476,0.0,10.5075,1.16500094764
 07/18  15:00:00,352.118384777,27.6911419207,47.5894302324,0.0,62.886420148,41.4019203762,11.6722930625,0.0,10.5075,1.16479306249
 07/18  16:00:00,353.25207955,27.6911419207,49.0991603388,0.0,62.886420148,41.4019203762,11.6723300444,0.0,10.5075,1.16483004439
 07/18  17:00:00,353.265525921,27.6911419207,48.1233131848,0.0,62.886420148,41.4019203762,11.6723848695,0.0,10.5075,1.16488486955
 07/18  18:00:00,343.53729833,27.6911419207,43.654016923,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,316.562038851,27.6911419207,35.6410078854,0.0,41.9242800987,36.8599292233,10.5046584756,0.0,9.34,1.16465847565
 07/18  20:00:00,281.476954814,27.6911419207,23.3332998259,0.0,34.9369000822,32.3179380704,9.33713962206,0.0,8.1725,1.16463962206
 07/18  21:00:00,212.152786363,27.6911419207,23.8061531868,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,134.914147137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936067912,0.0,2.335,1.16436067912
 07/18  23:00:00,161.866404051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,143.784279909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,132.554101467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925030615,0.0,2.335,1.16425030615
 07/19  02:00:00,130.144166638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,128.878435083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,137.281349468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,136.527114745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922185289,0.0,2.335,1.16422185289
 07/19  06:00:00,182.137930317,27.6911419207,7.36971693971,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,206.684983036,27.6911419207,6.8285432429,0.0,13.9747600329,18.6919646116,5.69968441336,1.00968441336,4.67,0.02
 07/19  08:00:00,289.427816596,27.6911419207,12.0624384204,0.0,34.9369000822,32.3179380704,9.3370659714,0.0,8.1725,1.1645659714
 07/19  09:00:00,331.212967427,27.6911419207,18.791919251,0.0,62.886420148,41.4019203762,11.6720982579,0.0,10.5075,1.16459825795
 07/19  10:00:00,340.964160461,27.6911419207,28.7078099391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,365.861389835,27.6911419207,40.0828590317,0.0,62.886420148,41.4019203762,11.6724308727,0.0,10.5075,1.16493087266
 07/19  12:00:00,369.091022794,27.6911419207,46.5678571113,0.0,62.886420148,41.4019203762,11.6724830003,0.0,10.5075,1.16498300032
 07/19  13:00:00,377.722223326,27.6911419207,52.2297511478,0.0,62.886420148,41.4019203762,11.672497347,0.0,10.5075,1.16499734699
 07/19  14:00:00,373.245471122,27.6911419207,56.0027682411,0.0,62.886420148,41.4019203762,11.6723378936,0.0,10.5075,1.16483789363
 07/19  15:00:00,365.236185481,27.6911419207,56.2295313647,0.0,62.886420148,41.4019203762,11.6723301043,0.0,10.5075,1.16483010433
 07/19  16:00:00,365.564666046,27.6911419207,57.3252266849,0.0,62.886420148,41.4019203762,11.6723659585,0.0,10.5075,1.16486595846
 07/19  17:00:00,363.865650033,27.6911419207,55.6726578506,0.0,62.886420148,41.4019203762,11.6724196418,0.0,10.5075,1.16491964183
 07/19  18:00:00,349.451412984,27.6911419207,47.1181824853,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,331.885164063,27.6911419207,38.1935187125,0.0,41.9242800987,36.8599292233,10.5046926722,0.0,9.34,1.16469267224
 07/19  20:00:00,297.409514048,27.6911419207,27.3977010275,0.0,34.9369000822,32.3179380704,9.33717290376,0.0,8.1725,1.16467290376
 07/19  21:00:00,226.113134155,27.6911419207,28.6981947282,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,136.646289885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939366076,0.0,2.335,1.16439366076
 07/19  23:00:00,164.560802777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,147.177543014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,136.271180506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921626501,0.0,2.335,1.16421626501
 07/20  02:00:00,134.715265142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,133.449216602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,141.48827871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,140.377962953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925426934,0.0,2.335,1.16425426934
 07/20  06:00:00,188.981771117,27.6911419207,10.7940640135,0.0,13.9747600329,18.6919646116,5.01232609216,0.322326092157,4.67,0.02
 07/20  07:00:00,210.282208486,27.6911419207,8.22003423132,0.0,13.9747600329,18.6919646116,5.82759976396,1.13759976396,4.67,0.02
 07/20  08:00:00,291.598702963,27.6911419207,12.9847775443,0.0,34.9369000822,32.3179380704,9.33697676284,0.0,8.1725,1.16447676284
 07/20  09:00:00,330.614730304,27.6911419207,18.6365690899,0.0,62.886420148,41.4019203762,11.6721287963,0.0,10.5075,1.16462879627
 07/20  10:00:00,339.055304037,27.6911419207,27.6777412329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,364.629038914,27.6911419207,39.5148924968,0.0,62.886420148,41.4019203762,11.6724597934,0.0,10.5075,1.16495979343
 07/20  12:00:00,369.426837486,27.6911419207,46.9619843263,0.0,62.886420148,41.4019203762,11.6725107847,0.0,10.5075,1.16501078469
 07/20  13:00:00,378.113407925,27.6911419207,52.4674785872,0.0,62.886420148,41.4019203762,11.6725240827,0.0,10.5075,1.16502408269
 07/20  14:00:00,374.644804442,27.6911419207,57.3926548023,0.0,62.886420148,41.4019203762,11.6723638655,0.0,10.5075,1.16486386552
 07/20  15:00:00,370.751354876,27.6911419207,61.5925145043,0.0,62.886420148,41.4019203762,11.6723551157,0.0,10.5075,1.16485511569
 07/20  16:00:00,371.809809237,27.6911419207,62.8122975718,0.0,62.886420148,41.4019203762,11.6723899012,0.0,10.5075,1.16488990116
 07/20  17:00:00,368.878412514,27.6911419207,60.0070093698,0.0,62.886420148,41.4019203762,11.6724425083,0.0,10.5075,1.16494250832
 07/20  18:00:00,356.388750085,27.6911419207,52.9925744801,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,341.567276713,27.6911419207,44.99246926,0.0,41.9242800987,36.8599292233,10.5047149651,0.0,9.34,1.16471496506
 07/20  20:00:00,304.215304693,27.6911419207,32.0453436541,0.0,34.9369000822,32.3179380704,9.33719432804,0.0,8.1725,1.16469432804
 07/20  21:00:00,231.974597591,27.6911419207,33.1389610608,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,138.651013745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938467868,0.0,2.335,1.16438467868
 07/20  23:00:00,165.967450767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,146.872143561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,135.57241338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923723869,0.0,2.335,1.16423723869
 07/21  02:00:00,134.508814499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,134.400539121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,164.527335117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,164.24023183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921128216,0.0,2.335,1.16421128216
 07/21  06:00:00,216.4928578,27.6911419207,13.8241281172,0.0,13.9747600329,18.6919646116,5.00541584632,0.31541584632,4.67,0.02
 07/21  07:00:00,225.410609308,27.6911419207,9.08204852794,0.0,13.9747600329,18.6919646116,6.25525385407,1.56525385407,4.67,0.02
 07/21  08:00:00,291.706811635,27.6911419207,13.0215862411,0.0,34.9369000822,32.3179380704,9.33699662154,0.0,8.1725,1.16449662154
 07/21  09:00:00,333.993936625,27.6911419207,20.7713399233,0.0,62.886420148,41.4019203762,11.6721476232,0.0,10.5075,1.16464762318
 07/21  10:00:00,343.177733668,27.6911419207,30.6847804305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,365.975510965,27.6911419207,40.8663241285,0.0,62.886420148,41.4019203762,11.6724771208,0.0,10.5075,1.16497712079
 07/21  12:00:00,372.215813549,27.6911419207,49.4372308592,0.0,62.886420148,41.4019203762,11.6725270339,0.0,10.5075,1.16502703393
 07/21  13:00:00,382.230917375,27.6911419207,55.9286825537,0.0,62.886420148,41.4019203762,11.6725393289,0.0,10.5075,1.16503932892
 07/21  14:00:00,378.054335557,27.6911419207,59.8892216329,0.0,62.886420148,41.4019203762,11.6723783682,0.0,10.5075,1.16487836824
 07/21  15:00:00,370.147834881,27.6911419207,60.8577584431,0.0,62.886420148,41.4019203762,11.6723687051,0.0,10.5075,1.16486870508
 07/21  16:00:00,371.511014898,27.6911419207,62.1040892128,0.0,62.886420148,41.4019203762,11.672402493,0.0,10.5075,1.16490249304
 07/21  17:00:00,374.981145873,27.6911419207,65.3007722696,0.0,62.886420148,41.4019203762,11.6721149358,0.0,10.5075,1.16461493581
 07/21  18:00:00,364.197010212,27.6911419207,59.9311741045,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,338.137167308,27.6911419207,49.9828202009,0.0,41.9242800987,36.8599292233,10.5047260767,0.0,9.34,1.16472607672
 07/21  20:00:00,300.335517518,27.6911419207,35.2786893464,0.0,34.9369000822,32.3179380704,9.33720461581,0.0,8.1725,1.16470461581
 07/21  21:00:00,226.112442912,27.6911419207,34.210122668,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,137.894686283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939469428,0.0,2.335,1.16439469428
 07/21  23:00:00,165.005189902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,146.64940938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,133.050441198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552627726,0.0,1.75125,1.16427627726
 07/22  02:00:00,130.308122124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,129.571506025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,138.409772267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550722603,0.0,1.75125,1.16425722603
 07/22  05:00:00,137.087718796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,171.539023229,27.6911419207,8.40867743334,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,195.656281645,27.6911419207,7.32255309993,0.0,6.98738001645,14.1499734587,5.74510665176,1.07811021943,3.5025,1.16449643233
 07/22  08:00:00,263.940120243,27.6911419207,11.3760446343,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  09:00:00,302.553240579,27.6911419207,19.6770467804,0.0,41.9242800987,36.8599292233,10.5045393123,0.0,9.34,1.16453931226
 07/22  10:00:00,344.343837977,27.6911419207,33.3839779727,0.0,62.886420148,41.4019203762,11.6722912549,0.0,10.5075,1.16479125495
 07/22  11:00:00,373.127073223,27.6911419207,46.4191295312,0.0,62.886420148,41.4019203762,11.6723818623,0.0,10.5075,1.16488186228
 07/22  12:00:00,381.587389891,27.6911419207,56.2793296108,0.0,62.886420148,41.4019203762,11.6724396088,0.0,10.5075,1.16493960882
 07/22  13:00:00,386.64973354,27.6911419207,59.3186372965,0.0,62.886420148,41.4019203762,11.6724565736,0.0,10.5075,1.16495657362
 07/22  14:00:00,386.575044776,27.6911419207,66.7617234796,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  15:00:00,385.228608674,27.6911419207,73.3918464034,0.0,62.886420148,41.4019203762,11.6723658631,0.0,10.5075,1.16486586314
 07/22  16:00:00,381.194518938,27.6911419207,70.0565841638,0.0,62.886420148,41.4019203762,11.6724021494,0.0,10.5075,1.1649021494
 07/22  17:00:00,379.813818945,27.6911419207,69.1215797547,0.0,62.886420148,41.4019203762,11.6724205259,0.0,10.5075,1.1649205259
 07/22  18:00:00,345.397698907,27.6911419207,54.4520806639,0.0,34.9369000822,32.3179380704,9.33739597368,0.0,8.1725,1.16489597368
 07/22  19:00:00,275.796790904,27.6911419207,27.7831375121,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,259.425960196,27.6911419207,18.396845582,0.0,20.9621400493,23.2339557645,7.0020541643,0.0,5.8375,1.1645541643
 07/22  21:00:00,209.327890462,27.6911419207,26.8152955156,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,134.286277814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569781786,0.0,1.75125,1.16444781786
 07/22  23:00:00,161.744145441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,141.712186124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554137419,0.0,1.75125,1.16429137419
 07/23  01:00:00,131.086594573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,129.325277812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,128.158409211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551498187,0.0,1.75125,1.16426498187
 07/23  04:00:00,135.496127971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,134.243816459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,163.928037264,27.6911419207,4.86417978023,0.0,6.98738001645,14.1499734587,4.66677597918,0.0,3.5025,1.16427597918
 07/23  07:00:00,186.647340651,27.6911419207,4.14595846567,0.0,6.98738001645,14.1499734587,4.5293498833,1.0068498833,3.5025,0.02
 07/23  08:00:00,222.661062587,27.6911419207,5.18391617681,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  09:00:00,206.060964663,27.6911419207,5.7158901496,0.0,6.98738001645,14.1499734587,4.66690581345,0.0,3.5025,1.16440581345
 07/23  10:00:00,245.208871524,27.6911419207,11.3911589289,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,265.555831678,27.6911419207,12.1123931134,0.0,27.9495200658,27.7759469175,8.16964556311,0.0,7.005,1.16464556311
 07/23  12:00:00,294.636235599,27.6911419207,17.1876298323,0.0,41.9242800987,36.8599292233,10.5047167376,0.0,9.34,1.16471673757
 07/23  13:00:00,301.999249345,27.6911419207,19.5133635627,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,296.453149126,27.6911419207,21.7143486947,0.0,41.9242800987,36.8599292233,10.5047133928,0.0,9.34,1.16471339278
 07/23  15:00:00,294.434079835,27.6911419207,25.4896312702,0.0,41.9242800987,36.8599292233,10.504737663,0.0,9.34,1.16473766301
 07/23  16:00:00,293.581314412,27.6911419207,26.0832444236,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,255.100622193,27.6911419207,19.052379413,0.0,27.9495200658,27.7759469175,8.16960656118,0.0,7.005,1.16460656118
 07/23  18:00:00,248.680217508,27.6911419207,12.7775957222,0.0,13.9747600329,18.6919646116,6.20148724028,0.366954594947,4.67,1.16453264533
 07/23  19:00:00,232.709846391,27.6911419207,10.375292607,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,223.498484223,27.6911419207,8.26672244071,0.0,13.9747600329,18.6919646116,5.83443228916,0.0,4.67,1.16443228916
 07/23  21:00:00,195.657614521,27.6911419207,7.09029506634,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,127.3854797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,155.136638175,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547269283,0.0,1.75125,1.16422269283
 07/23  24:00:00,136.459888947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,128.337935306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,125.432532611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925592627,0.0,2.335,1.16425592627
 07/24  03:00:00,123.033208781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,129.19981655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,127.321496677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,165.89253378,27.6911419207,1.29762572673,0.0,13.9747600329,18.6919646116,16.7899872375,10.955731525,4.67,1.16425571247
 07/24  07:00:00,182.252465034,27.6911419207,0.961836617171,0.0,13.9747600329,18.6919646116,50.8618610537,46.1718610537,4.67,0.02
 07/24  08:00:00,257.460766456,27.6911419207,2.52800278628,0.0,34.9369000822,32.3179380704,41.9815953313,32.644608637,8.1725,1.1644866943
 07/24  09:00:00,287.542977777,27.6911419207,4.39179047323,0.0,62.886420148,41.4019203762,22.0456197383,11.5181197383,10.5075,0.02
 07/24  10:00:00,284.123514291,27.6911419207,5.20370443406,0.0,62.886420148,41.4019203762,13.7853300086,2.11314327647,10.5075,1.16468673216
 07/24  11:00:00,305.855012976,27.6911419207,6.35946527234,0.0,62.886420148,41.4019203762,11.6724421709,0.0,10.5075,1.16494217095
 07/24  12:00:00,297.221478905,27.6911419207,7.59904213483,0.0,62.886420148,41.4019203762,11.6725040059,0.0,10.5075,1.16500400586
 07/24  13:00:00,299.604204681,27.6911419207,8.89554757566,0.0,62.886420148,41.4019203762,11.672510591,0.0,10.5075,1.16501059105
 07/24  14:00:00,293.923369832,27.6911419207,9.4253815781,0.0,62.886420148,41.4019203762,11.6723147411,0.0,10.5075,1.16481474109
 07/24  15:00:00,291.78660512,27.6911419207,10.3201224132,0.0,62.886420148,41.4019203762,11.6722877582,0.0,10.5075,1.16478775817
 07/24  16:00:00,295.620067662,27.6911419207,11.445563964,0.0,62.886420148,41.4019203762,11.6723220393,0.0,10.5075,1.16482203927
 07/24  17:00:00,296.018913692,27.6911419207,11.523038827,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,289.374777637,27.6911419207,10.277802724,0.0,41.9242800987,36.8599292233,10.5047935754,0.0,9.34,1.16479357543
 07/24  19:00:00,278.10330124,27.6911419207,9.54156219592,0.0,41.9242800987,36.8599292233,10.5046052785,0.0,9.34,1.1646052785
 07/24  20:00:00,258.635162445,27.6911419207,7.48958360997,0.0,34.9369000822,32.3179380704,10.0253533857,0.688274661274,8.1725,1.16457872442
 07/24  21:00:00,186.747718728,27.6911419207,4.30231831697,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,123.897441317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,153.152574347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924792374,0.0,2.335,1.16424792374
 07/24  24:00:00,131.28248503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,121.246909792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,119.215895076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923673744,0.0,2.335,1.16423673744
 07/25  03:00:00,117.057254914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,139.128115137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,138.167824833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,176.726341684,27.6911419207,0.460207020331,0.0,13.9747600329,18.6919646116,47.0818776694,41.2476317456,4.67,1.16424592378
 07/25  07:00:00,189.014175155,27.6911419207,0.611899464239,0.0,13.9747600329,18.6919646116,64.5465279004,59.8565279004,4.67,0.02
 07/25  08:00:00,258.768587947,27.6911419207,2.4116051122,0.0,34.9369000822,32.3179380704,33.8549392369,24.5179727074,8.1725,1.16446652944
 07/25  09:00:00,293.465276792,27.6911419207,5.02606388116,0.0,62.886420148,41.4019203762,10.86196661,0.334466610039,10.5075,0.02
 07/25  10:00:00,294.24073735,27.6911419207,7.45243005504,0.0,62.886420148,41.4019203762,11.6723389061,0.0,10.5075,1.16483890615
 07/25  11:00:00,320.631414083,27.6911419207,10.2868679787,0.0,62.886420148,41.4019203762,11.672420116,0.0,10.5075,1.16492011596
 07/25  12:00:00,315.37836875,27.6911419207,11.9940842006,0.0,62.886420148,41.4019203762,11.672481066,0.0,10.5075,1.16498106605
 07/25  13:00:00,318.515041975,27.6911419207,13.3678768341,0.0,62.886420148,41.4019203762,11.6724868427,0.0,10.5075,1.16498684267
 07/25  14:00:00,307.383896386,27.6911419207,14.4191186676,0.0,62.886420148,41.4019203762,11.6724898626,0.0,10.5075,1.16498986258
 07/25  15:00:00,302.245094909,27.6911419207,15.965190979,0.0,62.886420148,41.4019203762,11.6722625098,0.0,10.5075,1.16476250985
 07/25  16:00:00,301.975578986,27.6911419207,16.4664306896,0.0,62.886420148,41.4019203762,11.6722960236,0.0,10.5075,1.16479602356
 07/25  17:00:00,297.952106277,27.6911419207,15.0175184003,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,290.124767295,27.6911419207,12.8891352198,0.0,41.9242800987,36.8599292233,10.5047668349,0.0,9.34,1.16476683486
 07/25  19:00:00,269.227486058,27.6911419207,10.6178141134,0.0,41.9242800987,36.8599292233,11.2795643046,0.774833714339,9.34,1.16473059025
 07/25  20:00:00,246.440685258,27.6911419207,7.60420324602,0.0,34.9369000822,32.3179380704,9.90113948168,1.70863948168,8.1725,0.02
 07/25  21:00:00,178.724657303,27.6911419207,4.72390754798,0.0,13.9747600329,18.6919646116,5.83454019708,0.0,4.67,1.16454019708
 07/25  22:00:00,120.777891255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,149.772963855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929525808,0.0,2.335,1.16429525808
 07/25  24:00:00,126.112308514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,114.243995603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,111.504333144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920821203,0.0,2.335,1.16420821203
 07/26  03:00:00,109.833436613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,115.910576975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,114.161451018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,152.582901166,27.6911419207,0.436226011864,0.0,13.9747600329,18.6919646116,54.2462160115,48.4119828337,4.67,1.16423317787
 07/26  07:00:00,171.601685363,27.6911419207,0.544209261768,0.0,13.9747600329,18.6919646116,72.6519389066,67.9619389066,4.67,0.02
 07/26  08:00:00,254.063496747,27.6911419207,2.09514284071,0.0,34.9369000822,32.3179380704,43.6873209905,34.3502638434,8.1725,1.16455714708
 07/26  09:00:00,291.396005641,27.6911419207,4.79310873763,0.0,62.886420148,41.4019203762,12.25865702,1.73115702,10.5075,0.02
 07/26  10:00:00,290.041406662,27.6911419207,6.85271124677,0.0,62.886420148,41.4019203762,11.6723084457,0.0,10.5075,1.16480844572
 07/26  11:00:00,313.997921972,27.6911419207,8.76218452051,0.0,62.886420148,41.4019203762,11.6726086564,0.0,10.5075,1.16510865639
 07/26  12:00:00,303.859699042,27.6911419207,9.74084025619,0.0,62.886420148,41.4019203762,11.6726831726,0.0,10.5075,1.16518317256
 07/26  13:00:00,303.165864952,27.6911419207,10.8374455506,0.0,62.886420148,41.4019203762,11.672453705,0.0,10.5075,1.16495370498
 07/26  14:00:00,298.13286426,27.6911419207,12.6367244656,0.0,62.886420148,41.4019203762,11.6724559588,0.0,10.5075,1.16495595879
 07/26  15:00:00,296.212243951,27.6911419207,14.5986051394,0.0,62.886420148,41.4019203762,11.672412869,0.0,10.5075,1.16491286902
 07/26  16:00:00,302.258864985,27.6911419207,17.4076534191,0.0,62.886420148,41.4019203762,11.6722607336,0.0,10.5075,1.16476073363
 07/26  17:00:00,303.869671133,27.6911419207,17.7692362988,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  18:00:00,293.234173815,27.6911419207,13.8797915597,0.0,41.9242800987,36.8599292233,10.5047308411,0.0,9.34,1.16473084114
 07/26  19:00:00,278.487512991,27.6911419207,11.2226525569,0.0,41.9242800987,36.8599292233,11.3069086221,0.802214629479,9.34,1.16469399259
 07/26  20:00:00,256.629480604,27.6911419207,8.55249796365,0.0,34.9369000822,32.3179380704,9.24183985241,1.04933985241,8.1725,0.02
 07/26  21:00:00,185.7931957,27.6911419207,5.34646912022,0.0,13.9747600329,18.6919646116,5.83456300831,0.0,4.67,1.16456300831
 07/26  22:00:00,121.67678292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,150.923169684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925776033,0.0,2.335,1.16425776033
 07/26  24:00:00,128.045550986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,116.486863348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,114.426772756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923726681,0.0,2.335,1.16423726681
 07/27  03:00:00,113.000135206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,119.402784106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,117.273758836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,159.435859252,27.6911419207,0.689473568856,0.0,13.9747600329,18.6919646116,38.1598837287,32.3256882986,4.67,1.16419543003
 07/27  07:00:00,175.456907337,27.6911419207,0.692380330291,0.0,13.9747600329,18.6919646116,59.9171751871,55.2271751871,4.67,0.02
 07/27  08:00:00,258.274964733,27.6911419207,2.84204077383,0.0,34.9369000822,32.3179380704,26.8145431091,17.4775245341,8.1725,1.16451857499
 07/27  09:00:00,295.268988436,27.6911419207,6.05757471416,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,293.285806629,27.6911419207,8.32905534494,0.0,62.886420148,41.4019203762,11.6722691418,0.0,10.5075,1.16476914178
 07/27  11:00:00,318.381767902,27.6911419207,10.1955771993,0.0,62.886420148,41.4019203762,11.6725685454,0.0,10.5075,1.1650685454
 07/27  12:00:00,310.390789369,27.6911419207,11.2408477321,0.0,62.886420148,41.4019203762,11.6726423781,0.0,10.5075,1.16514237813
 07/27  13:00:00,313.125352764,27.6911419207,12.662778319,0.0,62.886420148,41.4019203762,11.6726436517,0.0,10.5075,1.1651436517
 07/27  14:00:00,310.749864623,27.6911419207,15.2576906917,0.0,62.886420148,41.4019203762,11.6724137305,0.0,10.5075,1.16491373054
 07/27  15:00:00,312.075218161,27.6911419207,18.4738987512,0.0,62.886420148,41.4019203762,11.672370025,0.0,10.5075,1.16487002503
 07/27  16:00:00,311.920711211,27.6911419207,18.8673798833,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  17:00:00,307.809902572,27.6911419207,16.6019181739,0.0,62.886420148,41.4019203762,11.6724208938,0.0,10.5075,1.16492089383
 07/27  18:00:00,299.2237701,27.6911419207,13.3771562858,0.0,41.9242800987,36.8599292233,10.5048624141,0.0,9.34,1.16486241415
 07/27  19:00:00,290.130158435,27.6911419207,12.5844430985,0.0,41.9242800987,36.8599292233,10.5046489565,0.0,9.34,1.16464895646
 07/27  20:00:00,274.380334145,27.6911419207,11.2251268294,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,196.988325367,27.6911419207,9.11119796757,0.0,13.9747600329,18.6919646116,5.83451748632,0.0,4.67,1.16451748632
 07/27  22:00:00,130.324881881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,159.902118808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928750969,0.0,2.335,1.16428750969
 07/27  24:00:00,139.88117291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,127.269654552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,126.142406954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,124.391142307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924185198,0.0,2.335,1.16424185198
 07/28  04:00:00,148.417390765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,147.134732514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,191.318048413,27.6911419207,1.75639487663,0.0,13.9747600329,18.6919646116,6.80117244799,0.966959451517,4.67,1.16421299647
 07/28  07:00:00,201.318555016,27.6911419207,1.69887189792,0.0,13.9747600329,18.6919646116,19.6429309167,14.9529309167,4.67,0.02
 07/28  08:00:00,271.097180342,27.6911419207,5.09160988575,0.0,34.9369000822,32.3179380704,9.33697154468,0.0,8.1725,1.16447154468
 07/28  09:00:00,308.216434468,27.6911419207,9.56465849315,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,308.011003225,27.6911419207,11.5439329023,0.0,62.886420148,41.4019203762,11.6722214679,0.0,10.5075,1.1647214679
 07/28  11:00:00,329.460295299,27.6911419207,14.3567773065,0.0,62.886420148,41.4019203762,11.6725201662,0.0,10.5075,1.16502016616
 07/28  12:00:00,324.091465945,27.6911419207,15.9239040289,0.0,62.886420148,41.4019203762,11.6725933905,0.0,10.5075,1.16509339049
 07/28  13:00:00,334.92984752,27.6911419207,21.753035052,0.0,62.886420148,41.4019203762,11.6725940403,0.0,10.5075,1.16509404028
 07/28  14:00:00,335.704053059,27.6911419207,28.6365399728,0.0,62.886420148,41.4019203762,11.6723636565,0.0,10.5075,1.16486365653
 07/28  15:00:00,334.075985505,27.6911419207,32.4717533715,0.0,62.886420148,41.4019203762,11.6723193331,0.0,10.5075,1.16481933313
 07/28  16:00:00,336.420960471,27.6911419207,34.589550042,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,331.061662181,27.6911419207,31.3039675074,0.0,62.886420148,41.4019203762,11.6723696278,0.0,10.5075,1.16486962782
 07/28  18:00:00,317.705628357,27.6911419207,24.5260115134,0.0,41.9242800987,36.8599292233,10.5048105794,0.0,9.34,1.16481057945
 07/28  19:00:00,289.20946386,27.6911419207,16.5511715854,0.0,41.9242800987,36.8599292233,10.5045966178,0.0,9.34,1.16459661779
 07/28  20:00:00,269.024338515,27.6911419207,12.7835477169,0.0,34.9369000822,32.3179380704,8.57696033796,0.384460337955,8.1725,0.02
 07/28  21:00:00,195.938151039,27.6911419207,10.9606235516,0.0,13.9747600329,18.6919646116,5.83452380466,0.0,4.67,1.16452380466
 07/28  22:00:00,131.41232564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,159.311969174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930980462,0.0,2.335,1.16430980462
 07/28  24:00:00,139.848155748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,126.439665157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,124.786958119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155225211,0.0,1.75125,1.1642725211
 07/29  03:00:00,124.088074447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,130.771851019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,128.893495366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,156.955182016,27.6911419207,1.07607503578,0.0,6.98738001645,14.1499734587,7.65208071698,2.98527933637,3.5025,1.16430138061
 07/29  07:00:00,169.463142998,27.6911419207,0.750869841948,0.0,6.98738001645,14.1499734587,44.5339582554,41.0114582554,3.5025,0.02
 07/29  08:00:00,231.269396957,27.6911419207,1.51826092121,0.0,20.9621400493,23.2339557645,34.455951538,27.4539931798,5.8375,1.16445835819
 07/29  09:00:00,257.370059826,27.6911419207,3.82194682616,0.0,41.9242800987,36.8599292233,16.3626433528,7.00264335284,9.34,0.02
 07/29  10:00:00,283.361335751,27.6911419207,5.65051063458,0.0,62.886420148,41.4019203762,11.6722237164,0.0,10.5075,1.16472371639
 07/29  11:00:00,311.50842407,27.6911419207,7.88188622361,0.0,62.886420148,41.4019203762,11.6724134133,0.0,10.5075,1.16491341334
 07/29  12:00:00,305.286505208,27.6911419207,9.6630113993,0.0,62.886420148,41.4019203762,11.6724361571,0.0,10.5075,1.16493615714
 07/29  13:00:00,308.166303076,27.6911419207,10.9136663751,0.0,62.886420148,41.4019203762,11.6724417896,0.0,10.5075,1.16494178958
 07/29  14:00:00,302.267537302,27.6911419207,11.7917619934,0.0,62.886420148,41.4019203762,11.6724274156,0.0,10.5075,1.16492741555
 07/29  15:00:00,297.514687553,27.6911419207,12.6068184354,0.0,62.886420148,41.4019203762,11.6722743028,0.0,10.5075,1.16477430278
 07/29  16:00:00,297.115949729,27.6911419207,13.5137556983,0.0,62.886420148,41.4019203762,11.6722994984,0.0,10.5075,1.1647994984
 07/29  17:00:00,297.637998918,27.6911419207,14.0918856651,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,276.528206353,27.6911419207,11.0667894584,0.0,34.9369000822,32.3179380704,9.88764595569,0.550370912308,8.1725,1.16477504338
 07/29  19:00:00,232.772247861,27.6911419207,7.67683939335,0.0,20.9621400493,23.2339557645,8.71046282891,1.70834884089,5.8375,1.16461398801
 07/29  20:00:00,224.596879033,27.6911419207,6.00330747585,0.0,20.9621400493,23.2339557645,6.37582770236,0.518327702358,5.8375,0.02
 07/29  21:00:00,171.943046992,27.6911419207,4.0148573219,0.0,6.98738001645,14.1499734587,4.66699620211,0.0,3.5025,1.16449620211
 07/29  22:00:00,121.453453243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,149.776059462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563575459,0.0,1.75125,1.16438575459
 07/29  24:00:00,126.139065154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,113.787641655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,112.563735977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155175667,0.0,1.75125,1.1642675667
 07/30  03:00:00,110.401229866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,115.131547018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,113.835728213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549750032,0.0,1.75125,1.16424750032
 07/30  06:00:00,144.009056897,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,60.3923090437,56.8698090437,3.5025,0.02
 07/30  07:00:00,161.515368297,27.6911419207,0.152869553034,0.0,6.98738001645,14.1499734587,75.1156158111,71.5931158111,3.5025,0.02
 07/30  08:00:00,203.981974402,27.6911419207,0.907309545998,0.0,6.98738001645,14.1499734587,40.6997817314,36.0329459432,3.5025,1.16433578821
 07/30  09:00:00,188.761860959,27.6911419207,1.21749998183,0.0,6.98738001645,14.1499734587,17.7660623835,14.2435623835,3.5025,0.02
 07/30  10:00:00,224.525162085,27.6911419207,3.52503748317,0.0,27.9495200658,27.7759469175,8.16959995068,0.0,7.005,1.16459995068
 07/30  11:00:00,251.737230921,27.6911419207,5.24183208703,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,277.019318028,27.6911419207,9.64790546788,0.0,41.9242800987,36.8599292233,10.5047228609,0.0,9.34,1.16472286089
 07/30  13:00:00,283.32887116,27.6911419207,11.9766294436,0.0,41.9242800987,36.8599292233,10.5046727101,0.0,9.34,1.16467271008
 07/30  14:00:00,280.587978207,27.6911419207,14.1150939245,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,279.768876852,27.6911419207,18.1507259883,0.0,41.9242800987,36.8599292233,10.5046634686,0.0,9.34,1.16466346859
 07/30  16:00:00,283.460826842,27.6911419207,21.2104644423,0.0,41.9242800987,36.8599292233,10.5047201443,0.0,9.34,1.16472014433
 07/30  17:00:00,251.840667674,27.6911419207,19.1739970291,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,249.243873518,27.6911419207,13.3835198199,0.0,13.9747600329,18.6919646116,5.83454048702,0.0,4.67,1.16454048702
 07/30  19:00:00,231.675821527,27.6911419207,9.68358853708,0.0,13.9747600329,18.6919646116,7.18920789081,1.35465657992,4.67,1.16455131089
 07/30  20:00:00,225.753973477,27.6911419207,8.69769962731,0.0,13.9747600329,18.6919646116,5.3175365934,0.627536593396,4.67,0.02
 07/30  21:00:00,201.875746216,27.6911419207,9.88726944533,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,128.859245463,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559287566,0.0,1.75125,1.16434287566
 07/30  23:00:00,156.136785897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,134.693018141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,124.889132837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923620918,0.0,2.335,1.16423620918
 07/31  02:00:00,124.375198396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,123.385031432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,131.003790221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921454985,0.0,2.335,1.16421454985
 07/31  05:00:00,130.111656019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,173.691340148,27.6911419207,2.20797302187,0.0,13.9747600329,18.6919646116,5.40419464378,0.714194643785,4.67,0.02
 07/31  07:00:00,188.801786,27.6911419207,1.50546644555,0.0,13.9747600329,18.6919646116,23.2997432388,17.4653466459,4.67,1.16439659293
 07/31  08:00:00,267.768598392,27.6911419207,4.2631916475,0.0,34.9369000822,32.3179380704,10.0716855487,1.87918554866,8.1725,0.02
 07/31  09:00:00,310.55085821,27.6911419207,10.3554604236,0.0,62.886420148,41.4019203762,11.672192707,0.0,10.5075,1.16469270698
 07/31  10:00:00,314.8898681,27.6911419207,13.7754500418,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,338.379593952,27.6911419207,19.2271374228,0.0,62.886420148,41.4019203762,11.6725832418,0.0,10.5075,1.16508324177
 07/31  12:00:00,339.838623637,27.6911419207,26.0301851277,0.0,62.886420148,41.4019203762,11.6726251424,0.0,10.5075,1.1651251424
 07/31  13:00:00,354.697348518,27.6911419207,34.7445553735,0.0,62.886420148,41.4019203762,11.6726300535,0.0,10.5075,1.16513005353
 07/31  14:00:00,353.988699778,27.6911419207,41.5228459066,0.0,62.886420148,41.4019203762,11.6724636088,0.0,10.5075,1.16496360876
 07/31  15:00:00,352.532035967,27.6911419207,45.9340202112,0.0,62.886420148,41.4019203762,11.672263179,0.0,10.5075,1.16476317897
 07/31  16:00:00,355.504035118,27.6911419207,49.3365009863,0.0,62.886420148,41.4019203762,11.6722870009,0.0,10.5075,1.16478700087
 07/31  17:00:00,353.337990082,27.6911419207,48.5774828209,0.0,62.886420148,41.4019203762,11.6723285079,0.0,10.5075,1.16482850788
 07/31  18:00:00,340.1353547,27.6911419207,41.2374955535,0.0,41.9242800987,36.8599292233,10.5047385052,0.0,9.34,1.16473850519
 07/31  19:00:00,322.786222497,27.6911419207,32.3336198446,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,290.355093751,27.6911419207,20.8462551205,0.0,34.9369000822,32.3179380704,9.33710951143,0.0,8.1725,1.16460951143
 07/31  21:00:00,216.181979709,27.6911419207,21.3847961452,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,135.080104518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993866497,0.0,2.335,1.1643866497
 07/31  23:00:00,163.614523086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,145.420080089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,134.406022676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923119904,0.0,2.335,1.16423119904
 08/01  02:00:00,132.826369046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,131.913045158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,159.288498138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920630457,0.0,2.335,1.16420630457
 08/01  05:00:00,159.276146804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,208.264705861,27.6911419207,7.56504871988,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,211.194970413,27.6911419207,4.5709911201,0.0,13.9747600329,18.6919646116,6.28479861566,1.59479861566,4.67,0.02
 08/01  08:00:00,272.148798388,27.6911419207,6.36292380186,0.0,34.9369000822,32.3179380704,9.46134094181,0.124292402349,8.1725,1.16454853946
 08/01  09:00:00,303.681591478,27.6911419207,9.38681719505,0.0,62.886420148,41.4019203762,11.6721916874,0.0,10.5075,1.16469168743
 08/01  10:00:00,301.762034888,27.6911419207,10.4294123345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,323.935816543,27.6911419207,13.1561766919,0.0,62.886420148,41.4019203762,11.6725101438,0.0,10.5075,1.16501014375
 08/01  12:00:00,319.059649565,27.6911419207,14.5389306195,0.0,62.886420148,41.4019203762,11.6725517535,0.0,10.5075,1.16505175354
 08/01  13:00:00,324.371574144,27.6911419207,15.5517486494,0.0,62.886420148,41.4019203762,11.6725561761,0.0,10.5075,1.16505617605
 08/01  14:00:00,314.426475816,27.6911419207,15.335693616,0.0,62.886420148,41.4019203762,11.6723892404,0.0,10.5075,1.16488924037
 08/01  15:00:00,307.914077425,27.6911419207,14.9679357777,0.0,62.886420148,41.4019203762,11.6723724521,0.0,10.5075,1.16487245211
 08/01  16:00:00,309.374058716,27.6911419207,15.6481803315,0.0,62.886420148,41.4019203762,11.6723986464,0.0,10.5075,1.1648986464
 08/01  17:00:00,310.924103891,27.6911419207,16.2842272096,0.0,62.886420148,41.4019203762,11.6724424742,0.0,10.5075,1.16494247421
 08/01  18:00:00,303.315028451,27.6911419207,14.4274504733,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,283.817331127,27.6911419207,13.1928946495,0.0,41.9242800987,36.8599292233,10.5047096296,0.0,9.34,1.16470962958
