Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  20:00:00,265.619831291,27.6911419207,11.022502641,0.0,34.9369000822,32.3179380704,9.33718176445,0.0,8.1725,1.16468176445
 08/01  21:00:00,193.48709585,27.6911419207,9.06598699896,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,132.23727734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939916407,0.0,2.335,1.16439916407
 08/01  23:00:00,160.471808343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,141.835514343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,130.251558622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922031322,0.0,2.335,1.16422031322
 08/02  02:00:00,129.17084376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,127.685389158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,134.275364553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,133.76982209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925590478,0.0,2.335,1.16425590478
 08/02  06:00:00,177.821534807,27.6911419207,3.01172129575,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,194.439277386,27.6911419207,2.38165429458,0.0,13.9747600329,18.6919646116,8.18223552332,3.49223552332,4.67,0.02
 08/02  08:00:00,274.474966828,27.6911419207,6.34860377988,0.0,34.9369000822,32.3179380704,9.33697098346,0.0,8.1725,1.16447098346
 08/02  09:00:00,310.795662402,27.6911419207,10.528077009,0.0,62.886420148,41.4019203762,11.6721139018,0.0,10.5075,1.16461390184
 08/02  10:00:00,308.060653545,27.6911419207,11.4799087777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,326.421134571,27.6911419207,13.1681409038,0.0,62.886420148,41.4019203762,11.6724322882,0.0,10.5075,1.1649322882
 08/02  12:00:00,324.245734741,27.6911419207,16.3907371148,0.0,62.886420148,41.4019203762,11.6724735458,0.0,10.5075,1.16497354581
 08/02  13:00:00,338.82598222,27.6911419207,24.2823911088,0.0,62.886420148,41.4019203762,11.6724775192,0.0,10.5075,1.16497751919
 08/02  14:00:00,338.926901828,27.6911419207,30.9694123592,0.0,62.886420148,41.4019203762,11.672310122,0.0,10.5075,1.16481012195
 08/02  15:00:00,338.798388504,27.6911419207,35.8305313638,0.0,62.886420148,41.4019203762,11.672292958,0.0,10.5075,1.16479295804
 08/02  16:00:00,338.671885072,27.6911419207,36.4734653506,0.0,62.886420148,41.4019203762,11.6723189089,0.0,10.5075,1.1648189089
 08/02  17:00:00,339.701149237,27.6911419207,37.3826316652,0.0,62.886420148,41.4019203762,11.6723624332,0.0,10.5075,1.16486243325
 08/02  18:00:00,330.349639175,27.6911419207,33.6158708282,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,311.714731095,27.6911419207,25.1624015439,0.0,41.9242800987,36.8599292233,10.504629119,0.0,9.34,1.16462911901
 08/02  20:00:00,283.971710212,27.6911419207,16.1417448462,0.0,34.9369000822,32.3179380704,9.33710093855,0.0,8.1725,1.16460093855
 08/02  21:00:00,206.831430571,27.6911419207,14.8251720302,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,132.447397064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931801915,0.0,2.335,1.16431801915
 08/02  23:00:00,160.007383272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,140.740438286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,130.870313928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,129.823203965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927238856,0.0,2.335,1.16427238856
 08/03  03:00:00,128.430764346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,135.796146768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,134.653744188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923847968,0.0,2.335,1.16423847968
 08/03  06:00:00,178.805679455,27.6911419207,3.7795167987,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,197.248271225,27.6911419207,3.65580668834,0.0,13.9747600329,18.6919646116,5.66598759492,0.97598759492,4.67,0.02
 08/03  08:00:00,281.10350218,27.6911419207,8.85574612979,0.0,34.9369000822,32.3179380704,9.33700957666,0.0,8.1725,1.16450957666
 08/03  09:00:00,318.659543287,27.6911419207,13.1655790068,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,320.912608775,27.6911419207,16.6255452288,0.0,62.886420148,41.4019203762,11.6723220353,0.0,10.5075,1.16482203528
 08/03  11:00:00,342.974126492,27.6911419207,23.1108160873,0.0,62.886420148,41.4019203762,11.6725693014,0.0,10.5075,1.16506930141
 08/03  12:00:00,344.277337253,27.6911419207,29.419140358,0.0,62.886420148,41.4019203762,11.6726245246,0.0,10.5075,1.16512452459
 08/03  13:00:00,350.310093755,27.6911419207,32.5014743199,0.0,62.886420148,41.4019203762,11.6726251544,0.0,10.5075,1.16512515445
 08/03  14:00:00,346.359884349,27.6911419207,36.3829392847,0.0,62.886420148,41.4019203762,11.6724251796,0.0,10.5075,1.16492517961
 08/03  15:00:00,343.500180705,27.6911419207,39.6804390299,0.0,62.886420148,41.4019203762,11.6723929919,0.0,10.5075,1.16489299194
 08/03  16:00:00,344.844066645,27.6911419207,41.1093491925,0.0,62.886420148,41.4019203762,11.6724213403,0.0,10.5075,1.1649213403
 08/03  17:00:00,342.00542364,27.6911419207,39.2741748394,0.0,62.886420148,41.4019203762,11.6722776187,0.0,10.5075,1.16477761869
 08/03  18:00:00,330.834236888,27.6911419207,34.1994835441,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,317.092146871,27.6911419207,28.7401273598,0.0,41.9242800987,36.8599292233,10.5046957698,0.0,9.34,1.1646957698
 08/03  20:00:00,287.472714277,27.6911419207,18.9264712405,0.0,34.9369000822,32.3179380704,9.33716435631,0.0,8.1725,1.16466435631
 08/03  21:00:00,215.215594151,27.6911419207,20.8449940895,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,134.038030849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932231621,0.0,2.335,1.16432231621
 08/03  23:00:00,162.017846657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,144.096143103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,133.566277895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,132.844016976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925320552,0.0,2.335,1.16425320552
 08/04  03:00:00,132.620220924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,161.510221303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,159.058734443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921634291,0.0,2.335,1.16421634291
 08/04  06:00:00,206.777356269,27.6911419207,7.19615345621,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,213.1197663,27.6911419207,4.97193943474,0.0,13.9747600329,18.6919646116,5.81667598308,1.12667598308,4.67,0.02
 08/04  08:00:00,276.320469623,27.6911419207,7.56634632389,0.0,34.9369000822,32.3179380704,9.33704329462,0.0,8.1725,1.16454329462
 08/04  09:00:00,309.276179588,27.6911419207,11.0942687196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,306.855042218,27.6911419207,11.7929943243,0.0,62.886420148,41.4019203762,11.6722360713,0.0,10.5075,1.16473607132
 08/04  11:00:00,323.571297332,27.6911419207,13.130955769,0.0,62.886420148,41.4019203762,11.6724833519,0.0,10.5075,1.16498335193
 08/04  12:00:00,319.51788968,27.6911419207,14.8415360919,0.0,62.886420148,41.4019203762,11.6725383913,0.0,10.5075,1.16503839126
 08/04  13:00:00,328.393954824,27.6911419207,17.6957212765,0.0,62.886420148,41.4019203762,11.6725387179,0.0,10.5075,1.16503871792
 08/04  14:00:00,329.908679468,27.6911419207,23.7051956849,0.0,62.886420148,41.4019203762,11.6723384109,0.0,10.5075,1.16483841089
 08/04  15:00:00,324.005598522,27.6911419207,24.4339530798,0.0,62.886420148,41.4019203762,11.6723059029,0.0,10.5075,1.16480590285
 08/04  16:00:00,318.327964661,27.6911419207,21.0593066094,0.0,62.886420148,41.4019203762,11.6723340885,0.0,10.5075,1.1648340885
 08/04  17:00:00,316.874633503,27.6911419207,20.0098146813,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,298.81830254,27.6911419207,13.6387827771,0.0,41.9242800987,36.8599292233,12.2251451973,1.7203450852,9.34,1.16480011213
 08/04  19:00:00,275.841214195,27.6911419207,11.2883110858,0.0,41.9242800987,36.8599292233,11.2115354779,0.706927765328,9.34,1.1646077126
 08/04  20:00:00,261.588466941,27.6911419207,10.0282740434,0.0,34.9369000822,32.3179380704,9.33707607361,0.0,8.1725,1.16457607361
 08/04  21:00:00,190.472049859,27.6911419207,7.41575711898,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,130.994629607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,159.292564162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931955333,0.0,2.335,1.16431955333
 08/04  24:00:00,139.336142757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,125.09427476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,123.610479653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553111807,0.0,1.75125,1.16428111807
 08/05  03:00:00,122.071046788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,127.323567064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,123.865594119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550027103,0.0,1.75125,1.16425027103
 08/05  06:00:00,150.921528477,27.6911419207,0.360728358567,0.0,6.98738001645,14.1499734587,26.6835283653,23.1610283653,3.5025,0.02
 08/05  07:00:00,161.643724033,27.6911419207,0.277107396299,0.0,6.98738001645,14.1499734587,66.894998457,63.372498457,3.5025,0.02
 08/05  08:00:00,222.726117609,27.6911419207,0.867138995896,0.0,20.9621400493,23.2339557645,56.5826382169,49.5805847019,5.8375,1.16455351504
 08/05  09:00:00,249.812078292,27.6911419207,2.83789054982,0.0,41.9242800987,36.8599292233,29.8464609494,19.3419562529,9.34,1.16450469646
 08/05  10:00:00,275.89307176,27.6911419207,4.23255622246,0.0,62.886420148,41.4019203762,11.3349370421,0.807437042136,10.5075,0.02
 08/05  11:00:00,305.758890779,27.6911419207,6.10099609552,0.0,62.886420148,41.4019203762,11.6723510919,0.0,10.5075,1.16485109193
 08/05  12:00:00,296.610366597,27.6911419207,7.22066746985,0.0,62.886420148,41.4019203762,11.67258056,0.0,10.5075,1.16508055998
 08/05  13:00:00,296.789208308,27.6911419207,8.29546926438,0.0,62.886420148,41.4019203762,11.6725832188,0.0,10.5075,1.16508321875
 08/05  14:00:00,290.655457728,27.6911419207,9.03182459103,0.0,62.886420148,41.4019203762,11.6723710406,0.0,10.5075,1.16487104061
 08/05  15:00:00,287.007551007,27.6911419207,10.072307922,0.0,62.886420148,41.4019203762,11.6724109958,0.0,10.5075,1.16491099575
 08/05  16:00:00,289.45213816,27.6911419207,11.0869232121,0.0,62.886420148,41.4019203762,11.672433282,0.0,10.5075,1.16493328202
 08/05  17:00:00,288.551248462,27.6911419207,11.0004292711,0.0,62.886420148,41.4019203762,11.6722512702,0.0,10.5075,1.16475127018
 08/05  18:00:00,264.775328041,27.6911419207,8.43625377122,0.0,34.9369000822,32.3179380704,8.8092722682,0.616772268202,8.1725,0.02
 08/05  19:00:00,219.763138039,27.6911419207,5.53617161963,0.0,20.9621400493,23.2339557645,8.13706489518,1.13482153747,5.8375,1.16474335771
 08/05  20:00:00,211.375145504,27.6911419207,3.92458561328,0.0,20.9621400493,23.2339557645,7.44611578088,0.444018083515,5.8375,1.16459769737
 08/05  21:00:00,159.537644863,27.6911419207,1.65437266661,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,110.79711811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562072811,0.0,1.75125,1.16437072811
 08/05  23:00:00,140.78576433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,114.259700307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,103.770322445,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549808087,0.0,1.75125,1.16424808087
 08/06  02:00:00,101.946422933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,99.9724084015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,104.893514654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548311294,0.0,1.75125,1.16423311294
 08/06  05:00:00,104.077128344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,134.95550381,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,90.8182690875,87.2957690875,3.5025,0.02
 08/06  07:00:00,149.902227479,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,106.868854944,103.346354944,3.5025,0.02
 08/06  08:00:00,188.94028194,27.6911419207,0.264554516186,0.0,6.98738001645,14.1499734587,79.3319659456,74.6650942661,3.5025,1.16437167954
 08/06  09:00:00,171.398806785,27.6911419207,0.544926730865,0.0,6.98738001645,14.1499734587,55.7460753118,52.2235753118,3.5025,0.02
 08/06  10:00:00,209.318646585,27.6911419207,1.79172136492,0.0,27.9495200658,27.7759469175,29.4071668633,21.237584171,7.005,1.16458269224
 08/06  11:00:00,239.574098524,27.6911419207,2.38538262308,0.0,27.9495200658,27.7759469175,12.9665338347,5.94153383471,7.005,0.02
 08/06  12:00:00,260.549365577,27.6911419207,4.66881684678,0.0,41.9242800987,36.8599292233,10.5047595323,0.0,9.34,1.16475953229
 08/06  13:00:00,268.629686968,27.6911419207,7.34475407842,0.0,41.9242800987,36.8599292233,10.5046300488,0.0,9.34,1.16463004883
 08/06  14:00:00,269.557633073,27.6911419207,9.60884539103,0.0,41.9242800987,36.8599292233,10.5046085424,0.0,9.34,1.16460854245
 08/06  15:00:00,266.572756164,27.6911419207,10.3502183931,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,266.173447079,27.6911419207,10.5825400902,0.0,41.9242800987,36.8599292233,10.5046699879,0.0,9.34,1.16466998795
 08/06  17:00:00,236.336318442,27.6911419207,9.35506634622,0.0,27.9495200658,27.7759469175,8.16964128685,0.0,7.005,1.16464128685
 08/06  18:00:00,236.858140931,27.6911419207,7.31993353596,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,221.219849185,27.6911419207,5.62017935723,0.0,13.9747600329,18.6919646116,6.17307111324,0.338544280431,4.67,1.1645268328
 08/06  20:00:00,214.731952156,27.6911419207,4.43879779963,0.0,13.9747600329,18.6919646116,5.20339106715,0.513391067152,4.67,0.02
 08/06  21:00:00,191.394094706,27.6911419207,4.49633984819,0.0,13.9747600329,18.6919646116,5.83444549277,0.0,4.67,1.16444549277
 08/06  22:00:00,126.655363673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,155.917596216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,135.232480198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555060655,0.0,1.75125,1.16430060655
 08/07  01:00:00,126.751108329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,126.50023281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,125.858107282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,132.753563474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925513613,0.0,2.335,1.16425513613
 08/07  05:00:00,131.58922351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,174.361304435,27.6911419207,1.73464396051,0.0,13.9747600329,18.6919646116,6.31061490539,1.62061490539,4.67,0.02
 08/07  07:00:00,191.047479239,27.6911419207,1.4461728248,0.0,13.9747600329,18.6919646116,24.9973771519,19.1629741914,4.67,1.16440296052
 08/07  08:00:00,271.598465044,27.6911419207,4.6793141415,0.0,34.9369000822,32.3179380704,9.27503577152,1.08253577152,8.1725,0.02
 08/07  09:00:00,308.215947554,27.6911419207,9.19234221529,0.0,62.886420148,41.4019203762,11.6720722734,0.0,10.5075,1.16457227339
 08/07  10:00:00,308.135294981,27.6911419207,10.9702220682,0.0,62.886420148,41.4019203762,11.6722531266,0.0,10.5075,1.16475312657
 08/07  11:00:00,329.16640097,27.6911419207,14.0366368858,0.0,62.886420148,41.4019203762,11.6724213851,0.0,10.5075,1.1649213851
 08/07  12:00:00,329.331020986,27.6911419207,17.3607745327,0.0,62.886420148,41.4019203762,11.6725049724,0.0,10.5075,1.1650049724
 08/07  13:00:00,343.980521269,27.6911419207,25.6150223007,0.0,62.886420148,41.4019203762,11.6724988789,0.0,10.5075,1.16499887893
 08/07  14:00:00,341.581145455,27.6911419207,30.2619106315,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,339.362118154,27.6911419207,34.5731275888,0.0,62.886420148,41.4019203762,11.6723522449,0.0,10.5075,1.16485224491
 08/07  16:00:00,343.096221722,27.6911419207,37.8124798177,0.0,62.886420148,41.4019203762,11.6723737794,0.0,10.5075,1.16487377942
 08/07  17:00:00,343.47686713,27.6911419207,38.3922647789,0.0,62.886420148,41.4019203762,11.6724129477,0.0,10.5075,1.16491294771
 08/07  18:00:00,331.798891193,27.6911419207,33.3816761531,0.0,41.9242800987,36.8599292233,10.5048211091,0.0,9.34,1.16482110907
 08/07  19:00:00,315.410081697,27.6911419207,26.1477261746,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,286.075677592,27.6911419207,16.0461842524,0.0,34.9369000822,32.3179380704,9.67444996108,0.337259354653,8.1725,1.16469060643
 08/07  21:00:00,210.708134808,27.6911419207,16.5827855459,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,134.699379427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939002788,0.0,2.335,1.16439002788
 08/07  23:00:00,161.514988923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,142.238488484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,132.782275242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924471493,0.0,2.335,1.16424471493
 08/08  02:00:00,130.823612096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,129.32464818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,157.38904287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922229,0.0,2.335,1.16422229
 08/08  05:00:00,157.8038451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,203.806508999,27.6911419207,4.99949707966,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,210.707302211,27.6911419207,3.64711882412,0.0,13.9747600329,18.6919646116,6.98100743371,1.14660473142,4.67,1.16440270229
 08/08  08:00:00,278.975432774,27.6911419207,7.89745832103,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,316.355434377,27.6911419207,12.3599050289,0.0,62.886420148,41.4019203762,11.6721218586,0.0,10.5075,1.16462185861
 08/08  10:00:00,318.955745239,27.6911419207,15.6147542125,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,339.959262499,27.6911419207,20.5490185866,0.0,62.886420148,41.4019203762,11.6725831694,0.0,10.5075,1.16508316938
 08/08  12:00:00,339.602098312,27.6911419207,25.6816141549,0.0,62.886420148,41.4019203762,11.6726225478,0.0,10.5075,1.16512254779
 08/08  13:00:00,348.718315459,27.6911419207,30.7638364817,0.0,62.886420148,41.4019203762,11.6726250801,0.0,10.5075,1.16512508006
 08/08  14:00:00,345.660500481,27.6911419207,34.761396509,0.0,62.886420148,41.4019203762,11.6724568196,0.0,10.5075,1.16495681963
 08/08  15:00:00,339.197240616,27.6911419207,36.2105163232,0.0,62.886420148,41.4019203762,11.6722546962,0.0,10.5075,1.16475469621
 08/08  16:00:00,338.18320492,27.6911419207,36.0691185254,0.0,62.886420148,41.4019203762,11.67227624,0.0,10.5075,1.16477624004
 08/08  17:00:00,336.207496211,27.6911419207,34.6684669674,0.0,62.886420148,41.4019203762,11.6723154195,0.0,10.5075,1.16481541945
 08/08  18:00:00,330.31419533,27.6911419207,32.949295311,0.0,41.9242800987,36.8599292233,10.504723519,0.0,9.34,1.16472351897
 08/08  19:00:00,305.037142082,27.6911419207,26.237161899,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,282.28640706,27.6911419207,16.9896902091,0.0,34.9369000822,32.3179380704,9.33709291647,0.0,8.1725,1.16459291647
 08/08  21:00:00,207.571128615,27.6911419207,19.50103113,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,134.118963667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939907623,0.0,2.335,1.16439907623
 08/08  23:00:00,160.863969992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,141.503884296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,130.861703589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921314785,0.0,2.335,1.16421314785
 08/09  02:00:00,129.39618984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,129.074067755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,136.082107375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,135.12504385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925127578,0.0,2.335,1.16425127578
 08/09  06:00:00,178.703287513,27.6911419207,3.57693276744,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,196.780774585,27.6911419207,3.1326582233,0.0,13.9747600329,18.6919646116,6.99055341038,2.30055341038,4.67,0.02
 08/09  08:00:00,281.847782245,27.6911419207,9.0548964745,0.0,34.9369000822,32.3179380704,9.33702839757,0.0,8.1725,1.16452839757
 08/09  09:00:00,323.593089698,27.6911419207,15.2787106691,0.0,62.886420148,41.4019203762,11.6721696533,0.0,10.5075,1.16466965326
 08/09  10:00:00,331.723578737,27.6911419207,21.316716159,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,349.90038713,27.6911419207,28.3579671321,0.0,62.886420148,41.4019203762,11.6724855438,0.0,10.5075,1.16498554382
 08/09  12:00:00,333.20834816,27.6911419207,21.3525825247,0.0,62.886420148,41.4019203762,11.6725251036,0.0,10.5075,1.16502510363
 08/09  13:00:00,332.105700695,27.6911419207,20.1897344011,0.0,62.886420148,41.4019203762,11.6725275359,0.0,10.5075,1.16502753595
 08/09  14:00:00,330.608109819,27.6911419207,23.7273036808,0.0,62.886420148,41.4019203762,11.6723590398,0.0,10.5075,1.16485903977
 08/09  15:00:00,325.239787506,27.6911419207,24.8533644459,0.0,62.886420148,41.4019203762,11.6723404622,0.0,10.5075,1.16484046217
 08/09  16:00:00,333.939506697,27.6911419207,31.7306679176,0.0,62.886420148,41.4019203762,11.6723648139,0.0,10.5075,1.16486481395
 08/09  17:00:00,337.905798188,27.6911419207,34.4430927199,0.0,62.886420148,41.4019203762,11.6724067342,0.0,10.5075,1.16490673425
 08/09  18:00:00,328.212112354,27.6911419207,30.724606188,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,313.669359373,27.6911419207,24.7048987278,0.0,41.9242800987,36.8599292233,10.5046726088,0.0,9.34,1.16467260882
 08/09  20:00:00,291.771904929,27.6911419207,16.6699592076,0.0,34.9369000822,32.3179380704,9.33714314276,0.0,8.1725,1.16464314276
 08/09  21:00:00,209.990393457,27.6911419207,15.6843157671,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,134.545963156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935982724,0.0,2.335,1.16435982724
 08/09  23:00:00,161.504894695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,142.091107604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,130.795689654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924724448,0.0,2.335,1.16424724448
 08/10  02:00:00,129.212161395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,128.416163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,135.578634778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,134.588904234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921596698,0.0,2.335,1.16421596698
 08/10  06:00:00,178.389247277,27.6911419207,3.17907522093,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,195.278419305,27.6911419207,2.33968606836,0.0,13.9747600329,18.6919646116,9.07905869087,4.38905869087,4.67,0.02
 08/10  08:00:00,277.353730799,27.6911419207,7.09106288346,0.0,34.9369000822,32.3179380704,9.33704942749,0.0,8.1725,1.16454942749
 08/10  09:00:00,315.681906941,27.6911419207,11.8634222351,0.0,62.886420148,41.4019203762,11.6720711713,0.0,10.5075,1.16457117134
 08/10  10:00:00,314.414486179,27.6911419207,13.5203902676,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,333.575592439,27.6911419207,16.2297625625,0.0,62.886420148,41.4019203762,11.6723876737,0.0,10.5075,1.16488767369
 08/10  12:00:00,331.544432445,27.6911419207,20.8174094492,0.0,62.886420148,41.4019203762,11.6726601092,0.0,10.5075,1.16516010921
 08/10  13:00:00,339.003419906,27.6911419207,24.9213003122,0.0,62.886420148,41.4019203762,11.6726595159,0.0,10.5075,1.16515951595
 08/10  14:00:00,334.391833824,27.6911419207,28.6623577135,0.0,62.886420148,41.4019203762,11.6724587214,0.0,10.5075,1.16495872141
 08/10  15:00:00,332.488313261,27.6911419207,31.9796418422,0.0,62.886420148,41.4019203762,11.6722418636,0.0,10.5075,1.16474186355
 08/10  16:00:00,335.249376294,27.6911419207,34.2001874463,0.0,62.886420148,41.4019203762,11.6722663001,0.0,10.5075,1.16476630006
 08/10  17:00:00,335.496902601,27.6911419207,34.4323788132,0.0,62.886420148,41.4019203762,11.6723083302,0.0,10.5075,1.16480833021
 08/10  18:00:00,324.335600946,27.6911419207,29.2952851417,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,313.046360247,27.6911419207,25.3820245182,0.0,41.9242800987,36.8599292233,10.5047256229,0.0,9.34,1.16472562289
 08/10  20:00:00,294.13458627,27.6911419207,19.129651079,0.0,34.9369000822,32.3179380704,9.33719318629,0.0,8.1725,1.16469318629
 08/10  21:00:00,215.375855316,27.6911419207,20.2877119657,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,135.513312086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935094155,0.0,2.335,1.16435094155
 08/10  23:00:00,164.545914988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,146.855560154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,135.634511391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,134.624659165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921499734,0.0,2.335,1.16421499734
 08/11  03:00:00,133.969606258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,162.668490871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,160.997273272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924439509,0.0,2.335,1.16424439509
 08/11  06:00:00,208.839817977,27.6911419207,7.74409927261,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,217.529829395,27.6911419207,6.15470747145,0.0,13.9747600329,18.6919646116,5.84644927291,1.15644927291,4.67,0.02
 08/11  08:00:00,283.055902985,27.6911419207,9.63300259267,0.0,34.9369000822,32.3179380704,9.33695091839,0.0,8.1725,1.16445091839
 08/11  09:00:00,317.146883913,27.6911419207,13.2692481797,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,316.18908181,27.6911419207,14.7562938786,0.0,62.886420148,41.4019203762,11.672262292,0.0,10.5075,1.16476229196
 08/11  11:00:00,336.333624897,27.6911419207,19.2003107218,0.0,62.886420148,41.4019203762,11.6725083616,0.0,10.5075,1.16500836161
 08/11  12:00:00,333.007040011,27.6911419207,21.7904680672,0.0,62.886420148,41.4019203762,11.6725624343,0.0,10.5075,1.16506243433
 08/11  13:00:00,336.007079882,27.6911419207,23.2314194692,0.0,62.886420148,41.4019203762,11.6725619006,0.0,10.5075,1.16506190059
 08/11  14:00:00,335.678332587,27.6911419207,28.0651272028,0.0,62.886420148,41.4019203762,11.6723610072,0.0,10.5075,1.1648610072
 08/11  15:00:00,335.637173043,27.6911419207,33.7493315689,0.0,62.886420148,41.4019203762,11.6723277513,0.0,10.5075,1.16482775128
 08/11  16:00:00,337.30588547,27.6911419207,35.6171783505,0.0,62.886420148,41.4019203762,11.6723550691,0.0,10.5075,1.16485506911
 08/11  17:00:00,334.065898662,27.6911419207,33.3998894766,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,321.382187667,27.6911419207,27.3096016856,0.0,41.9242800987,36.8599292233,10.5048203456,0.0,9.34,1.16482034557
 08/11  19:00:00,295.499486011,27.6911419207,20.2093569469,0.0,41.9242800987,36.8599292233,10.5046274222,0.0,9.34,1.16462742219
 08/11  20:00:00,276.967646701,27.6911419207,14.8179189874,0.0,34.9369000822,32.3179380704,9.33709508529,0.0,8.1725,1.16459508529
 08/11  21:00:00,198.57395608,27.6911419207,12.8635888361,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,131.928879304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,159.366215253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926301864,0.0,2.335,1.16426301864
 08/11  24:00:00,139.403457805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,126.266688411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,125.136484272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155497389,0.0,1.75125,1.1642997389
 08/12  03:00:00,124.349980766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,131.756710736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,131.030707941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551869053,0.0,1.75125,1.16426869053
 08/12  06:00:00,162.824150965,27.6911419207,2.25324508423,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,181.673771272,27.6911419207,1.92577939374,0.0,6.98738001645,14.1499734587,7.8052398019,4.2827398019,3.5025,0.02
 08/12  08:00:00,253.93865724,27.6911419207,7.21631869676,0.0,20.9621400493,23.2339557645,7.00200941209,0.0,5.8375,1.16450941209
 08/12  09:00:00,290.000576386,27.6911419207,13.0782741825,0.0,41.9242800987,36.8599292233,10.5045222225,0.0,9.34,1.16452222254
 08/12  10:00:00,322.714291597,27.6911419207,18.3134663455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,350.797332819,27.6911419207,28.0174284679,0.0,62.886420148,41.4019203762,11.6723678134,0.0,10.5075,1.16486781339
 08/12  12:00:00,350.43438521,27.6911419207,32.9008213017,0.0,62.886420148,41.4019203762,11.672596611,0.0,10.5075,1.16509661101
 08/12  13:00:00,360.405293328,27.6911419207,38.53995206,0.0,62.886420148,41.4019203762,11.6725987034,0.0,10.5075,1.16509870339
 08/12  14:00:00,356.084732579,27.6911419207,42.4602652719,0.0,62.886420148,41.4019203762,11.6723861975,0.0,10.5075,1.16488619755
 08/12  15:00:00,350.473762402,27.6911419207,44.0105451338,0.0,62.886420148,41.4019203762,11.6724256496,0.0,10.5075,1.16492564957
 08/12  16:00:00,353.48573059,27.6911419207,46.8046142392,0.0,62.886420148,41.4019203762,11.6722579892,0.0,10.5075,1.16475798915
 08/12  17:00:00,349.872941259,27.6911419207,44.3055079523,0.0,62.886420148,41.4019203762,11.6722652133,0.0,10.5075,1.16476521334
 08/12  18:00:00,318.435605033,27.6911419207,34.2983981329,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,274.747923344,27.6911419207,25.8118040299,0.0,20.9621400493,23.2339557645,7.00225691125,0.0,5.8375,1.16475691125
 08/12  20:00:00,257.621625388,27.6911419207,16.3273488973,0.0,20.9621400493,23.2339557645,7.00211092426,0.0,5.8375,1.16461092426
 08/12  21:00:00,197.996407547,27.6911419207,17.5418771109,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,132.081250993,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563377198,0.0,1.75125,1.16438377198
 08/12  23:00:00,160.766823351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,140.783656938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,128.48968281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551096414,0.0,1.75125,1.16426096414
 08/13  02:00:00,128.767819974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,128.694668462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,136.848312705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154959069,0.0,1.75125,1.1642459069
 08/13  05:00:00,135.816193866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,171.270330544,27.6911419207,5.97693738724,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,194.025367144,27.6911419207,6.49273106872,0.0,6.98738001645,14.1499734587,4.52973432446,1.00723432446,3.5025,0.02
 08/13  08:00:00,229.610157956,27.6911419207,7.04864393467,0.0,6.98738001645,14.1499734587,4.66688432581,0.0,3.5025,1.16438432581
 08/13  09:00:00,213.898974324,27.6911419207,7.82273203902,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,251.849142138,27.6911419207,13.1333773625,0.0,27.9495200658,27.7759469175,8.169595122,0.0,7.005,1.164595122
 08/13  11:00:00,277.576412984,27.6911419207,17.5537545276,0.0,27.9495200658,27.7759469175,8.16954916697,0.0,7.005,1.16454916697
 08/13  12:00:00,313.736280457,27.6911419207,29.3905040952,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,326.942447119,27.6911419207,37.0982381815,0.0,41.9242800987,36.8599292233,10.5046423871,0.0,9.34,1.16464238708
 08/13  14:00:00,324.772648937,27.6911419207,42.7987896455,0.0,41.9242800987,36.8599292233,10.5046207541,0.0,9.34,1.16462075412
 08/13  15:00:00,320.179899946,27.6911419207,45.1928216461,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,319.052797157,27.6911419207,45.0236697671,0.0,41.9242800987,36.8599292233,10.5046820281,0.0,9.34,1.16468202806
 08/13  17:00:00,287.699709464,27.6911419207,43.33563028,0.0,27.9495200658,27.7759469175,8.1696531904,0.0,7.005,1.1646531904
 08/13  18:00:00,283.340940949,27.6911419207,36.2989123347,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,266.925064538,27.6911419207,29.7351377712,0.0,13.9747600329,18.6919646116,5.83453862037,0.0,4.67,1.16453862037
 08/13  20:00:00,252.576075828,27.6911419207,20.1519050916,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,232.317662468,27.6911419207,32.4094090543,0.0,13.9747600329,18.6919646116,5.83435817495,0.0,4.67,1.16435817495
 08/13  22:00:00,134.064303417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,158.638775776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,139.6951767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548991973,0.0,1.75125,1.16423991973
 08/14  01:00:00,132.231656232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,131.078642801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,130.92361244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,138.017323916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920341292,0.0,2.335,1.16420341292
 08/14  05:00:00,135.367178508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,179.639602632,27.6911419207,3.33478998173,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,184.953301316,27.6911419207,1.3830552445,0.0,13.9747600329,18.6919646116,27.5369361119,21.7025213059,4.67,1.16441480598
 08/14  08:00:00,259.372887452,27.6911419207,3.24219242396,0.0,34.9369000822,32.3179380704,21.2023044286,13.0098044286,8.1725,0.02
 08/14  09:00:00,290.418138514,27.6911419207,5.81600267745,0.0,62.886420148,41.4019203762,11.6720842842,0.0,10.5075,1.16458428425
 08/14  10:00:00,282.432446153,27.6911419207,6.4716009805,0.0,62.886420148,41.4019203762,11.6722653377,0.0,10.5075,1.16476533774
 08/14  11:00:00,305.11710812,27.6911419207,7.48407773357,0.0,62.886420148,41.4019203762,11.6724338002,0.0,10.5075,1.16493380025
 08/14  12:00:00,293.802397596,27.6911419207,8.5937783993,0.0,62.886420148,41.4019203762,11.6725175975,0.0,10.5075,1.16501759753
 08/14  13:00:00,290.113276377,27.6911419207,9.15629083363,0.0,62.886420148,41.4019203762,11.6725116816,0.0,10.5075,1.16501168163
 08/14  14:00:00,283.809783884,27.6911419207,9.74137956264,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,281.565674156,27.6911419207,10.9070663129,0.0,62.886420148,41.4019203762,11.6723652032,0.0,10.5075,1.16486520324
 08/14  16:00:00,281.197050674,27.6911419207,11.0592298107,0.0,62.886420148,41.4019203762,11.6723868932,0.0,10.5075,1.16488689319
 08/14  17:00:00,278.27958921,27.6911419207,10.5431958123,0.0,62.886420148,41.4019203762,11.6724262333,0.0,10.5075,1.16492623335
 08/14  18:00:00,273.033830329,27.6911419207,9.21694498015,0.0,41.9242800987,36.8599292233,10.5048345445,0.0,9.34,1.16483454447
 08/14  19:00:00,261.460734394,27.6911419207,8.32011421239,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,241.294068992,27.6911419207,6.16645535842,0.0,34.9369000822,32.3179380704,10.3609033783,1.02369920371,8.1725,1.16470417463
 08/14  21:00:00,172.49523716,27.6911419207,3.05732121884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,111.953562568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993908379,0.0,2.335,1.1643908379
 08/14  23:00:00,142.850310958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,116.48090051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,105.058223482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925846077,0.0,2.335,1.16425846077
 08/15  02:00:00,102.039586451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,99.938738477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,121.126024306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499236133,0.0,2.335,1.164236133
 08/15  05:00:00,120.212044965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,165.496840719,27.6911419207,0.00564871886699,0.0,13.9747600329,18.6919646116,97.287795418,92.597795418,4.67,0.02
 08/15  07:00:00,169.98102324,27.6911419207,0.220699668889,0.0,13.9747600329,18.6919646116,106.52190391,100.687487096,4.67,1.16441681348
 08/15  08:00:00,244.110764555,27.6911419207,1.52183517319,0.0,34.9369000822,32.3179380704,68.0304147051,59.8379147051,8.1725,0.02
 08/15  09:00:00,280.421370939,27.6911419207,3.74074793973,0.0,62.886420148,41.4019203762,30.1561233202,18.483986779,10.5075,1.16463654127
 08/15  10:00:00,277.520979188,27.6911419207,4.71277632627,0.0,62.886420148,41.4019203762,11.7702488191,1.24274881909,10.5075,0.02
 08/15  11:00:00,302.953967704,27.6911419207,6.05738600214,0.0,62.886420148,41.4019203762,11.6725985681,0.0,10.5075,1.16509856811
 08/15  12:00:00,292.167453382,27.6911419207,7.61700826582,0.0,62.886420148,41.4019203762,11.6726384683,0.0,10.5075,1.16513846834
 08/15  13:00:00,292.053590041,27.6911419207,9.24859274258,0.0,62.886420148,41.4019203762,11.6726415481,0.0,10.5075,1.16514154806
 08/15  14:00:00,291.339147325,27.6911419207,10.7475466921,0.0,62.886420148,41.4019203762,11.6724737314,0.0,10.5075,1.16497373143
 08/15  15:00:00,288.723165126,27.6911419207,12.0477551859,0.0,62.886420148,41.4019203762,11.6722720037,0.0,10.5075,1.16477200372
 08/15  16:00:00,289.121825709,27.6911419207,12.873766717,0.0,62.886420148,41.4019203762,11.6722940772,0.0,10.5075,1.16479407721
 08/15  17:00:00,290.272435642,27.6911419207,13.1333103009,0.0,62.886420148,41.4019203762,11.6723337701,0.0,10.5075,1.16483377008
 08/15  18:00:00,283.507296324,27.6911419207,11.3570113411,0.0,41.9242800987,36.8599292233,10.5047422978,0.0,9.34,1.16474229782
 08/15  19:00:00,260.71157316,27.6911419207,9.31389569433,0.0,41.9242800987,36.8599292233,10.3904923635,1.03049236355,9.34,0.02
 08/15  20:00:00,241.026120974,27.6911419207,6.27129819552,0.0,34.9369000822,32.3179380704,11.1455541367,1.80844207098,8.1725,1.16461206574
 08/15  21:00:00,173.900231447,27.6911419207,3.4607225995,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,117.982370265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938837889,0.0,2.335,1.16438837889
 08/15  23:00:00,147.422262434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,123.999825442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,111.935354768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923266035,0.0,2.335,1.16423266035
 08/16  02:00:00,110.12717481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,108.155359156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,113.277993217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920744543,0.0,2.335,1.16420744543
 08/16  05:00:00,111.738097237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,157.804004559,27.6911419207,0.336484721881,0.0,13.9747600329,18.6919646116,61.7090573243,57.0190573243,4.67,0.02
 08/16  07:00:00,171.857866617,27.6911419207,0.549907440261,0.0,13.9747600329,18.6919646116,72.3634994524,67.6734994524,4.67,0.02
 08/16  08:00:00,257.850086218,27.6911419207,2.47073700958,0.0,34.9369000822,32.3179380704,32.6671021561,23.3300527875,8.1725,1.16454936861
 08/16  09:00:00,295.931668459,27.6911419207,5.42836423081,0.0,62.886420148,41.4019203762,11.6721908451,0.0,10.5075,1.16469084512
 08/16  10:00:00,294.807820517,27.6911419207,7.9260763652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,318.717982948,27.6911419207,10.10821399,0.0,62.886420148,41.4019203762,11.6725078215,0.0,10.5075,1.1650078215
 08/16  12:00:00,312.62976228,27.6911419207,12.0623713109,0.0,62.886420148,41.4019203762,11.6725482947,0.0,10.5075,1.16504829468
 08/16  13:00:00,316.753637251,27.6911419207,15.3228821099,0.0,62.886420148,41.4019203762,11.6725516305,0.0,10.5075,1.16505163054
 08/16  14:00:00,315.118221001,27.6911419207,20.2726155018,0.0,62.886420148,41.4019203762,11.67238386,0.0,10.5075,1.16488386002
 08/16  15:00:00,317.717369095,27.6911419207,25.7418437811,0.0,62.886420148,41.4019203762,11.6723660906,0.0,10.5075,1.16486609064
 08/16  16:00:00,321.432146576,27.6911419207,29.2593569425,0.0,62.886420148,41.4019203762,11.6723912524,0.0,10.5075,1.16489125244
 08/16  17:00:00,321.26384762,27.6911419207,29.4332452519,0.0,62.886420148,41.4019203762,11.6724340192,0.0,10.5075,1.16493401924
 08/16  18:00:00,309.126919037,27.6911419207,23.672902066,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,291.099546089,27.6911419207,15.6465497253,0.0,41.9242800987,36.8599292233,10.5047005037,0.0,9.34,1.16470050367
 08/16  20:00:00,273.252552505,27.6911419207,11.7832771201,0.0,34.9369000822,32.3179380704,9.33717175762,0.0,8.1725,1.16467175762
 08/16  21:00:00,196.127942466,27.6911419207,8.89561438129,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,128.06020534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938879046,0.0,2.335,1.16438879046
 08/16  23:00:00,156.853323888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,135.293992284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,122.215596184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920980275,0.0,2.335,1.16420980275
 08/17  02:00:00,120.437341156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,118.697690836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,124.884617998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,122.944618981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924529977,0.0,2.335,1.16424529977
 08/17  06:00:00,168.643762516,27.6911419207,1.13497190752,0.0,13.9747600329,18.6919646116,16.522633168,11.832633168,4.67,0.02
 08/17  07:00:00,183.226008755,27.6911419207,1.21929450142,0.0,13.9747600329,18.6919646116,32.2957983582,27.6057983582,4.67,0.02
 08/17  08:00:00,268.214406152,27.6911419207,4.48323813075,0.0,34.9369000822,32.3179380704,10.3375684087,1.00054775899,8.1725,1.1645206497
 08/17  09:00:00,309.223356922,27.6911419207,9.81618702543,0.0,62.886420148,41.4019203762,11.6721769877,0.0,10.5075,1.16467698766
 08/17  10:00:00,306.750283172,27.6911419207,12.4249549174,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,330.445933953,27.6911419207,16.5942000818,0.0,62.886420148,41.4019203762,11.6724206389,0.0,10.5075,1.16492063887
 08/17  12:00:00,329.99446847,27.6911419207,22.2408900174,0.0,62.886420148,41.4019203762,11.6724615778,0.0,10.5075,1.16496157783
 08/17  13:00:00,336.596738806,27.6911419207,25.9404798172,0.0,62.886420148,41.4019203762,11.6724652126,0.0,10.5075,1.1649652126
 08/17  14:00:00,330.771790592,27.6911419207,28.894834634,0.0,62.886420148,41.4019203762,11.6722975372,0.0,10.5075,1.16479753717
 08/17  15:00:00,335.064113246,27.6911419207,35.7111553968,0.0,62.886420148,41.4019203762,11.6722800701,0.0,10.5075,1.16478007012
 08/17  16:00:00,337.182931457,27.6911419207,37.7086982999,0.0,62.886420148,41.4019203762,11.6723057239,0.0,10.5075,1.16480572386
 08/17  17:00:00,339.167331935,27.6911419207,38.3349792945,0.0,62.886420148,41.4019203762,11.6723489353,0.0,10.5075,1.16484893528
 08/17  18:00:00,329.010708661,27.6911419207,33.7101895021,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,308.469048154,27.6911419207,23.896537756,0.0,41.9242800987,36.8599292233,10.5046153832,0.0,9.34,1.16461538317
 08/17  20:00:00,282.431609718,27.6911419207,14.5674056036,0.0,34.9369000822,32.3179380704,9.33708693381,0.0,8.1725,1.16458693381
 08/17  21:00:00,202.641171809,27.6911419207,12.4214976582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,131.228915568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939412845,0.0,2.335,1.16439412845
 08/17  23:00:00,159.577014392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,139.56215475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,126.135086812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,124.832864908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925825486,0.0,2.335,1.16425825486
 08/18  03:00:00,123.555111973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,148.167194127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,147.138989213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922439922,0.0,2.335,1.16422439922
 08/18  06:00:00,194.300914459,27.6911419207,2.03365048354,0.0,13.9747600329,18.6919646116,5.04763260647,0.357632606474,4.67,0.02
 08/18  07:00:00,198.66127883,27.6911419207,1.52718070317,0.0,13.9747600329,18.6919646116,25.9139007071,21.2239007071,4.67,0.02
 08/18  08:00:00,273.699022456,27.6911419207,6.22153400204,0.0,34.9369000822,32.3179380704,9.33699580908,0.0,8.1725,1.16449580908
 08/18  09:00:00,315.543730872,27.6911419207,11.8784152027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,316.685762705,27.6911419207,14.6115820293,0.0,62.886420148,41.4019203762,11.6723088608,0.0,10.5075,1.16480886077
 08/18  11:00:00,343.868490284,27.6911419207,23.0517550419,0.0,62.886420148,41.4019203762,11.6725567157,0.0,10.5075,1.16505671566
 08/18  12:00:00,344.779303923,27.6911419207,29.6538471699,0.0,62.886420148,41.4019203762,11.6726124061,0.0,10.5075,1.16511240609
 08/18  13:00:00,350.556371688,27.6911419207,33.789543719,0.0,62.886420148,41.4019203762,11.6726134507,0.0,10.5075,1.16511345067
 08/18  14:00:00,343.676729189,27.6911419207,38.1274365102,0.0,62.886420148,41.4019203762,11.6724137573,0.0,10.5075,1.16491375729
 08/18  15:00:00,340.70113653,27.6911419207,41.2700388445,0.0,62.886420148,41.4019203762,11.6723819295,0.0,10.5075,1.16488192954
 08/18  16:00:00,341.760448283,27.6911419207,43.4644152785,0.0,62.886420148,41.4019203762,11.6724106969,0.0,10.5075,1.16491069687
 08/18  17:00:00,339.898355283,27.6911419207,42.8046968416,0.0,62.886420148,41.4019203762,11.6722673182,0.0,10.5075,1.16476731823
 08/18  18:00:00,329.036156622,27.6911419207,36.9083960544,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
