Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/18  19:00:00,298.502088698,27.6911419207,25.4031650647,0.0,41.9242800987,36.8599292233,10.5046857367,0.0,9.34,1.16468573668
 08/18  20:00:00,277.187634851,27.6911419207,16.8343243989,0.0,34.9369000822,32.3179380704,9.33715467311,0.0,8.1725,1.16465467311
 08/18  21:00:00,205.545491305,27.6911419207,18.8199591966,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,133.109651371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931270111,0.0,2.335,1.16431270111
 08/18  23:00:00,160.406889677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,140.116607735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,125.64100334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,123.99707042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553490858,0.0,1.75125,1.16428490858
 08/19  03:00:00,123.60810037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,130.874004302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,129.199191227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551034475,0.0,1.75125,1.16426034475
 08/19  06:00:00,165.501443863,27.6911419207,2.89458552801,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,176.200295353,27.6911419207,1.69708111396,0.0,6.98738001645,14.1499734587,11.3175110899,7.79501108991,3.5025,0.02
 08/19  08:00:00,237.950047135,27.6911419207,3.02718150552,0.0,20.9621400493,23.2339557645,13.2106377572,6.20856555737,5.8375,1.16457219979
 08/19  09:00:00,265.682096507,27.6911419207,6.29933651085,0.0,41.9242800987,36.8599292233,10.504586528,0.0,9.34,1.16458652801
 08/19  10:00:00,299.168281989,27.6911419207,10.4394159033,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,326.355568289,27.6911419207,13.7982458251,0.0,62.886420148,41.4019203762,11.6724345288,0.0,10.5075,1.16493452882
 08/19  12:00:00,326.846427357,27.6911419207,17.601161587,0.0,62.886420148,41.4019203762,11.6724410473,0.0,10.5075,1.16494104731
 08/19  13:00:00,340.587934593,27.6911419207,24.8307698694,0.0,62.886420148,41.4019203762,11.672442239,0.0,10.5075,1.16494223905
 08/19  14:00:00,340.814176609,27.6911419207,31.3100142781,0.0,62.886420148,41.4019203762,11.6724589545,0.0,10.5075,1.16495895446
 08/19  15:00:00,337.532888182,27.6911419207,33.3191587684,0.0,62.886420148,41.4019203762,11.6723075226,0.0,10.5075,1.16480752261
 08/19  16:00:00,339.546694418,27.6911419207,35.2178565541,0.0,62.886420148,41.4019203762,11.6723342462,0.0,10.5075,1.16483424621
 08/19  17:00:00,341.495521015,27.6911419207,36.557034663,0.0,62.886420148,41.4019203762,11.6723433013,0.0,10.5075,1.16484330135
 08/19  18:00:00,309.832286047,27.6911419207,25.779503125,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/19  19:00:00,262.211911274,27.6911419207,15.5097848689,0.0,20.9621400493,23.2339557645,7.00217898506,0.0,5.8375,1.16467898506
 08/19  20:00:00,253.75957541,27.6911419207,11.8621461646,0.0,20.9621400493,23.2339557645,7.77382119309,0.771766346758,5.8375,1.16455484633
 08/19  21:00:00,189.604422583,27.6911419207,10.459320754,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,132.429420926,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561681605,0.0,1.75125,1.16436681605
 08/19  23:00:00,159.885062992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,141.475842939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,130.866734888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552134048,0.0,1.75125,1.16427134048
 08/20  02:00:00,129.019231149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,127.862014563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,134.953789022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550997741,0.0,1.75125,1.16425997741
 08/20  05:00:00,133.192849405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,165.249674724,27.6911419207,1.77143173552,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,175.175503536,27.6911419207,1.08832480001,0.0,6.98738001645,14.1499734587,17.8036873177,13.1369129846,3.5025,1.16427433306
 08/20  08:00:00,207.424209828,27.6911419207,1.15896741345,0.0,6.98738001645,14.1499734587,17.3854458415,13.8629458415,3.5025,0.02
 08/20  09:00:00,188.048361093,27.6911419207,1.2733977699,0.0,6.98738001645,14.1499734587,11.7877652928,8.26526529276,3.5025,0.02
 08/20  10:00:00,225.378298677,27.6911419207,4.5443069006,0.0,27.9495200658,27.7759469175,8.16954424714,0.0,7.005,1.16454424714
 08/20  11:00:00,251.936664641,27.6911419207,5.88023100718,0.0,27.9495200658,27.7759469175,8.16963772105,0.0,7.005,1.16463772105
 08/20  12:00:00,274.455783026,27.6911419207,8.97429056824,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,274.771297701,27.6911419207,9.81006604162,0.0,41.9242800987,36.8599292233,10.5047331171,0.0,9.34,1.1647331171
 08/20  14:00:00,269.768542922,27.6911419207,11.0560816391,0.0,41.9242800987,36.8599292233,10.5047132971,0.0,9.34,1.16471329713
 08/20  15:00:00,266.143912098,27.6911419207,11.8937218877,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,264.400715684,27.6911419207,11.9773811887,0.0,41.9242800987,36.8599292233,10.5047765477,0.0,9.34,1.16477654771
 08/20  17:00:00,230.54095428,27.6911419207,9.91368575072,0.0,27.9495200658,27.7759469175,8.16959746765,0.0,7.005,1.16459746765
 08/20  18:00:00,231.433069529,27.6911419207,7.64465112648,0.0,13.9747600329,18.6919646116,5.04853519651,0.358535196515,4.67,0.02
 08/20  19:00:00,219.926009955,27.6911419207,6.10189011183,0.0,13.9747600329,18.6919646116,5.83450483125,0.0,4.67,1.16450483125
 08/20  20:00:00,213.338065355,27.6911419207,4.6831306587,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,187.788302277,27.6911419207,4.22184354945,0.0,13.9747600329,18.6919646116,5.83435808072,0.0,4.67,1.16435808072
 08/20  22:00:00,122.889414326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,151.853432037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,129.062322273,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155168894,0.0,1.75125,1.1642668894
 08/21  01:00:00,119.533195475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,117.246312394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,115.674962369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923967987,0.0,2.335,1.16423967987
 08/21  04:00:00,122.173479777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,120.598700502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,166.014413405,27.6911419207,0.664042422864,0.0,13.9747600329,18.6919646116,34.751443816,30.061443816,4.67,0.02
 08/21  07:00:00,178.221349365,27.6911419207,0.680936412977,0.0,13.9747600329,18.6919646116,61.1014748822,55.2670554696,4.67,1.16441941263
 08/21  08:00:00,257.671616086,27.6911419207,2.35412451123,0.0,34.9369000822,32.3179380704,35.9246748137,27.7321748137,8.1725,0.02
 08/21  09:00:00,292.224912263,27.6911419207,4.85080841351,0.0,62.886420148,41.4019203762,13.0106220418,1.33843455143,10.5075,1.16468749034
 08/21  10:00:00,292.894258756,27.6911419207,7.14870720271,0.0,62.886420148,41.4019203762,11.6721986773,0.0,10.5075,1.16469867726
 08/21  11:00:00,315.683608469,27.6911419207,8.79230418143,0.0,62.886420148,41.4019203762,11.6725428322,0.0,10.5075,1.16504283216
 08/21  12:00:00,306.857002788,27.6911419207,9.90164983212,0.0,62.886420148,41.4019203762,11.6726294685,0.0,10.5075,1.16512946846
 08/21  13:00:00,306.860360923,27.6911419207,10.8136514186,0.0,62.886420148,41.4019203762,11.6726260372,0.0,10.5075,1.16512603717
 08/21  14:00:00,300.383324505,27.6911419207,11.4562831598,0.0,62.886420148,41.4019203762,11.6723626011,0.0,10.5075,1.16486260109
 08/21  15:00:00,295.74601881,27.6911419207,12.129823144,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,299.456482255,27.6911419207,13.7782954652,0.0,62.886420148,41.4019203762,11.6723186576,0.0,10.5075,1.16481865757
 08/21  17:00:00,299.752664509,27.6911419207,13.8658300099,0.0,62.886420148,41.4019203762,11.6723577365,0.0,10.5075,1.16485773646
 08/21  18:00:00,290.227079994,27.6911419207,11.2225373562,0.0,41.9242800987,36.8599292233,10.8661587943,0.361375873662,9.34,1.16478292066
 08/21  19:00:00,280.737928168,27.6911419207,9.55716569196,0.0,41.9242800987,36.8599292233,9.96790254166,0.607902541664,9.34,0.02
 08/21  20:00:00,260.41544283,27.6911419207,7.23572118729,0.0,34.9369000822,32.3179380704,10.3019539651,0.964773158461,8.1725,1.16468080662
 08/21  21:00:00,186.969525374,27.6911419207,4.32429120856,0.0,13.9747600329,18.6919646116,5.83455788334,0.0,4.67,1.16455788334
 08/21  22:00:00,124.170657452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,152.81175765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,129.863744888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924248596,0.0,2.335,1.16424248596
 08/22  01:00:00,118.664313998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,116.358856807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,114.050941823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,136.145967239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923698194,0.0,2.335,1.16423698194
 08/22  05:00:00,133.321090304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,177.672521769,27.6911419207,0.311105964242,0.0,13.9747600329,18.6919646116,60.6181740605,55.9281740605,4.67,0.02
 08/22  07:00:00,181.009319176,27.6911419207,0.391679314008,0.0,13.9747600329,18.6919646116,84.9454625826,79.1111088198,4.67,1.16435376273
 08/22  08:00:00,254.484908523,27.6911419207,2.01920658918,0.0,34.9369000822,32.3179380704,47.1332130753,38.9407130753,8.1725,0.02
 08/22  09:00:00,295.823213395,27.6911419207,5.46441924115,0.0,62.886420148,41.4019203762,12.6261936419,0.954070856562,10.5075,1.16462278539
 08/22  10:00:00,298.944319816,27.6911419207,8.66144846439,0.0,62.886420148,41.4019203762,11.6723073048,0.0,10.5075,1.16480730481
 08/22  11:00:00,320.189904848,27.6911419207,10.1124531086,0.0,62.886420148,41.4019203762,11.672479603,0.0,10.5075,1.16497960302
 08/22  12:00:00,314.766997033,27.6911419207,12.3446302331,0.0,62.886420148,41.4019203762,11.6725669604,0.0,10.5075,1.16506696042
 08/22  13:00:00,318.565018515,27.6911419207,15.0906813337,0.0,62.886420148,41.4019203762,11.6725641733,0.0,10.5075,1.16506417334
 08/22  14:00:00,312.235130625,27.6911419207,17.8273491056,0.0,62.886420148,41.4019203762,11.6723011285,0.0,10.5075,1.16480112849
 08/22  15:00:00,311.632032112,27.6911419207,21.387035261,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,312.878779193,27.6911419207,22.4469745825,0.0,62.886420148,41.4019203762,11.6722576092,0.0,10.5075,1.1647576092
 08/22  17:00:00,312.749677585,27.6911419207,22.1689722497,0.0,62.886420148,41.4019203762,11.6722973317,0.0,10.5075,1.16479733166
 08/22  18:00:00,300.956959405,27.6911419207,16.509028759,0.0,41.9242800987,36.8599292233,10.5047229961,0.0,9.34,1.16472299615
 08/22  19:00:00,280.1526291,27.6911419207,12.0509615905,0.0,41.9242800987,36.8599292233,10.1152189831,0.755218983077,9.34,0.02
 08/22  20:00:00,258.977789155,27.6911419207,9.04425740398,0.0,34.9369000822,32.3179380704,10.4162030272,1.07908174353,8.1725,1.16462128368
 08/22  21:00:00,184.251459676,27.6911419207,5.68006482827,0.0,13.9747600329,18.6919646116,5.83449867646,0.0,4.67,1.16449867646
 08/22  22:00:00,125.495917344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,154.907572402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,132.433033691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992470024,0.0,2.335,1.1642470024
 08/23  01:00:00,121.155022344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,119.599387355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,118.380081581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,124.490046103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992416158,0.0,2.335,1.1642416158
 08/23  05:00:00,122.833880783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,169.723771928,27.6911419207,1.01329833693,0.0,13.9747600329,18.6919646116,21.1934229672,16.5034229672,4.67,0.02
 08/23  07:00:00,184.550678055,27.6911419207,1.10441663906,0.0,13.9747600329,18.6919646116,39.8820120056,34.0476203943,4.67,1.16439161131
 08/23  08:00:00,267.820284887,27.6911419207,3.95247449447,0.0,34.9369000822,32.3179380704,11.525464121,3.33296412105,8.1725,0.02
 08/23  09:00:00,308.083046983,27.6911419207,9.0356583281,0.0,62.886420148,41.4019203762,11.6720650339,0.0,10.5075,1.16456503387
 08/23  10:00:00,308.941550759,27.6911419207,11.5889087139,0.0,62.886420148,41.4019203762,11.6722503848,0.0,10.5075,1.16475038484
 08/23  11:00:00,330.232902876,27.6911419207,14.1222826956,0.0,62.886420148,41.4019203762,11.6724236182,0.0,10.5075,1.16492361823
 08/23  12:00:00,329.193490544,27.6911419207,18.9231183747,0.0,62.886420148,41.4019203762,11.6725116996,0.0,10.5075,1.16501169957
 08/23  13:00:00,337.745946219,27.6911419207,23.7513939547,0.0,62.886420148,41.4019203762,11.6725095963,0.0,10.5075,1.16500959627
 08/23  14:00:00,332.226169456,27.6911419207,27.6063179968,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,330.977088962,27.6911419207,31.207031861,0.0,62.886420148,41.4019203762,11.6723659057,0.0,10.5075,1.16486590568
 08/23  16:00:00,334.606386434,27.6911419207,34.0291977238,0.0,62.886420148,41.4019203762,11.6723912792,0.0,10.5075,1.1648912792
 08/23  17:00:00,333.207361441,27.6911419207,33.0626338059,0.0,62.886420148,41.4019203762,11.6724343882,0.0,10.5075,1.16493438815
 08/23  18:00:00,318.777958414,27.6911419207,26.1185453802,0.0,41.9242800987,36.8599292233,10.5048457591,0.0,9.34,1.16484575906
 08/23  19:00:00,301.240365424,27.6911419207,17.2634327487,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,275.800145082,27.6911419207,11.5672638628,0.0,34.9369000822,32.3179380704,10.0464186867,0.709200714269,8.1725,1.16471797243
 08/23  21:00:00,198.258025991,27.6911419207,9.02667774661,0.0,13.9747600329,18.6919646116,5.83444613613,0.0,4.67,1.16444613613
 08/23  22:00:00,128.959367389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,159.128866592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,138.987668479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919477394,0.0,2.335,1.16419477394
 08/24  01:00:00,126.224897619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,123.528543158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,121.650739992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,129.26424954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992531391,0.0,2.335,1.1642531391
 08/24  05:00:00,128.25174017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,178.609373458,27.6911419207,2.89837524919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,193.69854546,27.6911419207,2.52308053724,0.0,13.9747600329,18.6919646116,7.13600758767,1.30166764644,4.67,1.16433994123
 08/24  08:00:00,274.22649463,27.6911419207,6.31089839531,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,313.13476391,27.6911419207,11.1776764097,0.0,62.886420148,41.4019203762,11.6721607848,0.0,10.5075,1.16466078482
 08/24  10:00:00,315.613521744,27.6911419207,14.209416821,0.0,62.886420148,41.4019203762,11.6722002898,0.0,10.5075,1.16470028975
 08/24  11:00:00,339.80281004,27.6911419207,20.1554186136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,345.650361621,27.6911419207,29.5235745452,0.0,62.886420148,41.4019203762,12.8176370573,0.0,10.5075,2.31013705729
 08/24  13:00:00,357.180482233,27.6911419207,36.1418043902,0.0,62.886420148,41.4019203762,11.672461627,0.0,10.5075,1.16496162699
 08/24  14:00:00,355.011461801,27.6911419207,41.0073061136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,353.120267,27.6911419207,45.734978144,0.0,62.886420148,41.4019203762,11.6723183731,0.0,10.5075,1.16481837315
 08/24  16:00:00,354.02784488,27.6911419207,46.756357773,0.0,62.886420148,41.4019203762,11.6723445079,0.0,10.5075,1.16484450793
 08/24  17:00:00,350.0121192,27.6911419207,44.3685704201,0.0,62.886420148,41.4019203762,11.6723883484,0.0,10.5075,1.16488834838
 08/24  18:00:00,339.454788855,27.6911419207,39.8790353058,0.0,41.9242800987,36.8599292233,10.5048002777,0.0,9.34,1.16480027774
 08/24  19:00:00,325.648808242,27.6911419207,31.7347158108,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,295.758103246,27.6911419207,21.0484067063,0.0,34.9369000822,32.3179380704,9.33717294128,0.0,8.1725,1.16467294128
 08/24  21:00:00,217.56100405,27.6911419207,22.2784260357,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,134.790058501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939974327,0.0,2.335,1.16439974327
 08/24  23:00:00,162.793559698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,144.01173472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,132.663535222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922972755,0.0,2.335,1.16422972755
 08/25  02:00:00,131.584675345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,130.949510801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,158.749751317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920858693,0.0,2.335,1.16420858693
 08/25  05:00:00,158.063990647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,209.226773801,27.6911419207,6.28663492028,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,215.064357017,27.6911419207,5.15855955981,0.0,13.9747600329,18.6919646116,6.93634315973,1.10195086519,4.67,1.16439229455
 08/25  08:00:00,284.193615317,27.6911419207,9.78838261743,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,323.867976645,27.6911419207,15.2265898735,0.0,62.886420148,41.4019203762,11.6721174969,0.0,10.5075,1.16461749688
 08/25  10:00:00,329.333315419,27.6911419207,20.9179915944,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,354.889014075,27.6911419207,31.5339247709,0.0,62.886420148,41.4019203762,11.6725872005,0.0,10.5075,1.16508720053
 08/25  12:00:00,359.046090896,27.6911419207,39.3455647797,0.0,62.886420148,41.4019203762,11.6726324171,0.0,10.5075,1.16513241712
 08/25  13:00:00,370.925882419,27.6911419207,46.5854231583,0.0,62.886420148,41.4019203762,11.6726404995,0.0,10.5075,1.1651404995
 08/25  14:00:00,364.993203275,27.6911419207,48.7432779748,0.0,62.886420148,41.4019203762,11.6724764828,0.0,10.5075,1.16497648281
 08/25  15:00:00,358.524920045,27.6911419207,50.1165935325,0.0,62.886420148,41.4019203762,11.6722783132,0.0,10.5075,1.16477831321
 08/25  16:00:00,356.87028343,27.6911419207,49.3090912129,0.0,62.886420148,41.4019203762,11.6723051748,0.0,10.5075,1.16480517479
 08/25  17:00:00,351.540986736,27.6911419207,45.7692986313,0.0,62.886420148,41.4019203762,11.6723497805,0.0,10.5075,1.16484978054
 08/25  18:00:00,338.099382268,27.6911419207,39.1035701777,0.0,41.9242800987,36.8599292233,10.5047623056,0.0,9.34,1.16476230561
 08/25  19:00:00,311.888383184,27.6911419207,29.1996007017,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,283.586562755,27.6911419207,19.4592093546,0.0,34.9369000822,32.3179380704,9.33713545488,0.0,8.1725,1.16463545488
 08/25  21:00:00,213.183730268,27.6911419207,23.7525722445,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,136.1575627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940111473,0.0,2.335,1.16440111473
 08/25  23:00:00,163.496599122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,142.998265886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,128.7301766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552293814,0.0,1.75125,1.16427293814
 08/26  02:00:00,128.482315491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,128.105192763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,136.13829836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551483221,0.0,1.75125,1.16426483221
 08/26  05:00:00,135.154190797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,173.393781646,27.6911419207,5.78547628974,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,186.649270956,27.6911419207,4.30391625799,0.0,6.98738001645,14.1499734587,5.40936927948,0.742409257432,3.5025,1.16446002205
 08/26  08:00:00,250.244879618,27.6911419207,6.49681799452,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,281.600834983,27.6911419207,11.0018944484,0.0,41.9242800987,36.8599292233,10.5046120864,0.0,9.34,1.16461208638
 08/26  10:00:00,312.645919677,27.6911419207,14.65342572,0.0,62.886420148,41.4019203762,11.6723607928,0.0,10.5075,1.16486079284
 08/26  11:00:00,338.287710827,27.6911419207,20.0247504294,0.0,62.886420148,41.4019203762,11.672448453,0.0,10.5075,1.16494845296
 08/26  12:00:00,342.032993245,27.6911419207,28.4616738954,0.0,62.886420148,41.4019203762,11.6725035327,0.0,10.5075,1.16500353269
 08/26  13:00:00,352.607892007,27.6911419207,34.5281759469,0.0,62.886420148,41.4019203762,11.6725179265,0.0,10.5075,1.16501792655
 08/26  14:00:00,347.832879603,27.6911419207,38.0260938475,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,341.476995833,27.6911419207,38.7853525173,0.0,62.886420148,41.4019203762,11.6724252264,0.0,10.5075,1.16492522644
 08/26  16:00:00,347.556658025,27.6911419207,43.2807366266,0.0,62.886420148,41.4019203762,11.6722682807,0.0,10.5075,1.1647682807
 08/26  17:00:00,348.308466994,27.6911419207,43.6571201788,0.0,62.886420148,41.4019203762,11.6722873329,0.0,10.5075,1.16478733288
 08/26  18:00:00,314.917753762,27.6911419207,31.5687000752,0.0,34.9369000822,32.3179380704,9.3372666306,0.0,8.1725,1.1647666306
 08/26  19:00:00,267.877166867,27.6911419207,19.0960429127,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,253.776265107,27.6911419207,13.2713228926,0.0,20.9621400493,23.2339557645,7.00210600133,0.0,5.8375,1.16460600133
 08/26  21:00:00,189.894587353,27.6911419207,11.588262253,0.0,6.98738001645,14.1499734587,4.66697697143,0.0,3.5025,1.16447697143
 08/26  22:00:00,130.261303085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,158.207008498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,139.453811774,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559063359,0.0,1.75125,1.16434063359
 08/27  01:00:00,128.134177392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,126.766123384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,127.294415693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154940997,0.0,1.75125,1.1642440997
 08/27  04:00:00,135.484357006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,134.088524359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,169.707673018,27.6911419207,3.34968468675,0.0,6.98738001645,14.1499734587,4.66675174912,0.0,3.5025,1.16425174912
 08/27  07:00:00,185.940172173,27.6911419207,3.23825197456,0.0,6.98738001645,14.1499734587,4.57080517273,1.04830517273,3.5025,0.02
 08/27  08:00:00,224.597238033,27.6911419207,5.09979359276,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,214.119558493,27.6911419207,7.6995907587,0.0,6.98738001645,14.1499734587,4.66686023391,0.0,3.5025,1.16436023391
 08/27  10:00:00,256.276716031,27.6911419207,14.713166401,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,283.414961493,27.6911419207,21.0746361426,0.0,27.9495200658,27.7759469175,8.16969267364,0.0,7.005,1.16469267364
 08/27  12:00:00,320.777076682,27.6911419207,33.6507808707,0.0,41.9242800987,36.8599292233,10.504762998,0.0,9.34,1.16476299801
 08/27  13:00:00,330.634158578,27.6911419207,39.5534145271,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,326.955578285,27.6911419207,44.9181379908,0.0,41.9242800987,36.8599292233,10.5046062608,0.0,9.34,1.16460626076
 08/27  15:00:00,320.233809899,27.6911419207,45.9560423477,0.0,41.9242800987,36.8599292233,10.504627015,0.0,9.34,1.16462701496
 08/27  16:00:00,319.296726393,27.6911419207,45.6275423602,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,289.360766005,27.6911419207,44.4480043627,0.0,27.9495200658,27.7759469175,8.16965121387,0.0,7.005,1.16465121387
 08/27  18:00:00,283.093955991,27.6911419207,35.7814838592,0.0,13.9747600329,18.6919646116,5.83457678354,0.0,4.67,1.16457678354
 08/27  19:00:00,266.949458642,27.6911419207,27.1534892181,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,249.258763566,27.6911419207,17.9589730998,0.0,13.9747600329,18.6919646116,5.83447600452,0.0,4.67,1.16447600452
 08/27  21:00:00,223.756383502,27.6911419207,25.7491644548,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,136.053125676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,164.198601164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551617127,0.0,1.75125,1.16426617127
 08/27  24:00:00,145.877617291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,136.751751037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,135.41069601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923268249,0.0,2.335,1.16423268249
 08/28  03:00:00,134.604092409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,143.07455037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,142.895087481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919737468,0.0,2.335,1.16419737468
 08/28  06:00:00,201.066552966,27.6911419207,13.3039145715,0.0,13.9747600329,18.6919646116,5.02664105007,0.336641050075,4.67,0.02
 08/28  07:00:00,212.598328057,27.6911419207,8.75932545983,0.0,13.9747600329,18.6919646116,6.31640923338,1.62640923338,4.67,0.02
 08/28  08:00:00,289.904356354,27.6911419207,12.0739707523,0.0,34.9369000822,32.3179380704,9.33703112092,0.0,8.1725,1.16453112092
 08/28  09:00:00,327.966922156,27.6911419207,17.3584111338,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,331.848505558,27.6911419207,23.1519369676,0.0,62.886420148,41.4019203762,11.6722320456,0.0,10.5075,1.16473204556
 08/28  11:00:00,351.862281017,27.6911419207,30.2800714603,0.0,62.886420148,41.4019203762,11.6724885129,0.0,10.5075,1.16498851292
 08/28  12:00:00,354.428630208,27.6911419207,37.2875074256,0.0,62.886420148,41.4019203762,11.6725512864,0.0,10.5075,1.16505128639
 08/28  13:00:00,355.65673986,27.6911419207,37.3438834806,0.0,62.886420148,41.4019203762,11.6725588081,0.0,10.5075,1.16505880815
 08/28  14:00:00,336.905323476,27.6911419207,30.692306933,0.0,62.886420148,41.4019203762,11.6723636884,0.0,10.5075,1.16486368843
 08/28  15:00:00,318.008261134,27.6911419207,23.9411584976,0.0,62.886420148,41.4019203762,11.6723375602,0.0,10.5075,1.16483756017
 08/28  16:00:00,312.914794044,27.6911419207,21.3898089822,0.0,62.886420148,41.4019203762,11.6723726737,0.0,10.5075,1.1648726737
 08/28  17:00:00,307.290693413,27.6911419207,20.4332006141,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,293.610451887,27.6911419207,15.6701891793,0.0,41.9242800987,36.8599292233,10.5048450614,0.0,9.34,1.16484506145
 08/28  19:00:00,278.373131992,27.6911419207,11.6108140833,0.0,41.9242800987,36.8599292233,11.7637094342,1.25905195271,9.34,1.16465748149
 08/28  20:00:00,257.688601983,27.6911419207,8.97141205358,0.0,34.9369000822,32.3179380704,9.70630792119,0.369176230819,8.1725,1.16463169037
 08/28  21:00:00,189.852217158,27.6911419207,7.02970130948,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,126.219896765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,155.364305872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930109933,0.0,2.335,1.16430109933
 08/28  24:00:00,131.930176749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,117.573508923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,115.182838348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922353036,0.0,2.335,1.16422353036
 08/29  03:00:00,113.946602639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,137.917767123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,138.595315031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,186.404993372,27.6911419207,1.0630284824,0.0,13.9747600329,18.6919646116,24.0349797132,18.2007275858,4.67,1.16425212738
 08/29  07:00:00,188.50274099,27.6911419207,0.787098822308,0.0,13.9747600329,18.6919646116,58.0937029039,53.4037029039,4.67,0.02
 08/29  08:00:00,253.936956183,27.6911419207,2.19975430057,0.0,34.9369000822,32.3179380704,48.1304036636,38.7933806476,8.1725,1.16452301604
 08/29  09:00:00,285.442836254,27.6911419207,4.17673144499,0.0,62.886420148,41.4019203762,22.1376534902,11.6101534902,10.5075,0.02
 08/29  10:00:00,283.497138058,27.6911419207,4.99698663821,0.0,62.886420148,41.4019203762,12.4436065048,0.771381503859,10.5075,1.1647250009
 08/29  11:00:00,306.68160671,27.6911419207,6.30420772246,0.0,62.886420148,41.4019203762,11.6724826646,0.0,10.5075,1.16498266456
 08/29  12:00:00,297.817333737,27.6911419207,7.42843345576,0.0,62.886420148,41.4019203762,11.6725464311,0.0,10.5075,1.16504643113
 08/29  13:00:00,300.336293822,27.6911419207,8.59049041213,0.0,62.886420148,41.4019203762,11.6725548671,0.0,10.5075,1.16505486713
 08/29  14:00:00,295.59176557,27.6911419207,9.08523466615,0.0,62.886420148,41.4019203762,11.6723603986,0.0,10.5075,1.16486039857
 08/29  15:00:00,292.571703206,27.6911419207,9.49379719956,0.0,62.886420148,41.4019203762,11.672335077,0.0,10.5075,1.16483507703
 08/29  16:00:00,293.075146079,27.6911419207,9.66993511262,0.0,62.886420148,41.4019203762,11.6723710801,0.0,10.5075,1.16487108014
 08/29  17:00:00,292.01588104,27.6911419207,9.37378883148,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,285.421069083,27.6911419207,8.07138872774,0.0,41.9242800987,36.8599292233,10.5048442724,0.0,9.34,1.1648442724
 08/29  19:00:00,270.005495447,27.6911419207,7.48106808652,0.0,41.9242800987,36.8599292233,10.504657291,0.0,9.34,1.16465729096
 08/29  20:00:00,255.410506541,27.6911419207,6.36562023504,0.0,34.9369000822,32.3179380704,9.33713224149,0.0,8.1725,1.16463224149
 08/29  21:00:00,184.967918472,27.6911419207,4.69592650769,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,128.055147779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,157.895049239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993018147,0.0,2.335,1.1643018147
 08/29  24:00:00,137.680432513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,126.453225775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,125.545956797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922446517,0.0,2.335,1.16422446517
 08/30  03:00:00,125.228189352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,134.155547612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,135.285401538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,189.427405516,27.6911419207,4.09689993173,0.0,13.9747600329,18.6919646116,6.21192889805,0.377675612583,4.67,1.16425328546
 08/30  07:00:00,200.687790262,27.6911419207,3.15598555547,0.0,13.9747600329,18.6919646116,5.80227831304,1.11227831304,4.67,0.02
 08/30  08:00:00,276.923496197,27.6911419207,6.26456151567,0.0,34.9369000822,32.3179380704,9.33702506949,0.0,8.1725,1.16452506949
 08/30  09:00:00,308.678158191,27.6911419207,9.45933420637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,304.46496604,27.6911419207,10.0091457555,0.0,62.886420148,41.4019203762,11.6722281246,0.0,10.5075,1.16472812455
 08/30  11:00:00,320.812904999,27.6911419207,11.2088110126,0.0,62.886420148,41.4019203762,11.6724869985,0.0,10.5075,1.16498699848
 08/30  12:00:00,316.1871087,27.6911419207,12.9256963512,0.0,62.886420148,41.4019203762,11.6725517896,0.0,10.5075,1.16505178959
 08/30  13:00:00,327.399643159,27.6911419207,16.2673512191,0.0,62.886420148,41.4019203762,11.6725611837,0.0,10.5075,1.16506118372
 08/30  14:00:00,330.962900047,27.6911419207,22.320178697,0.0,62.886420148,41.4019203762,11.6723674099,0.0,10.5075,1.16486740991
 08/30  15:00:00,329.541736053,27.6911419207,26.0565324873,0.0,62.886420148,41.4019203762,11.6723429392,0.0,10.5075,1.16484293918
 08/30  16:00:00,330.224700263,27.6911419207,27.0508003042,0.0,62.886420148,41.4019203762,11.6723798587,0.0,10.5075,1.16487985869
 08/30  17:00:00,327.593830484,27.6911419207,25.5121091674,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,318.804632736,27.6911419207,22.5355239369,0.0,41.9242800987,36.8599292233,10.5048538992,0.0,9.34,1.16485389923
 08/30  19:00:00,311.746620973,27.6911419207,19.5887685312,0.0,41.9242800987,36.8599292233,10.5046675653,0.0,9.34,1.16466756528
 08/30  20:00:00,291.35366359,27.6911419207,15.2986222799,0.0,34.9369000822,32.3179380704,9.33714329337,0.0,8.1725,1.16464329337
 08/30  21:00:00,209.963678963,27.6911419207,14.7738448323,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,135.598888535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,162.323608014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931304472,0.0,2.335,1.16431304472
 08/30  24:00:00,143.292207278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,132.831238481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,131.105245307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923592304,0.0,2.335,1.16423592304
 08/31  03:00:00,130.679442228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,137.774557688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,135.771990449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920124081,0.0,2.335,1.16420124081
 08/31  06:00:00,185.890066243,27.6911419207,3.37643624024,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,192.729541018,27.6911419207,2.06772375363,0.0,13.9747600329,18.6919646116,9.08281854058,4.39281854058,4.67,0.02
 08/31  08:00:00,267.210628526,27.6911419207,4.35717367379,0.0,34.9369000822,32.3179380704,9.33703770538,0.0,8.1725,1.16453770538
 08/31  09:00:00,298.272687311,27.6911419207,7.08053133597,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,293.703640103,27.6911419207,7.63953071276,0.0,62.886420148,41.4019203762,11.6722418391,0.0,10.5075,1.16474183907
 08/31  11:00:00,315.496622328,27.6911419207,9.05843146636,0.0,62.886420148,41.4019203762,11.6725019407,0.0,10.5075,1.16500194069
 08/31  12:00:00,305.929452714,27.6911419207,9.56742911642,0.0,62.886420148,41.4019203762,11.6725677873,0.0,10.5075,1.16506778729
 08/31  13:00:00,304.821802187,27.6911419207,9.51470762783,0.0,62.886420148,41.4019203762,11.6725781825,0.0,10.5075,1.16507818249
 08/31  14:00:00,295.892680965,27.6911419207,9.50379738475,0.0,62.886420148,41.4019203762,11.6723851464,0.0,10.5075,1.16488514643
 08/31  15:00:00,291.604850691,27.6911419207,9.94505970536,0.0,62.886420148,41.4019203762,11.6723615697,0.0,10.5075,1.16486156975
 08/31  16:00:00,290.95607802,27.6911419207,9.97579166821,0.0,62.886420148,41.4019203762,11.672399431,0.0,10.5075,1.16489943103
 08/31  17:00:00,288.36114003,27.6911419207,9.39794960025,0.0,62.886420148,41.4019203762,10.9332184744,0.0,10.5075,0.425718474442
 08/31  18:00:00,280.700999633,27.6911419207,7.80854866574,0.0,41.9242800987,36.8599292233,10.0988998149,0.0,9.34,0.758899814912
 08/31  19:00:00,273.019570704,27.6911419207,6.59459575082,0.0,41.9242800987,36.8599292233,10.5046887633,0.0,9.34,1.1646887633
 08/31  20:00:00,251.006016633,27.6911419207,5.10397978557,0.0,34.9369000822,32.3179380704,9.33716530376,0.0,8.1725,1.16466530376
 08/31  21:00:00,181.147826427,27.6911419207,2.86340735622,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,120.561621697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932554775,0.0,2.335,1.16432554775
 08/31  23:00:00,151.666899029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,129.532654886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,120.187494955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,121.32897972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925829511,0.0,2.335,1.16425829511
 09/01  03:00:00,122.665552779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,150.619790703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,150.51137558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922383013,0.0,2.335,1.16422383013
 09/01  06:00:00,201.263661502,27.6911419207,1.6491935151,0.0,13.9747600329,18.6919646116,7.41678871456,2.72678871456,4.67,0.02
 09/01  07:00:00,200.838022141,27.6911419207,1.19381409634,0.0,13.9747600329,18.6919646116,33.5492889024,28.8592889024,4.67,0.02
 09/01  08:00:00,265.16124405,27.6911419207,3.18557883361,0.0,34.9369000822,32.3179380704,24.3198466327,14.9827853628,8.1725,1.16456126988
 09/01  09:00:00,299.253609481,27.6911419207,6.16522870438,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,300.843906215,27.6911419207,8.73771644598,0.0,62.886420148,41.4019203762,11.6722664895,0.0,10.5075,1.1647664895
 09/01  11:00:00,321.591742298,27.6911419207,10.544026777,0.0,62.886420148,41.4019203762,11.67252783,0.0,10.5075,1.16502782998
 09/01  12:00:00,315.460732056,27.6911419207,11.6613599554,0.0,62.886420148,41.4019203762,11.6725947614,0.0,10.5075,1.16509476137
 09/01  13:00:00,319.927454707,27.6911419207,12.9303471584,0.0,62.886420148,41.4019203762,11.6726061998,0.0,10.5075,1.16510619977
 09/01  14:00:00,315.337392244,27.6911419207,15.6923200641,0.0,62.886420148,41.4019203762,11.6724139438,0.0,10.5075,1.16491394379
 09/01  15:00:00,315.825225731,27.6911419207,20.4538625392,0.0,62.886420148,41.4019203762,11.6723913036,0.0,10.5075,1.16489130355
 09/01  16:00:00,312.200558302,27.6911419207,19.6530765064,0.0,62.886420148,41.4019203762,11.6724301308,0.0,10.5075,1.16493013079
 09/01  17:00:00,305.180032197,27.6911419207,17.0505212316,0.0,62.886420148,41.4019203762,11.6722949658,0.0,10.5075,1.1647949658
 09/01  18:00:00,295.682143463,27.6911419207,13.125098579,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,279.378109762,27.6911419207,10.104379581,0.0,41.9242800987,36.8599292233,12.1731979457,1.66847673484,9.34,1.16472121083
 09/01  20:00:00,255.000314332,27.6911419207,7.34910627759,0.0,34.9369000822,32.3179380704,10.4599041052,1.12270554666,8.1725,1.1646985585
 09/01  21:00:00,182.871642115,27.6911419207,4.72410149874,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,124.801964701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935912481,0.0,2.335,1.16435912481
 09/01  23:00:00,153.629572419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,130.918979068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,116.717851967,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553504388,0.0,1.75125,1.16428504388
 09/02  02:00:00,114.728116411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,113.229269165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,119.723975458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,118.092741676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549343153,0.0,1.75125,1.16424343153
 09/02  06:00:00,156.722331491,27.6911419207,0.515070590779,0.0,6.98738001645,14.1499734587,24.8104467353,21.2879467353,3.5025,0.02
 09/02  07:00:00,165.950663293,27.6911419207,0.537970442915,0.0,6.98738001645,14.1499734587,51.4013424247,46.7343839263,3.5025,1.16445849845
 09/02  08:00:00,228.592413349,27.6911419207,1.11496551804,0.0,20.9621400493,23.2339557645,41.2421874677,35.3846874677,5.8375,0.02
 09/02  09:00:00,257.761997403,27.6911419207,3.4628662077,0.0,41.9242800987,36.8599292233,17.6585045813,7.1539787234,9.34,1.1645258579
 09/02  10:00:00,288.441010317,27.6911419207,6.40634922222,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,313.293705658,27.6911419207,7.66966445932,0.0,62.886420148,41.4019203762,11.6725220005,0.0,10.5075,1.16502200053
 09/02  12:00:00,300.880595093,27.6911419207,7.45329655469,0.0,62.886420148,41.4019203762,11.6725393921,0.0,10.5075,1.16503939214
 09/02  13:00:00,308.852647523,27.6911419207,10.269850637,0.0,62.886420148,41.4019203762,11.6725516343,0.0,10.5075,1.16505163428
 09/02  14:00:00,313.159459839,27.6911419207,13.9081136264,0.0,62.886420148,41.4019203762,11.6723812269,0.0,10.5075,1.16488122692
 09/02  15:00:00,308.641705316,27.6911419207,13.8929227187,0.0,62.886420148,41.4019203762,11.6724364539,0.0,10.5075,1.16493645387
 09/02  16:00:00,312.096012134,27.6911419207,15.66666309,0.0,62.886420148,41.4019203762,11.6722816699,0.0,10.5075,1.16478166989
 09/02  17:00:00,317.712050779,27.6911419207,18.9635056816,0.0,62.886420148,41.4019203762,11.6723041125,0.0,10.5075,1.16480411248
 09/02  18:00:00,289.686018292,27.6911419207,12.5931512139,0.0,34.9369000822,32.3179380704,9.33728342943,0.0,8.1725,1.16478342943
 09/02  19:00:00,251.744688349,27.6911419207,8.41374221169,0.0,20.9621400493,23.2339557645,7.49905866704,1.64155866704,5.8375,0.02
 09/02  20:00:00,238.068555535,27.6911419207,6.37587402372,0.0,20.9621400493,23.2339557645,7.85345013501,0.851368174839,5.8375,1.16458196017
 09/02  21:00:00,178.352185102,27.6911419207,4.53749448123,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,127.323490163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568843631,0.0,1.75125,1.16443843631
 09/02  23:00:00,156.470189741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,136.376830938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560383144,0.0,1.75125,1.16435383144
 09/03  01:00:00,125.641232393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,125.701839999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,124.267414379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154794088,0.0,1.75125,1.1642294088
 09/03  04:00:00,130.378982196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,127.530972906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,162.548293747,27.6911419207,0.758499086481,0.0,6.98738001645,14.1499734587,7.0263146744,3.5038146744,3.5025,0.02
 09/03  07:00:00,171.507655597,27.6911419207,0.722315385795,0.0,6.98738001645,14.1499734587,31.7892031743,27.1223675828,3.5025,1.16433559147
 09/03  08:00:00,208.842963902,27.6911419207,1.1585948983,0.0,6.98738001645,14.1499734587,14.1481693985,10.6256693985,3.5025,0.02
 09/03  09:00:00,193.112578792,27.6911419207,1.8359478325,0.0,6.98738001645,14.1499734587,4.6669007767,0.0,3.5025,1.1644007767
 09/03  10:00:00,234.521619896,27.6911419207,6.66658463815,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,265.874925864,27.6911419207,10.1843608951,0.0,27.9495200658,27.7759469175,8.16964480142,0.0,7.005,1.16464480142
 09/03  12:00:00,297.400934263,27.6911419207,17.6444894198,0.0,41.9242800987,36.8599292233,10.5046304836,0.0,9.34,1.16463048364
 09/03  13:00:00,307.692428567,27.6911419207,23.2792750817,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,303.572481613,27.6911419207,27.8175340461,0.0,41.9242800987,36.8599292233,10.5046324941,0.0,9.34,1.16463249414
 09/03  15:00:00,303.346787203,27.6911419207,31.6579564488,0.0,41.9242800987,36.8599292233,10.5046624353,0.0,9.34,1.16466243531
 09/03  16:00:00,300.157466662,27.6911419207,30.0431684087,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,266.651401372,27.6911419207,26.3777806333,0.0,27.9495200658,27.7759469175,8.16968972424,0.0,7.005,1.16468972424
 09/03  18:00:00,256.807475294,27.6911419207,16.0914296525,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  19:00:00,245.097597527,27.6911419207,10.7692550745,0.0,13.9747600329,18.6919646116,6.60437560982,0.769750091004,4.67,1.16462551882
 09/03  20:00:00,230.394471412,27.6911419207,8.26270735776,0.0,13.9747600329,18.6919646116,6.7887134604,0.954228902749,4.67,1.16448455765
 09/03  21:00:00,201.768371523,27.6911419207,9.16245444843,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,131.560301165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,159.316242639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548143822,0.0,1.75125,1.16423143822
 09/03  24:00:00,138.915705877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,126.717739696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,125.903854189,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551594879,0.0,1.75125,1.16426594879
 09/04  03:00:00,125.277961207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,133.406703257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,131.25753705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549382668,0.0,1.75125,1.16424382668
 09/04  06:00:00,169.520591406,27.6911419207,2.11804347273,0.0,6.98738001645,14.1499734587,3.80859911384,0.286099113842,3.5025,0.02
 09/04  07:00:00,179.507917289,27.6911419207,1.52838145639,0.0,6.98738001645,14.1499734587,7.05430200602,3.53180200602,3.5025,0.02
 09/04  08:00:00,215.67973706,27.6911419207,2.19051192309,0.0,6.98738001645,14.1499734587,5.17345427011,0.506579260188,3.5025,1.16437500992
 09/04  09:00:00,200.302031003,27.6911419207,3.40581949491,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  10:00:00,238.843856158,27.6911419207,7.97482231386,0.0,27.9495200658,27.7759469175,8.169615006,0.0,7.005,1.164615006
 09/04  11:00:00,266.39112772,27.6911419207,10.706844902,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  12:00:00,295.740390628,27.6911419207,16.2156177689,0.0,41.9242800987,36.8599292233,10.5046897251,0.0,9.34,1.16468972513
 09/04  13:00:00,306.322501828,27.6911419207,22.1094040101,0.0,41.9242800987,36.8599292233,10.5047313495,0.0,9.34,1.16473134946
 09/04  14:00:00,300.427181808,27.6911419207,25.7548669756,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,300.849842871,27.6911419207,30.282689727,0.0,41.9242800987,36.8599292233,10.5047295799,0.0,9.34,1.16472957988
