Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  16:00:00,304.716914106,27.6911419207,33.4023463649,0.0,41.9242800987,36.8599292233,10.5046409446,0.0,9.34,1.16464094458
 09/04  17:00:00,271.943119473,27.6911419207,30.8166852209,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,263.280566351,27.6911419207,21.4415900363,0.0,13.9747600329,18.6919646116,5.83459564286,0.0,4.67,1.16459564286
 09/04  19:00:00,248.510654623,27.6911419207,12.7776572395,0.0,13.9747600329,18.6919646116,5.10214512776,0.412145127756,4.67,0.02
 09/04  20:00:00,232.876271602,27.6911419207,9.34154432163,0.0,13.9747600329,18.6919646116,6.60048106385,0.765956424037,4.67,1.16452463981
 09/04  21:00:00,202.327519244,27.6911419207,9.73065582465,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,130.271850116,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560345473,0.0,1.75125,1.16435345473
 09/04  23:00:00,158.510467296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,139.23718954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,129.081425977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924879596,0.0,2.335,1.16424879596
 09/05  02:00:00,128.555362376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,127.619789902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,153.918243351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922740519,0.0,2.335,1.16422740519
 09/05  05:00:00,152.122535115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,202.280313502,27.6911419207,2.16575506966,0.0,13.9747600329,18.6919646116,5.6318367869,0.941836786901,4.67,0.02
 09/05  07:00:00,202.752714564,27.6911419207,1.57198220603,0.0,13.9747600329,18.6919646116,22.7570398078,16.9226857711,4.67,1.16435403663
 09/05  08:00:00,272.383953126,27.6911419207,5.03189683451,0.0,34.9369000822,32.3179380704,8.92111316787,0.728613167872,8.1725,0.02
 09/05  09:00:00,311.639344303,27.6911419207,10.2613491387,0.0,62.886420148,41.4019203762,11.672091356,0.0,10.5075,1.164591356
 09/05  10:00:00,311.039674905,27.6911419207,12.2127897554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,333.390752466,27.6911419207,15.7590835686,0.0,62.886420148,41.4019203762,11.6725779324,0.0,10.5075,1.16507793239
 09/05  12:00:00,334.866364472,27.6911419207,22.1137308588,0.0,62.886420148,41.4019203762,11.6726348714,0.0,10.5075,1.16513487143
 09/05  13:00:00,344.57756421,27.6911419207,27.2675980292,0.0,62.886420148,41.4019203762,11.6726540418,0.0,10.5075,1.16515404184
 09/05  14:00:00,342.945356752,27.6911419207,32.8947942847,0.0,62.886420148,41.4019203762,11.672498472,0.0,10.5075,1.16499847203
 09/05  15:00:00,337.540780836,27.6911419207,33.865042119,0.0,62.886420148,41.4019203762,11.6723081873,0.0,10.5075,1.16480818733
 09/05  16:00:00,335.582662264,27.6911419207,32.7759539572,0.0,62.886420148,41.4019203762,11.6723456544,0.0,10.5075,1.16484565438
 09/05  17:00:00,335.056247048,27.6911419207,32.3733151305,0.0,62.886420148,41.4019203762,11.6724011112,0.0,10.5075,1.16490111124
 09/05  18:00:00,321.249831914,27.6911419207,25.7124556838,0.0,41.9242800987,36.8599292233,10.5048224668,0.0,9.34,1.16482246684
 09/05  19:00:00,298.912419811,27.6911419207,16.7641535146,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,274.357974892,27.6911419207,12.5413911073,0.0,34.9369000822,32.3179380704,10.0685890993,0.731386017822,8.1725,1.16470308144
 09/05  21:00:00,199.016940129,27.6911419207,11.748442483,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,135.378953793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939539577,0.0,2.335,1.16439539577
 09/05  23:00:00,163.430696872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,143.887669012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,131.158692735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926684441,0.0,2.335,1.16426684441
 09/06  02:00:00,129.672087959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,128.38732575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,135.633586882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924864303,0.0,2.335,1.16424864303
 09/06  05:00:00,131.703504152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,180.490573009,27.6911419207,3.02704198887,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,188.453056733,27.6911419207,2.39759617234,0.0,13.9747600329,18.6919646116,8.67297181013,2.83862938327,4.67,1.16434242686
 09/06  08:00:00,268.180581503,27.6911419207,5.3580925639,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/06  09:00:00,306.037497083,27.6911419207,9.6103812227,0.0,62.886420148,41.4019203762,11.6721783533,0.0,10.5075,1.16467835327
 09/06  10:00:00,302.232499369,27.6911419207,11.1310906166,0.0,62.886420148,41.4019203762,11.6722305794,0.0,10.5075,1.1647305794
 09/06  11:00:00,326.112746333,27.6911419207,13.021525893,0.0,62.886420148,41.4019203762,11.6724207663,0.0,10.5075,1.16492076635
 09/06  12:00:00,327.393755701,27.6911419207,18.7650879649,0.0,62.886420148,41.4019203762,11.6725241928,0.0,10.5075,1.16502419285
 09/06  13:00:00,335.98401712,27.6911419207,22.2769825132,0.0,62.886420148,41.4019203762,11.6725357279,0.0,10.5075,1.16503572789
 09/06  14:00:00,332.502716566,27.6911419207,26.7341476492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,337.538675856,27.6911419207,33.991498057,0.0,62.886420148,41.4019203762,11.6724020694,0.0,10.5075,1.16490206937
 09/06  16:00:00,335.872527274,27.6911419207,33.22336043,0.0,62.886420148,41.4019203762,11.6724405655,0.0,10.5075,1.16494056551
 09/06  17:00:00,330.013683098,27.6911419207,29.2313235778,0.0,62.886420148,41.4019203762,11.6723040981,0.0,10.5075,1.16480409811
 09/06  18:00:00,313.550235193,27.6911419207,20.9879909146,0.0,41.9242800987,36.8599292233,10.5047415666,0.0,9.34,1.16474156664
 09/06  19:00:00,304.944850772,27.6911419207,15.495744863,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,282.782992501,27.6911419207,12.6038942627,0.0,34.9369000822,32.3179380704,9.33715012509,0.0,8.1725,1.16465012509
 09/06  21:00:00,201.817582164,27.6911419207,10.2175445061,0.0,13.9747600329,18.6919646116,5.83453634722,0.0,4.67,1.16453634722
 09/06  22:00:00,131.359157757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,159.582579461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,140.548437958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922176258,0.0,2.335,1.16422176258
 09/07  01:00:00,129.695581925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,129.803589134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,128.881727701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,135.711328592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922036102,0.0,2.335,1.16422036102
 09/07  05:00:00,134.264318625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,185.966034201,27.6911419207,3.49615381943,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,194.375564079,27.6911419207,2.46520184918,0.0,13.9747600329,18.6919646116,11.1229424285,5.28859733918,4.67,1.16434508933
 09/07  08:00:00,268.098711672,27.6911419207,4.46051293691,0.0,34.9369000822,32.3179380704,10.4395976968,2.24709769682,8.1725,0.02
 09/07  09:00:00,297.118693119,27.6911419207,6.51470287869,0.0,62.886420148,41.4019203762,11.6721311517,0.0,10.5075,1.16463115165
 09/07  10:00:00,290.569001145,27.6911419207,6.56597392458,0.0,62.886420148,41.4019203762,11.6723331163,0.0,10.5075,1.16483311628
 09/07  11:00:00,308.82237002,27.6911419207,6.73953554044,0.0,62.886420148,41.4019203762,11.6725247075,0.0,10.5075,1.16502470751
 09/07  12:00:00,296.674030527,27.6911419207,6.6924917647,0.0,62.886420148,41.4019203762,11.6726295599,0.0,10.5075,1.16512955986
 09/07  13:00:00,292.569329418,27.6911419207,6.38638766882,0.0,62.886420148,41.4019203762,11.6726422671,0.0,10.5075,1.16514226713
 09/07  14:00:00,284.262969177,27.6911419207,6.08281574872,0.0,62.886420148,41.4019203762,11.6723889631,0.0,10.5075,1.16488896314
 09/07  15:00:00,278.909204567,27.6911419207,5.96000248103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,277.289861937,27.6911419207,5.60289350809,0.0,62.886420148,41.4019203762,11.6723590614,0.0,10.5075,1.16485906139
 09/07  17:00:00,275.412411242,27.6911419207,5.23043498795,0.0,62.886420148,41.4019203762,11.6724140461,0.0,10.5075,1.16491404607
 09/07  18:00:00,268.508265719,27.6911419207,3.91241673552,0.0,41.9242800987,36.8599292233,16.0276362376,5.52278365991,9.34,1.1648525777
 09/07  19:00:00,260.423133797,27.6911419207,3.22426558787,0.0,41.9242800987,36.8599292233,32.8849574818,22.3803335402,9.34,1.16462394153
 09/07  20:00:00,237.484604098,27.6911419207,2.29268269502,0.0,34.9369000822,32.3179380704,47.7405085389,39.5480085389,8.1725,0.02
 09/07  21:00:00,171.798690988,27.6911419207,0.67339167056,0.0,13.9747600329,18.6919646116,22.7407736186,16.9062456196,4.67,1.16452799906
 09/07  22:00:00,114.360457492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,145.331587252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,119.29960099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920710184,0.0,2.335,1.16420710184
 09/08  01:00:00,109.351488311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,107.693128078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,105.9833797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920619675,0.0,2.335,1.16420619675
 09/08  04:00:00,128.249374338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,126.875709544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,175.422772098,27.6911419207,0.00487586981095,0.0,13.9747600329,18.6919646116,91.6653090103,86.9753090103,4.67,0.02
 09/08  07:00:00,171.950017354,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,116.463567013,110.629205325,4.67,1.16436168763
 09/08  08:00:00,236.735434867,27.6911419207,0.723406277323,0.0,34.9369000822,32.3179380704,105.983320124,97.7908201242,8.1725,0.02
 09/08  09:00:00,265.297258698,27.6911419207,1.7746017524,0.0,62.886420148,41.4019203762,86.100328481,74.4281553416,10.5075,1.16467313945
 09/08  10:00:00,258.417804149,27.6911419207,2.22733355509,0.0,62.886420148,41.4019203762,75.0810296994,63.408755814,10.5075,1.16477388542
 09/08  11:00:00,286.719911411,27.6911419207,2.67759338772,0.0,62.886420148,41.4019203762,57.6601096138,45.9876902563,10.5075,1.16491935756
 09/08  12:00:00,272.913448858,27.6911419207,2.96307040134,0.0,62.886420148,41.4019203762,47.0279220129,35.3554113074,10.5075,1.16501070551
 09/08  13:00:00,272.959786014,27.6911419207,3.2115807486,0.0,62.886420148,41.4019203762,38.6980662256,27.0255383487,10.5075,1.16502787693
 09/08  14:00:00,269.220270342,27.6911419207,3.3952429917,0.0,62.886420148,41.4019203762,33.0692390705,21.3967279614,10.5075,1.16501110913
 09/08  15:00:00,266.757951584,27.6911419207,3.64348280123,0.0,62.886420148,41.4019203762,25.3531555982,13.6808773202,10.5075,1.16477827799
 09/08  16:00:00,268.716082559,27.6911419207,3.84833400004,0.0,62.886420148,41.4019203762,19.2461086522,8.71860865216,10.5075,0.02
 09/08  17:00:00,268.463317893,27.6911419207,3.78604752982,0.0,62.886420148,41.4019203762,24.6017732323,12.9294281422,10.5075,1.16484509007
 09/08  18:00:00,264.054092236,27.6911419207,3.11581799784,0.0,41.9242800987,36.8599292233,32.6449568259,22.1401568602,9.34,1.16479996567
 09/08  19:00:00,250.560006851,27.6911419207,2.74310636973,0.0,41.9242800987,36.8599292233,45.4016285732,34.8968775705,9.34,1.16475100269
 09/08  20:00:00,229.883831147,27.6911419207,1.97869787175,0.0,34.9369000822,32.3179380704,54.3676835028,46.1751835028,8.1725,0.02
 09/08  21:00:00,166.327146671,27.6911419207,0.642523996919,0.0,13.9747600329,18.6919646116,23.0827016127,17.24816698,4.67,1.1645346327
 09/08  22:00:00,113.400279486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,145.457896769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924896613,0.0,2.335,1.16424896613
 09/08  24:00:00,118.543717456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,105.431732117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,103.766455721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554438928,0.0,1.75125,1.16429438928
 09/09  03:00:00,101.90054223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,107.022953248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,104.943947447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,140.501512846,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,124.039574751,119.372781975,3.5025,1.16429277605
 09/09  07:00:00,145.359513972,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,139.282547106,135.760047106,3.5025,0.02
 09/09  08:00:00,210.977168505,27.6911419207,0.159291823641,0.0,20.9621400493,23.2339557645,112.591460239,105.589393968,5.8375,1.16456627086
 09/09  09:00:00,240.601669725,27.6911419207,1.50978463128,0.0,41.9242800987,36.8599292233,71.562488786,62.202488786,9.34,0.02
 09/09  10:00:00,267.638570524,27.6911419207,3.11697692258,0.0,62.886420148,41.4019203762,38.1681255627,26.495836101,10.5075,1.1647894617
 09/09  11:00:00,295.45075896,27.6911419207,4.03154765579,0.0,62.886420148,41.4019203762,13.8101685584,2.1376675601,10.5075,1.16500099832
 09/09  12:00:00,283.474090813,27.6911419207,5.07315838889,0.0,62.886420148,41.4019203762,11.6725425556,0.0,10.5075,1.16504255558
 09/09  13:00:00,281.356952647,27.6911419207,6.0104919764,0.0,62.886420148,41.4019203762,11.6725667349,0.0,10.5075,1.16506673488
 09/09  14:00:00,277.566135142,27.6911419207,7.36672350173,0.0,62.886420148,41.4019203762,11.6723695454,0.0,10.5075,1.16486954545
 09/09  15:00:00,274.680434549,27.6911419207,8.24948882667,0.0,62.886420148,41.4019203762,11.6724306963,0.0,10.5075,1.16493069631
 09/09  16:00:00,273.651415667,27.6911419207,8.63100193816,0.0,62.886420148,41.4019203762,11.6722797778,0.0,10.5075,1.16477977781
 09/09  17:00:00,271.835890013,27.6911419207,8.32221513561,0.0,62.886420148,41.4019203762,11.6723076611,0.0,10.5075,1.16480766114
 09/09  18:00:00,250.094998771,27.6911419207,5.30933142832,0.0,34.9369000822,32.3179380704,9.07496200864,0.882462008641,8.1725,0.02
 09/09  19:00:00,213.534736489,27.6911419207,2.38814307668,0.0,20.9621400493,23.2339557645,19.3423477755,12.3401904974,5.8375,1.16465727813
 09/09  20:00:00,201.138061891,27.6911419207,1.5785883013,0.0,20.9621400493,23.2339557645,40.3331486472,33.3311018198,5.8375,1.16454682741
 09/09  21:00:00,151.304798269,27.6911419207,0.571137045484,0.0,6.98738001645,14.1499734587,20.259567551,16.737067551,3.5025,0.02
 09/09  22:00:00,104.147715341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561786781,0.0,1.75125,1.16436786781
 09/09  23:00:00,135.410477993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,108.288056479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,98.8768548788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552971207,0.0,1.75125,1.16427971207
 09/10  02:00:00,97.8330930271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,96.5593806677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,102.223548947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552522846,0.0,1.75125,1.16427522846
 09/10  05:00:00,100.812378812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,136.007337367,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,146.085566373,142.563066373,3.5025,0.02
 09/10  07:00:00,140.848605877,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,154.891952481,150.225153662,3.5025,1.16429881823
 09/10  08:00:00,179.709893443,27.6911419207,0.032259363106,0.0,6.98738001645,14.1499734587,120.000960666,116.478460666,3.5025,0.02
 09/10  09:00:00,163.003804129,27.6911419207,0.077020093338,0.0,6.98738001645,14.1499734587,90.8099214878,87.2874214878,3.5025,0.02
 09/10  10:00:00,202.482483825,27.6911419207,1.33579956972,0.0,27.9495200658,27.7759469175,53.0986282945,44.9289918139,7.005,1.16463648063
 09/10  11:00:00,230.99666996,27.6911419207,1.91328300627,0.0,27.9495200658,27.7759469175,31.8423350782,23.6726340742,7.005,1.16470100404
 09/10  12:00:00,244.713727529,27.6911419207,3.564243212,0.0,41.9242800987,36.8599292233,11.6223355886,2.26233558863,9.34,0.02
 09/10  13:00:00,244.937616528,27.6911419207,4.3235289313,0.0,41.9242800987,36.8599292233,10.5046560228,0.0,9.34,1.16465602284
 09/10  14:00:00,242.061962326,27.6911419207,5.43436617875,0.0,41.9242800987,36.8599292233,10.5046597922,0.0,9.34,1.16465979218
 09/10  15:00:00,238.364621933,27.6911419207,6.2278960573,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,238.122705036,27.6911419207,6.55457421465,0.0,41.9242800987,36.8599292233,10.5047338781,0.0,9.34,1.16473387812
 09/10  17:00:00,206.715115049,27.6911419207,4.44631396501,0.0,27.9495200658,27.7759469175,8.67124588341,0.501512632321,7.005,1.16473325109
 09/10  18:00:00,206.886913671,27.6911419207,1.87980168016,0.0,13.9747600329,18.6919646116,13.4892744332,8.79927443324,4.67,0.02
 09/10  19:00:00,200.293096726,27.6911419207,1.09285766719,0.0,13.9747600329,18.6919646116,35.0508175369,29.2162973063,4.67,1.16452023055
 09/10  20:00:00,190.25692295,27.6911419207,0.813146104256,0.0,13.9747600329,18.6919646116,50.6038006896,45.9138006896,4.67,0.02
 09/10  21:00:00,169.104241967,27.6911419207,0.625728598819,0.0,13.9747600329,18.6919646116,23.5188029446,17.6843849931,4.67,1.16441795147
 09/10  22:00:00,107.161957787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,137.680756344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552360773,0.0,1.75125,1.16427360773
 09/10  24:00:00,111.182252976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,104.062650449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,102.478776261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,100.822899767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921927316,0.0,2.335,1.16421927316
 09/11  04:00:00,106.691297843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,105.207022873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,153.247813035,27.6911419207,0.000738313728899,0.0,13.9747600329,18.6919646116,110.749737676,104.915652365,4.67,1.16408531038
 09/11  07:00:00,158.924064406,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,124.826196226,120.136196226,4.67,0.02
 09/11  08:00:00,240.220269634,27.6911419207,1.03888349535,0.0,34.9369000822,32.3179380704,93.0654581788,83.7284841257,8.1725,1.16447405311
 09/11  09:00:00,278.657383882,27.6911419207,3.14129589659,0.0,62.886420148,41.4019203762,44.327602362,33.800102362,10.5075,0.02
 09/11  10:00:00,278.334003953,27.6911419207,4.25588913743,0.0,62.886420148,41.4019203762,15.6444000864,3.97215105159,10.5075,1.16474903481
 09/11  11:00:00,308.871443231,27.6911419207,6.24766718188,0.0,62.886420148,41.4019203762,11.6725756921,0.0,10.5075,1.16507569215
 09/11  12:00:00,301.106386825,27.6911419207,7.85629410125,0.0,62.886420148,41.4019203762,11.6726717299,0.0,10.5075,1.16517172986
 09/11  13:00:00,303.246282024,27.6911419207,9.16171416464,0.0,62.886420148,41.4019203762,11.6726931099,0.0,10.5075,1.16519310988
 09/11  14:00:00,298.360543455,27.6911419207,10.4850255027,0.0,62.886420148,41.4019203762,11.6724767197,0.0,10.5075,1.16497671968
 09/11  15:00:00,295.642537488,27.6911419207,11.8879892388,0.0,62.886420148,41.4019203762,11.6722620087,0.0,10.5075,1.16476200865
 09/11  16:00:00,299.200346103,27.6911419207,13.6073787501,0.0,62.886420148,41.4019203762,11.6723136223,0.0,10.5075,1.16481362228
 09/11  17:00:00,298.030924097,27.6911419207,13.1794862756,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,288.470282671,27.6911419207,10.3642045911,0.0,41.9242800987,36.8599292233,11.3167904539,0.811989461963,9.34,1.16480099192
 09/11  19:00:00,284.315587231,27.6911419207,8.07923550879,0.0,41.9242800987,36.8599292233,11.8415610314,1.33693650916,9.34,1.16462452221
 09/11  20:00:00,258.788794896,27.6911419207,6.45814424989,0.0,34.9369000822,32.3179380704,9.33711254942,0.0,8.1725,1.16461254942
 09/11  21:00:00,188.219099291,27.6911419207,4.49328290736,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,125.326196198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,154.842998668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928499773,0.0,2.335,1.16428499773
 09/11  24:00:00,132.288864547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,119.802514173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,117.92951786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921150022,0.0,2.335,1.16421150022
 09/12  03:00:00,117.265923592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,144.534007404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,143.558356805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,196.354602036,27.6911419207,1.18942944613,0.0,13.9747600329,18.6919646116,12.0594993566,6.22525502392,4.67,1.16424433265
 09/12  07:00:00,198.588196171,27.6911419207,1.06808824051,0.0,13.9747600329,18.6919646116,37.7798764322,33.0898764322,4.67,0.02
 09/12  08:00:00,263.598113021,27.6911419207,2.93777089312,0.0,34.9369000822,32.3179380704,28.2428692832,18.9058376817,8.1725,1.16453160147
 09/12  09:00:00,294.89341898,27.6911419207,5.11122863785,0.0,62.886420148,41.4019203762,11.2270130906,0.699513090624,10.5075,0.02
 09/12  10:00:00,293.342668199,27.6911419207,6.35383164944,0.0,62.886420148,41.4019203762,11.6722533382,0.0,10.5075,1.16475333817
 09/12  11:00:00,314.22673274,27.6911419207,7.84972912225,0.0,62.886420148,41.4019203762,11.6725333246,0.0,10.5075,1.16503332459
 09/12  12:00:00,310.642776898,27.6911419207,10.1770819148,0.0,62.886420148,41.4019203762,11.672615945,0.0,10.5075,1.16511594504
 09/12  13:00:00,319.63932123,27.6911419207,12.956727563,0.0,62.886420148,41.4019203762,11.6726419644,0.0,10.5075,1.16514196439
 09/12  14:00:00,318.886101015,27.6911419207,16.4787591207,0.0,62.886420148,41.4019203762,11.672460192,0.0,10.5075,1.16496019198
 09/12  15:00:00,321.495957512,27.6911419207,22.3781266211,0.0,62.886420148,41.4019203762,11.6722617089,0.0,10.5075,1.16476170885
 09/12  16:00:00,318.954947453,27.6911419207,20.9873118479,0.0,62.886420148,41.4019203762,11.6723117563,0.0,10.5075,1.16481175628
 09/12  17:00:00,317.1855111,27.6911419207,19.6293684817,0.0,62.886420148,41.4019203762,11.6723800894,0.0,10.5075,1.16488008938
 09/12  18:00:00,306.153624349,27.6911419207,14.9953883843,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  19:00:00,292.819465764,27.6911419207,11.7374376193,0.0,41.9242800987,36.8599292233,11.2157223022,0.711060434566,9.34,1.16466186766
 09/12  20:00:00,264.728800848,27.6911419207,8.97628538191,0.0,34.9369000822,32.3179380704,10.4286752944,1.09152115988,8.1725,1.16465413452
 09/12  21:00:00,188.339136762,27.6911419207,5.92043917964,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,129.211481225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937930809,0.0,2.335,1.16437930809
 09/12  23:00:00,158.603876694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,137.611825776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,126.407354933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927181034,0.0,2.335,1.16427181034
 09/13  02:00:00,125.533196187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,123.984186629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,130.198369725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,127.188825751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924691781,0.0,2.335,1.16424691781
 09/13  06:00:00,175.214216227,27.6911419207,0.94823826403,0.0,13.9747600329,18.6919646116,16.8780913966,12.1880913966,4.67,0.02
 09/13  07:00:00,183.240110137,27.6911419207,0.865362580874,0.0,13.9747600329,18.6919646116,45.4698887103,40.7798887103,4.67,0.02
 09/13  08:00:00,262.420888209,27.6911419207,2.85475447691,0.0,34.9369000822,32.3179380704,26.5319359605,17.1949530385,8.1725,1.16448292196
 09/13  09:00:00,297.302751186,27.6911419207,5.61363826877,0.0,62.886420148,41.4019203762,11.6721520196,0.0,10.5075,1.1646520196
 09/13  10:00:00,297.723440021,27.6911419207,7.72747598194,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,323.206629261,27.6911419207,10.8944307063,0.0,62.886420148,41.4019203762,11.6726225163,0.0,10.5075,1.16512251626
 09/13  12:00:00,320.136137718,27.6911419207,13.2365778285,0.0,62.886420148,41.4019203762,11.6725757121,0.0,10.5075,1.16507571214
 09/13  13:00:00,326.072639209,27.6911419207,16.3099806032,0.0,62.886420148,41.4019203762,11.6726065173,0.0,10.5075,1.16510651734
 09/13  14:00:00,319.629975715,27.6911419207,20.3371004887,0.0,62.886420148,41.4019203762,11.6724596765,0.0,10.5075,1.16495967655
 09/13  15:00:00,318.297089048,27.6911419207,24.1940041467,0.0,62.886420148,41.4019203762,11.6722775899,0.0,10.5075,1.16477758991
 09/13  16:00:00,322.453881837,27.6911419207,26.7656772411,0.0,62.886420148,41.4019203762,11.6723260718,0.0,10.5075,1.1648260718
 09/13  17:00:00,321.168147802,27.6911419207,25.6710326466,0.0,62.886420148,41.4019203762,11.6723929034,0.0,10.5075,1.16489290344
 09/13  18:00:00,305.372666181,27.6911419207,17.870117677,0.0,41.9242800987,36.8599292233,10.5048234811,0.0,9.34,1.16482348114
 09/13  19:00:00,301.594992474,27.6911419207,12.9366579163,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  20:00:00,272.861164648,27.6911419207,9.80498140333,0.0,34.9369000822,32.3179380704,10.1903893938,0.853177531957,8.1725,1.16471186189
 09/13  21:00:00,195.930335552,27.6911419207,7.14418225932,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,127.648239612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940817702,0.0,2.335,1.16440817702
 09/13  23:00:00,155.927900339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,134.640960657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920174153,0.0,2.335,1.16420174153
 09/14  01:00:00,122.308663941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,120.088323851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,118.544421918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,124.667417266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920306793,0.0,2.335,1.16420306793
 09/14  05:00:00,124.445579841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,174.711200437,27.6911419207,1.00101963629,0.0,13.9747600329,18.6919646116,16.1617233914,11.4717233914,4.67,0.02
 09/14  07:00:00,183.513463323,27.6911419207,0.909417234188,0.0,13.9747600329,18.6919646116,44.6433526707,38.8089854148,4.67,1.1643672559
 09/14  08:00:00,263.552040838,27.6911419207,2.96044019342,0.0,34.9369000822,32.3179380704,21.9365881147,13.7440881147,8.1725,0.02
 09/14  09:00:00,300.025503505,27.6911419207,6.09627888467,0.0,62.886420148,41.4019203762,11.6722167644,0.0,10.5075,1.16471676441
 09/14  10:00:00,298.847990917,27.6911419207,8.42683665801,0.0,62.886420148,41.4019203762,11.6722804805,0.0,10.5075,1.1647804805
 09/14  11:00:00,318.258133911,27.6911419207,10.0290153698,0.0,62.886420148,41.4019203762,11.6724851898,0.0,10.5075,1.16498518983
 09/14  12:00:00,309.400901469,27.6911419207,11.4036451591,0.0,62.886420148,41.4019203762,11.6726018241,0.0,10.5075,1.16510182412
 09/14  13:00:00,314.23469386,27.6911419207,14.2858326987,0.0,62.886420148,41.4019203762,11.6726250259,0.0,10.5075,1.16512502591
 09/14  14:00:00,311.439661848,27.6911419207,18.7997803737,0.0,62.886420148,41.4019203762,11.6723783183,0.0,10.5075,1.16487831828
 09/14  15:00:00,311.012435414,27.6911419207,21.7355719421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,305.455467777,27.6911419207,18.6745815739,0.0,62.886420148,41.4019203762,11.6723574841,0.0,10.5075,1.16485748407
 09/14  17:00:00,299.426254262,27.6911419207,14.9343802915,0.0,62.886420148,41.4019203762,11.6724228002,0.0,10.5075,1.16492280016
 09/14  18:00:00,291.050621105,27.6911419207,11.6221938063,0.0,41.9242800987,36.8599292233,11.2217049366,0.716834965332,9.34,1.16486997128
 09/14  19:00:00,286.044954566,27.6911419207,9.29836051536,0.0,41.9242800987,36.8599292233,11.6361133382,1.13146578029,9.34,1.16464755789
 09/14  20:00:00,257.294654202,27.6911419207,7.07980565125,0.0,34.9369000822,32.3179380704,8.71030082046,0.517800820457,8.1725,0.02
 09/14  21:00:00,184.086481633,27.6911419207,4.44459796795,0.0,13.9747600329,18.6919646116,5.83455834446,0.0,4.67,1.16455834446
 09/14  22:00:00,121.268326554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,151.321309644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,127.29672507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923863877,0.0,2.335,1.16423863877
 09/15  01:00:00,115.240229521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,113.576023357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,112.237236479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924059943,0.0,2.335,1.16424059943
 09/15  04:00:00,136.456800026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,135.702954806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,185.644704063,27.6911419207,0.728544864998,0.0,13.9747600329,18.6919646116,35.4321430904,30.7421430904,4.67,0.02
 09/15  07:00:00,184.80228031,27.6911419207,0.651782970195,0.0,13.9747600329,18.6919646116,66.9865476621,61.1521465749,4.67,1.16440108717
 09/15  08:00:00,252.815256781,27.6911419207,2.0044066009,0.0,34.9369000822,32.3179380704,46.1083775491,37.9158775491,8.1725,0.02
 09/15  09:00:00,291.093263166,27.6911419207,5.01756295156,0.0,62.886420148,41.4019203762,13.7590384669,2.08689090825,10.5075,1.16464755862
 09/15  10:00:00,294.057575918,27.6911419207,8.4492531045,0.0,62.886420148,41.4019203762,11.6723355138,0.0,10.5075,1.16483551376
 09/15  11:00:00,322.559155205,27.6911419207,11.5859672473,0.0,62.886420148,41.4019203762,11.6724933607,0.0,10.5075,1.16499336074
 09/15  12:00:00,325.855729554,27.6911419207,17.0213623486,0.0,62.886420148,41.4019203762,11.6725965717,0.0,10.5075,1.16509657169
 09/15  13:00:00,336.71297148,27.6911419207,22.9373760744,0.0,62.886420148,41.4019203762,11.6726244549,0.0,10.5075,1.16512445489
 09/15  14:00:00,328.36730615,27.6911419207,24.0987889591,0.0,62.886420148,41.4019203762,11.6724124054,0.0,10.5075,1.16491240539
 09/15  15:00:00,324.469135516,27.6911419207,25.4439983287,0.0,62.886420148,41.4019203762,11.6723916705,0.0,10.5075,1.16489167048
 09/15  16:00:00,322.44451606,27.6911419207,24.2681762263,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,318.204952393,27.6911419207,21.5672727175,0.0,62.886420148,41.4019203762,11.6724690376,0.0,10.5075,1.16496903762
 09/15  18:00:00,304.944159435,27.6911419207,15.3328000433,0.0,41.9242800987,36.8599292233,10.5047524441,0.0,9.34,1.16475244411
 09/15  19:00:00,292.686687889,27.6911419207,12.2522794425,0.0,41.9242800987,36.8599292233,10.5047364562,0.0,9.34,1.16473645619
 09/15  20:00:00,267.002920727,27.6911419207,9.92778737847,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,190.200517011,27.6911419207,6.97603099408,0.0,13.9747600329,18.6919646116,5.83456081269,0.0,4.67,1.16456081269
 09/15  22:00:00,129.183046985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,157.500875476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932334722,0.0,2.335,1.16432334722
 09/15  24:00:00,136.354160601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,122.569969386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,121.653887583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554652032,0.0,1.75125,1.16429652032
 09/16  03:00:00,121.490053296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,129.644348298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,128.791045623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552549378,0.0,1.75125,1.16427549378
 09/16  06:00:00,167.083429266,27.6911419207,1.44965918463,0.0,6.98738001645,14.1499734587,4.44410346638,0.921603466375,3.5025,0.02
 09/16  07:00:00,175.768001053,27.6911419207,1.15409513342,0.0,6.98738001645,14.1499734587,23.2359856758,19.7134856758,3.5025,0.02
 09/16  08:00:00,238.464660314,27.6911419207,2.35211074818,0.0,20.9621400493,23.2339557645,17.2765425548,10.2744965114,5.8375,1.16454604333
 09/16  09:00:00,267.088538235,27.6911419207,5.6057936159,0.0,41.9242800987,36.8599292233,10.504585433,0.0,9.34,1.16458543296
 09/16  10:00:00,295.678477746,27.6911419207,8.3041920082,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,319.058342017,27.6911419207,9.92564189121,0.0,62.886420148,41.4019203762,11.6724773847,0.0,10.5075,1.16497738474
 09/16  12:00:00,315.233108981,27.6911419207,11.9093155056,0.0,62.886420148,41.4019203762,11.6725150798,0.0,10.5075,1.16501507985
 09/16  13:00:00,318.756494085,27.6911419207,12.7470957121,0.0,62.886420148,41.4019203762,11.6725473493,0.0,10.5075,1.1650473493
 09/16  14:00:00,310.524089304,27.6911419207,13.1247847235,0.0,62.886420148,41.4019203762,11.6723919426,0.0,10.5075,1.16489194261
 09/16  15:00:00,310.233024154,27.6911419207,15.2818607173,0.0,62.886420148,41.4019203762,11.6724670975,0.0,10.5075,1.16496709745
 09/16  16:00:00,312.537444849,27.6911419207,16.9047449966,0.0,62.886420148,41.4019203762,11.6723276511,0.0,10.5075,1.16482765111
 09/16  17:00:00,311.504068075,27.6911419207,16.0312734508,0.0,62.886420148,41.4019203762,11.6723690845,0.0,10.5075,1.16486908448
 09/16  18:00:00,286.965979642,27.6911419207,11.8807647632,0.0,34.9369000822,32.3179380704,9.90948541867,0.572119291611,8.1725,1.16486612706
 09/16  19:00:00,254.893182345,27.6911419207,8.47590620024,0.0,20.9621400493,23.2339557645,6.95300468144,1.09550468144,5.8375,0.02
 09/16  20:00:00,239.846260308,27.6911419207,7.02009868316,0.0,20.9621400493,23.2339557645,7.00217614353,0.0,5.8375,1.16467614353
 09/16  21:00:00,180.696555779,27.6911419207,5.30467254611,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,128.396980834,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569201228,0.0,1.75125,1.16444201228
 09/16  23:00:00,156.68798722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,136.211132983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155456954,0.0,1.75125,1.1642956954
 09/17  01:00:00,124.871330997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,123.813056008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,121.205012561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552741468,0.0,1.75125,1.16427741468
 09/17  04:00:00,125.233371618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,120.930900542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,156.319754823,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,57.5401480445,52.8733500713,3.5025,1.16429797322
 09/17  07:00:00,155.259987388,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,94.6025732557,91.0800732557,3.5025,0.02
 09/17  08:00:00,188.443035296,27.6911419207,0.223463397964,0.0,6.98738001645,14.1499734587,80.4852129487,76.9627129487,3.5025,0.02
 09/17  09:00:00,166.669290228,27.6911419207,0.339189776721,0.0,6.98738001645,14.1499734587,69.0074687941,64.3406181294,3.5025,1.1643506647
 09/17  10:00:00,203.929391126,27.6911419207,1.55058365237,0.0,27.9495200658,27.7759469175,38.6109894035,31.5859894035,7.005,0.02
 09/17  11:00:00,234.24048617,27.6911419207,2.32400583496,0.0,27.9495200658,27.7759469175,15.7500568963,7.58048894237,7.005,1.16456795391
 09/17  12:00:00,252.137236413,27.6911419207,4.90417728314,0.0,41.9242800987,36.8599292233,10.5046493736,0.0,9.34,1.1646493736
 09/17  13:00:00,252.860005061,27.6911419207,6.42829238537,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,249.783698096,27.6911419207,7.93270205355,0.0,41.9242800987,36.8599292233,10.5046751211,0.0,9.34,1.16467512108
 09/17  15:00:00,245.988471095,27.6911419207,9.11935706468,0.0,41.9242800987,36.8599292233,10.5047201808,0.0,9.34,1.1647201808
 09/17  16:00:00,246.594018305,27.6911419207,9.70370296892,0.0,41.9242800987,36.8599292233,10.5046530365,0.0,9.34,1.16465303646
 09/17  17:00:00,214.784498865,27.6911419207,7.88733823444,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  18:00:00,212.915487905,27.6911419207,4.3999692851,0.0,13.9747600329,18.6919646116,7.62097559915,1.7863912412,4.67,1.16458435796
 09/17  19:00:00,202.735049953,27.6911419207,2.00390515578,0.0,13.9747600329,18.6919646116,13.3267067508,8.63670675084,4.67,0.02
 09/17  20:00:00,190.409076355,27.6911419207,1.0634396743,0.0,13.9747600329,18.6919646116,36.893510607,31.0589967498,4.67,1.1645138572
 09/17  21:00:00,168.918645995,27.6911419207,0.834588112054,0.0,13.9747600329,18.6919646116,13.4509450527,8.76094505266,4.67,0.02
 09/17  22:00:00,107.236242621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557989316,0.0,1.75125,1.16432989316
 09/17  23:00:00,137.721383872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,110.470202259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,102.160360712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926848168,0.0,2.335,1.16426848168
 09/18  02:00:00,99.6306602897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,97.9081194871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,103.496362855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,101.746863491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924563843,0.0,2.335,1.16424563843
 09/18  06:00:00,152.202266442,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,122.55979612,117.86979612,4.67,0.02
 09/18  07:00:00,153.322137361,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,134.18164595,129.49164595,4.67,0.02
 09/18  08:00:00,236.344371057,27.6911419207,1.08502164962,0.0,34.9369000822,32.3179380704,96.0395234719,86.7024519079,8.1725,1.16457156407
 09/18  09:00:00,275.064255951,27.6911419207,3.48278079129,0.0,62.886420148,41.4019203762,40.1403550517,28.4681890437,10.5075,1.16466600799
 09/18  10:00:00,272.278060907,27.6911419207,5.19537672007,0.0,62.886420148,41.4019203762,11.7763582657,1.24885826573,10.5075,0.02
 09/18  11:00:00,303.752027654,27.6911419207,7.3752759407,0.0,62.886420148,41.4019203762,11.6725322414,0.0,10.5075,1.16503224145
 09/18  12:00:00,297.564189238,27.6911419207,9.17684239578,0.0,62.886420148,41.4019203762,11.6726104179,0.0,10.5075,1.1651104179
 09/18  13:00:00,303.407236119,27.6911419207,11.4975475123,0.0,62.886420148,41.4019203762,11.6726497287,0.0,10.5075,1.16514972867
 09/18  14:00:00,304.450007937,27.6911419207,14.5084889133,0.0,62.886420148,41.4019203762,11.6725094709,0.0,10.5075,1.16500947091
 09/18  15:00:00,305.434823315,27.6911419207,17.6228245796,0.0,62.886420148,41.4019203762,11.6723334886,0.0,10.5075,1.1648334886
 09/18  16:00:00,305.138145818,27.6911419207,17.5794541319,0.0,62.886420148,41.4019203762,11.6723901785,0.0,10.5075,1.16489017852
 09/18  17:00:00,296.628273361,27.6911419207,13.3713594069,0.0,62.886420148,41.4019203762,11.6724653463,0.0,10.5075,1.16496534633
 09/18  18:00:00,283.855215634,27.6911419207,9.82326390274,0.0,41.9242800987,36.8599292233,11.4034923396,0.898771175627,9.34,1.16472116395
 09/18  19:00:00,280.183849508,27.6911419207,8.27522623558,0.0,41.9242800987,36.8599292233,9.78950025576,0.429500255765,9.34,0.02
 09/18  20:00:00,250.215691242,27.6911419207,6.4458242693,0.0,34.9369000822,32.3179380704,9.67826147162,0.34111835027,8.1725,1.16464312135
 09/18  21:00:00,179.347123839,27.6911419207,4.08936737294,0.0,13.9747600329,18.6919646116,5.83454087555,0.0,4.67,1.16454087555
 09/18  22:00:00,118.181947005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,149.210160892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,124.511228437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922727276,0.0,2.335,1.16422727276
 09/19  01:00:00,112.59317011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,110.978634394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,109.626089954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,135.422005738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923095425,0.0,2.335,1.16423095425
 09/19  05:00:00,133.806502532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,188.987377923,27.6911419207,0.928624881476,0.0,13.9747600329,18.6919646116,27.929221688,23.239221688,4.67,0.02
 09/19  07:00:00,184.25128356,27.6911419207,0.689339003702,0.0,13.9747600329,18.6919646116,64.1394772158,58.3051117835,4.67,1.1643654323
 09/19  08:00:00,249.46033107,27.6911419207,1.74971605407,0.0,34.9369000822,32.3179380704,54.8762172718,46.6837172718,8.1725,0.02
 09/19  09:00:00,282.18400863,27.6911419207,3.62810116686,0.0,62.886420148,41.4019203762,32.8286434662,21.156471182,10.5075,1.16467228424
 09/19  10:00:00,278.377719995,27.6911419207,4.0809167123,0.0,62.886420148,41.4019203762,24.3115320167,12.6393152004,10.5075,1.16471681633
 09/19  11:00:00,303.187865202,27.6911419207,4.66604723544,0.0,62.886420148,41.4019203762,13.5127850762,1.84017406692,10.5075,1.16511100926
 09/19  12:00:00,292.927665349,27.6911419207,5.15366323651,0.0,62.886420148,41.4019203762,11.6724942466,0.0,10.5075,1.16499424662
 09/19  13:00:00,293.891121004,27.6911419207,5.75964136486,0.0,62.886420148,41.4019203762,11.6725290912,0.0,10.5075,1.16502909117
 09/19  14:00:00,290.036734266,27.6911419207,6.37864982259,0.0,62.886420148,41.4019203762,11.6725282421,0.0,10.5075,1.16502824209
 09/19  15:00:00,286.531786343,27.6911419207,6.6783252574,0.0,62.886420148,41.4019203762,11.6723070619,0.0,10.5075,1.16480706186
 09/19  16:00:00,285.566625324,27.6911419207,6.39561093549,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  17:00:00,280.269195636,27.6911419207,5.02831153738,0.0,62.886420148,41.4019203762,13.7000788109,2.02768714368,10.5075,1.1648916672
 09/19  18:00:00,271.355418623,27.6911419207,3.61932346469,0.0,41.9242800987,36.8599292233,25.6262767391,15.1214150964,9.34,1.16486164272
 09/19  19:00:00,262.801606824,27.6911419207,3.09923994544,0.0,41.9242800987,36.8599292233,38.6718504631,28.1671812325,9.34,1.16466923058
 09/19  20:00:00,233.801238236,27.6911419207,2.21332114362,0.0,34.9369000822,32.3179380704,48.924047181,40.731547181,8.1725,0.02
 09/19  21:00:00,167.112324644,27.6911419207,0.664341621579,0.0,13.9747600329,18.6919646116,22.5610526507,16.726555848,4.67,1.16449680277
 09/19  22:00:00,114.659674894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,144.909198156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926207195,0.0,2.335,1.16426207195
 09/19  24:00:00,118.302387176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,107.873028347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,106.509511616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924997132,0.0,2.335,1.16424997132
 09/20  03:00:00,105.104344966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,110.582848455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,108.612384156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,159.22343688,27.6911419207,0.00464009834005,0.0,13.9747600329,18.6919646116,100.270106055,94.4358904076,4.67,1.16421564766
 09/20  07:00:00,158.974274598,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,126.553346853,121.863346853,4.67,0.02
 09/20  08:00:00,234.036820279,27.6911419207,0.619516418611,0.0,34.9369000822,32.3179380704,115.41024701,106.073172246,8.1725,1.16457476361
 09/20  09:00:00,262.176851556,27.6911419207,1.61337161312,0.0,62.886420148,41.4019203762,92.4694933678,81.9419933678,10.5075,0.02
 09/20  10:00:00,254.530361487,27.6911419207,2.0538589659,0.0,62.886420148,41.4019203762,82.6295780585,70.9572101798,10.5075,1.16486787872
 09/20  11:00:00,282.502316077,27.6911419207,2.42454302968,0.0,62.886420148,41.4019203762,68.7574676296,57.0849811423,10.5075,1.16498648728
 09/20  12:00:00,267.792934376,27.6911419207,2.76272678922,0.0,62.886420148,41.4019203762,57.1981616512,45.525577584,10.5075,1.16508406716
 09/20  13:00:00,265.778296451,27.6911419207,2.89932755352,0.0,62.886420148,41.4019203762,53.4246107861,41.7519868008,10.5075,1.16512398527
 09/20  14:00:00,259.997832655,27.6911419207,2.95339865797,0.0,62.886420148,41.4019203762,52.596053357,40.9236011956,10.5075,1.1649521614
 09/20  15:00:00,256.852978708,27.6911419207,3.0842231862,0.0,62.886420148,41.4019203762,47.7136582921,36.0413950262,10.5075,1.16476326597
 09/20  16:00:00,256.987938021,27.6911419207,3.13004167186,0.0,62.886420148,41.4019203762,48.0607096231,36.3883829699,10.5075,1.16482665324
 09/20  17:00:00,256.016473565,27.6911419207,3.10978018798,0.0,62.886420148,41.4019203762,52.2586252912,40.586216594,10.5075,1.16490869718
 09/20  18:00:00,251.508967529,27.6911419207,2.41734327596,0.0,41.9242800987,36.8599292233,61.0691060402,51.7091060402,9.34,0.02
 09/20  19:00:00,248.671504808,27.6911419207,1.80592505628,0.0,41.9242800987,36.8599292233,85.6029007765,75.0982019124,9.34,1.16469886415
 09/20  20:00:00,219.58355462,27.6911419207,1.01244828967,0.0,34.9369000822,32.3179380704,98.2965979443,88.9593955258,8.1725,1.16470241842
 09/20  21:00:00,158.533611656,27.6911419207,0.159971490726,0.0,13.9747600329,18.6919646116,66.7280506654,62.0380506654,4.67,0.02
 09/20  22:00:00,102.456128121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933972151,0.0,2.335,1.16433972151
 09/20  23:00:00,135.51682824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,107.517703358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,97.2180379788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925984412,0.0,2.335,1.16425984412
 09/21  02:00:00,94.7179100741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,92.7201012336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,97.8597455882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,96.4712622125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924130006,0.0,2.335,1.16424130006
 09/21  06:00:00,147.610418594,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,174.140284987,169.450284987,4.67,0.02
