Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  07:00:00,145.351534091,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,188.319911192,183.629911192,4.67,0.02
 09/21  08:00:00,220.815571369,27.6911419207,0.054043312842,0.0,34.9369000822,32.3179380704,176.613414217,167.276360702,8.1725,1.16455351504
 09/21  09:00:00,247.802507639,27.6911419207,0.534056769172,0.0,62.886420148,41.4019203762,160.012237546,148.340153732,10.5075,1.16458381385
 09/21  10:00:00,237.631189403,27.6911419207,0.656898570808,0.0,62.886420148,41.4019203762,151.175325781,140.647825781,10.5075,0.02
 09/21  11:00:00,267.074423071,27.6911419207,0.776596513203,0.0,62.886420148,41.4019203762,140.710658408,129.038049272,10.5075,1.1651091364
 09/21  12:00:00,248.069882487,27.6911419207,0.783633624799,0.0,62.886420148,41.4019203762,143.734857622,130.917153724,10.5075,2.31020389886
 09/21  13:00:00,245.765990153,27.6911419207,0.794076398698,0.0,62.886420148,41.4019203762,142.356860697,130.68431438,10.5075,1.16504631625
 09/21  14:00:00,241.899489963,27.6911419207,0.928523763388,0.0,62.886420148,41.4019203762,132.102717594,121.575217594,10.5075,0.02
 09/21  15:00:00,238.449432397,27.6911419207,1.04465366857,0.0,62.886420148,41.4019203762,129.48282855,117.810398087,10.5075,1.16493046264
 09/21  16:00:00,238.266067236,27.6911419207,1.23229058553,0.0,62.886420148,41.4019203762,122.463924829,110.791627336,10.5075,1.16479749338
 09/21  17:00:00,237.54248225,27.6911419207,1.3235533312,0.0,62.886420148,41.4019203762,121.93098087,110.258605691,10.5075,1.16487517909
 09/21  18:00:00,234.304468049,27.6911419207,0.768418548955,0.0,41.9242800987,36.8599292233,132.159750088,121.654917377,9.34,1.16483271102
 09/21  19:00:00,232.759625898,27.6911419207,0.628823848432,0.0,41.9242800987,36.8599292233,144.134323188,133.629705504,9.34,1.16461768362
 09/21  20:00:00,206.500101296,27.6911419207,0.31709634678,0.0,34.9369000822,32.3179380704,152.352698445,144.160198445,8.1725,0.02
 09/21  21:00:00,147.517370552,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,133.777122771,127.942586347,4.67,1.16453642388
 09/21  22:00:00,90.2162162981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,124.037969097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,94.2180208156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921818215,0.0,2.335,1.16421818215
 09/22  01:00:00,86.3581339514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,84.7566446526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,83.4563782907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922350971,0.0,2.335,1.16422350971
 09/22  04:00:00,104.787180429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,103.813289384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,155.221097727,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,286.774492114,282.084492114,4.67,0.02
 09/22  07:00:00,144.059288012,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,277.947995531,272.113605353,4.67,1.16439017878
 09/22  08:00:00,211.777444165,27.6911419207,0.0276257440039,0.0,34.9369000822,32.3179380704,233.919790469,225.727290469,8.1725,0.02
 09/22  09:00:00,238.561628898,27.6911419207,0.183680550768,0.0,62.886420148,41.4019203762,188.016169377,176.343967241,10.5075,1.16470213604
 09/22  10:00:00,231.049276577,27.6911419207,0.55710723888,0.0,62.886420148,41.4019203762,156.453881761,144.781530355,10.5075,1.16485140599
 09/22  11:00:00,261.758286512,27.6911419207,0.90210506314,0.0,62.886420148,41.4019203762,127.054730869,115.382206703,10.5075,1.16502416665
 09/22  12:00:00,241.933818894,27.6911419207,1.37307539452,0.0,62.886420148,41.4019203762,105.417598639,93.7449572171,10.5075,1.16514142172
 09/22  13:00:00,238.550190051,27.6911419207,1.81540557391,0.0,62.886420148,41.4019203762,93.3224478147,81.6497657645,10.5075,1.16518205011
 09/22  14:00:00,236.692407025,27.6911419207,2.59267003496,0.0,62.886420148,41.4019203762,73.2608042993,61.5883257144,10.5075,1.16497858492
 09/22  15:00:00,234.422577028,27.6911419207,3.12309582619,0.0,62.886420148,41.4019203762,60.9244455384,49.2521687734,10.5075,1.16477676498
 09/22  16:00:00,234.396317344,27.6911419207,3.2309484804,0.0,62.886420148,41.4019203762,62.5037187128,50.8313717155,10.5075,1.16484699728
 09/22  17:00:00,233.473411421,27.6911419207,3.20321179075,0.0,62.886420148,41.4019203762,66.9156037773,56.3881037773,10.5075,0.02
 09/22  18:00:00,229.617792501,27.6911419207,2.19455520629,0.0,41.9242800987,36.8599292233,87.1459630901,76.6411117087,9.34,1.16485138137
 09/22  19:00:00,219.060214988,27.6911419207,1.31031471857,0.0,41.9242800987,36.8599292233,118.145816332,107.641128673,9.34,1.16468765928
 09/22  20:00:00,194.634258992,27.6911419207,0.562323564182,0.0,34.9369000822,32.3179380704,143.425419747,134.088228447,8.1725,1.16469130017
 09/22  21:00:00,138.618191078,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,123.325627429,118.635627429,4.67,0.02
 09/22  22:00:00,86.4759829106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935940937,0.0,2.335,1.16435940937
 09/22  23:00:00,120.681817404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,91.1090658072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,81.2916549814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554556808,0.0,1.75125,1.16429556808
 09/23  02:00:00,80.5337818559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,79.8941071718,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,85.7004503055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,84.5564343413,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551336324,0.0,1.75125,1.16426336324
 09/23  06:00:00,123.928913226,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,300.12767379,296.60517379,3.5025,0.02
 09/23  07:00:00,120.164171833,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,290.036070185,285.369065916,3.5025,1.16450426827
 09/23  08:00:00,184.84816661,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,229.043759089,223.186259089,5.8375,0.02
 09/23  09:00:00,207.527698987,27.6911419207,0.237775213134,0.0,41.9242800987,36.8599292233,164.146693406,153.642092136,9.34,1.16460126983
 09/23  10:00:00,237.990549071,27.6911419207,1.22382896081,0.0,62.886420148,41.4019203762,113.279084755,101.606824356,10.5075,1.16476039929
 09/23  11:00:00,269.880745489,27.6911419207,2.12362181483,0.0,62.886420148,41.4019203762,80.8460062998,69.1736137512,10.5075,1.16489254858
 09/23  12:00:00,252.028986126,27.6911419207,2.79811235634,0.0,62.886420148,41.4019203762,61.3006356337,49.6281454673,10.5075,1.16499016646
 09/23  13:00:00,251.606360864,27.6911419207,3.51646519942,0.0,62.886420148,41.4019203762,42.3935190378,30.7209740626,10.5075,1.16504497519
 09/23  14:00:00,249.578599946,27.6911419207,4.2384421668,0.0,62.886420148,41.4019203762,24.6654971758,14.1379971758,10.5075,0.02
 09/23  15:00:00,247.105832291,27.6911419207,4.66761706325,0.0,62.886420148,41.4019203762,18.2784952993,6.60601120376,10.5075,1.1649840955
 09/23  16:00:00,246.679071224,27.6911419207,4.94681091219,0.0,62.886420148,41.4019203762,17.4376538141,5.76529602433,10.5075,1.1648577898
 09/23  17:00:00,245.953472853,27.6911419207,4.93669032735,0.0,62.886420148,41.4019203762,22.4479829996,10.7755682794,10.5075,1.16491472014
 09/23  18:00:00,224.564371459,27.6911419207,2.58978311888,0.0,34.9369000822,32.3179380704,61.3113438738,51.9739143313,8.1725,1.16492954258
 09/23  19:00:00,188.507779749,27.6911419207,0.778972812484,0.0,20.9621400493,23.2339557645,95.6655283882,88.6632800994,5.8375,1.16474828884
 09/23  20:00:00,175.437791657,27.6911419207,0.402542078833,0.0,20.9621400493,23.2339557645,118.064128563,112.206628563,5.8375,0.02
 09/23  21:00:00,131.544475131,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,102.861200132,98.1942528078,3.5025,1.16444732379
 09/23  22:00:00,86.4026205923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,120.336565083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558003434,0.0,1.75125,1.16433003434
 09/23  24:00:00,91.380500871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,83.7388292634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,82.9323207776,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553130488,0.0,1.75125,1.16428130488
 09/24  03:00:00,82.1128874125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,88.4181411516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,87.6575488845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551927512,0.0,1.75125,1.16426927512
 09/24  06:00:00,127.307286064,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,263.28940147,259.76690147,3.5025,0.02
 09/24  07:00:00,124.500003613,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,265.299257087,261.776757087,3.5025,0.02
 09/24  08:00:00,161.931280198,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,193.863427763,189.196597502,3.5025,1.16433026077
 09/24  09:00:00,141.85118766,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,146.40477217,142.88227217,3.5025,0.02
 09/24  10:00:00,180.006109376,27.6911419207,0.301859479366,0.0,27.9495200658,27.7759469175,113.054402087,104.884851606,7.005,1.16455048115
 09/24  11:00:00,210.40677871,27.6911419207,0.695219988298,0.0,27.9495200658,27.7759469175,93.1432536191,86.1182536191,7.005,0.02
 09/24  12:00:00,224.272701981,27.6911419207,2.080658342,0.0,41.9242800987,36.8599292233,65.7066208459,55.2018216931,9.34,1.16479915281
 09/24  13:00:00,223.685735492,27.6911419207,2.6206006422,0.0,41.9242800987,36.8599292233,53.6045009136,43.0997956203,9.34,1.16470529329
 09/24  14:00:00,218.615956693,27.6911419207,2.80966271459,0.0,41.9242800987,36.8599292233,47.1925942346,37.8325942346,9.34,0.02
 09/24  15:00:00,215.369430806,27.6911419207,3.26948593815,0.0,41.9242800987,36.8599292233,38.4754033074,27.9706690976,9.34,1.16473420973
 09/24  16:00:00,214.688687022,27.6911419207,3.3886270405,0.0,41.9242800987,36.8599292233,39.3178507274,28.8131856358,9.34,1.16466509165
 09/24  17:00:00,184.383027687,27.6911419207,1.93425051688,0.0,27.9495200658,27.7759469175,51.8872724489,43.7175968263,7.005,1.16467562252
 09/24  18:00:00,187.848369358,27.6911419207,0.64806137515,0.0,13.9747600329,18.6919646116,74.0547343447,69.3647343447,4.67,0.02
 09/24  19:00:00,182.429644079,27.6911419207,0.283670100944,0.0,13.9747600329,18.6919646116,96.3617169327,90.5271257653,4.67,1.16459116734
 09/24  20:00:00,172.145843217,27.6911419207,0.161846800763,0.0,13.9747600329,18.6919646116,102.390689152,97.7006891523,4.67,0.02
 09/24  21:00:00,155.29063544,27.6911419207,0.097176580957,0.0,13.9747600329,18.6919646116,65.3470777369,59.5126447611,4.67,1.16443297574
 09/24  22:00:00,96.2540700089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,129.246399033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,101.656685403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550292174,0.0,1.75125,1.16425292174
 09/25  01:00:00,95.6094587784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,94.3586593248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,94.1922946876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923683364,0.0,2.335,1.16423683364
 09/25  04:00:00,101.992639856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,100.929924572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,152.758819695,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,119.282296224,114.592296224,4.67,0.02
 09/25  07:00:00,154.140163182,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,130.420653746,124.586212425,4.67,1.16444132074
 09/25  08:00:00,235.297713204,27.6911419207,0.867897284719,0.0,34.9369000822,32.3179380704,100.029942068,91.8374420678,8.1725,0.02
 09/25  09:00:00,270.390066716,27.6911419207,2.46553359879,0.0,62.886420148,41.4019203762,63.8956682246,52.2235604025,10.5075,1.16460782213
 09/25  10:00:00,265.63557966,27.6911419207,3.35709536171,0.0,62.886420148,41.4019203762,35.4019128308,23.7295966657,10.5075,1.16481616515
 09/25  11:00:00,291.795285719,27.6911419207,4.22401268616,0.0,62.886420148,41.4019203762,12.8261301605,1.15363404409,10.5075,1.16499611639
 09/25  12:00:00,276.763600147,27.6911419207,5.25457102053,0.0,62.886420148,41.4019203762,11.6726200055,0.0,10.5075,1.16512000547
 09/25  13:00:00,275.001064598,27.6911419207,6.67358128245,0.0,62.886420148,41.4019203762,11.6726667187,0.0,10.5075,1.16516671869
 09/25  14:00:00,269.109990663,27.6911419207,7.74814857048,0.0,62.886420148,41.4019203762,11.6724673449,0.0,10.5075,1.16496734492
 09/25  15:00:00,264.857709924,27.6911419207,8.70362376913,0.0,62.886420148,41.4019203762,11.6721706658,0.0,10.5075,1.16467066583
 09/25  16:00:00,264.295523768,27.6911419207,8.80348432932,0.0,62.886420148,41.4019203762,11.6723456449,0.0,10.5075,1.16484564489
 09/25  17:00:00,262.651246595,27.6911419207,8.29727302457,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,257.536455004,27.6911419207,6.56720801516,0.0,41.9242800987,36.8599292233,10.8521890187,0.347333628073,9.34,1.16485539062
 09/25  19:00:00,251.549207619,27.6911419207,4.17012064718,0.0,41.9242800987,36.8599292233,24.6107339973,14.1060383291,9.34,1.16469566818
 09/25  20:00:00,219.465177795,27.6911419207,2.49700480675,0.0,34.9369000822,32.3179380704,53.0809531546,43.7437489251,8.1725,1.16470422951
 09/25  21:00:00,157.158214287,27.6911419207,0.706504647045,0.0,13.9747600329,18.6919646116,33.4999650475,28.8099650475,4.67,0.02
 09/25  22:00:00,100.718446222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937378175,0.0,2.335,1.16437378175
 09/25  23:00:00,134.549780429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,107.422187784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,98.6376579804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,97.1570471658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924586296,0.0,2.335,1.16424586296
 09/26  03:00:00,96.0079665777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,118.362555854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,118.864277852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922346872,0.0,2.335,1.16422346872
 09/26  06:00:00,172.683649751,27.6911419207,0.00122720682342,0.0,13.9747600329,18.6919646116,119.316103258,114.626103258,4.67,0.02
 09/26  07:00:00,168.23404629,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,133.540289523,128.850289523,4.67,0.02
 09/26  08:00:00,235.218861694,27.6911419207,0.637756732489,0.0,34.9369000822,32.3179380704,115.658665486,106.321625633,8.1725,1.16453985244
 09/26  09:00:00,267.181171719,27.6911419207,1.95459094665,0.0,62.886420148,41.4019203762,79.9545683743,68.2824610138,10.5075,1.16460736055
 09/26  10:00:00,264.843366281,27.6911419207,2.91219683036,0.0,62.886420148,41.4019203762,47.6548970543,37.1273970543,10.5075,0.02
 09/26  11:00:00,295.653310171,27.6911419207,3.94199845119,0.0,62.886420148,41.4019203762,15.9957915953,4.3232961457,10.5075,1.16499544961
 09/26  12:00:00,284.042289303,27.6911419207,4.84740901639,0.0,62.886420148,41.4019203762,11.6725902544,0.0,10.5075,1.16509025445
 09/26  13:00:00,284.719766853,27.6911419207,5.97118901258,0.0,62.886420148,41.4019203762,11.6726453838,0.0,10.5075,1.1651453838
 09/26  14:00:00,280.931238687,27.6911419207,7.41602241089,0.0,62.886420148,41.4019203762,11.6725171596,0.0,10.5075,1.16501715965
 09/26  15:00:00,276.744341983,27.6911419207,8.54167576819,0.0,62.886420148,41.4019203762,11.6723523969,0.0,10.5075,1.1648523969
 09/26  16:00:00,275.654691019,27.6911419207,8.6343952981,0.0,62.886420148,41.4019203762,11.6724241504,0.0,10.5075,1.16492415035
 09/26  17:00:00,273.439301423,27.6911419207,8.24885480779,0.0,62.886420148,41.4019203762,11.6723148008,0.0,10.5075,1.16481480082
 09/26  18:00:00,263.858998371,27.6911419207,5.88494347252,0.0,41.9242800987,36.8599292233,12.1939859927,1.68920544761,9.34,1.16478054504
 09/26  19:00:00,251.876181678,27.6911419207,3.75185250124,0.0,41.9242800987,36.8599292233,19.7321377701,10.3721377701,9.34,0.02
 09/26  20:00:00,219.10761196,27.6911419207,2.40961189547,0.0,34.9369000822,32.3179380704,45.9636177402,36.6264039841,8.1725,1.16471375606
 09/26  21:00:00,157.254482259,27.6911419207,0.790710718081,0.0,13.9747600329,18.6919646116,24.7346952435,18.9001987502,4.67,1.16449649332
 09/26  22:00:00,104.103439472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,136.338458847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,110.510110381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924392357,0.0,2.335,1.16424392357
 09/27  01:00:00,101.502265697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,99.0003260477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,97.1051777953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925189002,0.0,2.335,1.16425189002
 09/27  04:00:00,102.522155929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,101.214693473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,152.900280556,27.6911419207,0.00100104741682,0.0,13.9747600329,18.6919646116,133.199041378,128.509041378,4.67,0.02
 09/27  07:00:00,153.171663537,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,150.743145966,144.908786854,4.67,1.16435911176
 09/27  08:00:00,231.040341663,27.6911419207,0.511611658748,0.0,34.9369000822,32.3179380704,124.911581651,116.719081651,8.1725,0.02
 09/27  09:00:00,263.770100485,27.6911419207,1.63588161725,0.0,62.886420148,41.4019203762,91.9860581747,80.3138509994,10.5075,1.16470717538
 09/27  10:00:00,264.240698267,27.6911419207,2.7161445957,0.0,62.886420148,41.4019203762,54.0945388693,42.4221968909,10.5075,1.16484197846
 09/27  11:00:00,300.996510614,27.6911419207,4.42200132727,0.0,62.886420148,41.4019203762,13.7047739323,2.03224716345,10.5075,1.16502676884
 09/27  12:00:00,290.277668317,27.6911419207,5.75601413398,0.0,62.886420148,41.4019203762,11.6726552878,0.0,10.5075,1.16515528778
 09/27  13:00:00,290.697154948,27.6911419207,7.61179798969,0.0,62.886420148,41.4019203762,11.6727061697,0.0,10.5075,1.16520616972
 09/27  14:00:00,285.783766727,27.6911419207,9.18034605878,0.0,62.886420148,41.4019203762,11.6725095983,0.0,10.5075,1.16500959831
 09/27  15:00:00,282.355188267,27.6911419207,10.5897656305,0.0,62.886420148,41.4019203762,11.6723146722,0.0,10.5075,1.16481467224
 09/27  16:00:00,281.064262379,27.6911419207,11.2927895208,0.0,62.886420148,41.4019203762,11.6723948707,0.0,10.5075,1.16489487073
 09/27  17:00:00,277.959321183,27.6911419207,10.86124735,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,266.843909485,27.6911419207,7.78041349616,0.0,41.9242800987,36.8599292233,12.4349806832,1.93007236315,9.34,1.16490832008
 09/27  19:00:00,265.409494926,27.6911419207,5.37151587134,0.0,41.9242800987,36.8599292233,12.186582669,1.68183125999,9.34,1.16475140903
 09/27  20:00:00,230.703086857,27.6911419207,3.0340180606,0.0,34.9369000822,32.3179380704,23.1952484694,13.8581415989,8.1725,1.16460687049
 09/27  21:00:00,166.133442967,27.6911419207,1.01413418081,0.0,13.9747600329,18.6919646116,9.36863478746,4.67863478746,4.67,0.02
 09/27  22:00:00,107.664212905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934094607,0.0,2.335,1.16434094607
 09/27  23:00:00,138.779303665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,111.927174621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,102.784565022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923903874,0.0,2.335,1.16423903874
 09/28  02:00:00,102.179752104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,99.9701428581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,105.217336352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,105.195273712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922074177,0.0,2.335,1.16422074177
 09/28  06:00:00,158.40835259,27.6911419207,0.000816997206581,0.0,13.9747600329,18.6919646116,96.8221270721,92.1321270721,4.67,0.02
 09/28  07:00:00,163.575979477,27.6911419207,0.093934461934,0.0,13.9747600329,18.6919646116,107.543801592,102.853801592,4.67,0.02
 09/28  08:00:00,245.964675789,27.6911419207,1.20512742192,0.0,34.9369000822,32.3179380704,77.0570441516,67.7199803783,8.1725,1.16456377336
 09/28  09:00:00,285.722809507,27.6911419207,3.55059770819,0.0,62.886420148,41.4019203762,26.4465905482,14.7744140082,10.5075,1.16467653997
 09/28  10:00:00,287.20654292,27.6911419207,5.38005922199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  11:00:00,314.981752656,27.6911419207,7.58801721033,0.0,62.886420148,41.4019203762,11.6725701297,0.0,10.5075,1.16507012974
 09/28  12:00:00,311.755911688,27.6911419207,10.2181173086,0.0,62.886420148,41.4019203762,11.672669353,0.0,10.5075,1.16516935297
 09/28  13:00:00,317.044476517,27.6911419207,12.2741066257,0.0,62.886420148,41.4019203762,12.8177763565,0.0,10.5075,2.31027635651
 09/28  14:00:00,316.74097968,27.6911419207,16.7154081439,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  15:00:00,316.831594958,27.6911419207,19.4972070842,0.0,62.886420148,41.4019203762,11.6724421838,0.0,10.5075,1.1649421838
 09/28  16:00:00,313.53522451,27.6911419207,17.7453237052,0.0,62.886420148,41.4019203762,11.6723202062,0.0,10.5075,1.16482020624
 09/28  17:00:00,308.113403498,27.6911419207,14.6935131966,0.0,62.886420148,41.4019203762,11.6724120003,0.0,10.5075,1.16491200033
 09/28  18:00:00,299.504759523,27.6911419207,10.7655260467,0.0,41.9242800987,36.8599292233,10.5048813478,0.0,9.34,1.16488134785
 09/28  19:00:00,295.29420184,27.6911419207,8.69524116445,0.0,41.9242800987,36.8599292233,11.8458171187,1.34114226954,9.34,1.16467484917
 09/28  20:00:00,265.678154932,27.6911419207,6.81503039291,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  21:00:00,190.651039238,27.6911419207,4.4832078355,0.0,13.9747600329,18.6919646116,5.834477701,0.0,4.67,1.164477701
 09/28  22:00:00,126.674751183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,155.480920899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927791206,0.0,2.335,1.16427791206
 09/28  24:00:00,133.3761708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,122.102177015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,120.44155901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,120.068209323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923092742,0.0,2.335,1.16423092742
 09/29  04:00:00,147.89270067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,147.093273732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,200.983861848,27.6911419207,1.59230028686,0.0,13.9747600329,18.6919646116,8.73888669136,2.90467201433,4.67,1.16421467703
 09/29  07:00:00,196.70831871,27.6911419207,1.09006928039,0.0,13.9747600329,18.6919646116,23.3946377284,18.7046377284,4.67,0.02
 09/29  08:00:00,258.00160659,27.6911419207,2.41954107644,0.0,34.9369000822,32.3179380704,28.1844002794,19.9919002794,8.1725,0.02
 09/29  09:00:00,288.479086156,27.6911419207,4.01731715565,0.0,62.886420148,41.4019203762,18.1153510548,6.44310800172,10.5075,1.1647430531
 09/29  10:00:00,285.808242737,27.6911419207,4.80038399467,0.0,62.886420148,41.4019203762,11.6722778902,0.0,10.5075,1.16477789022
 09/29  11:00:00,308.560062815,27.6911419207,5.99001793047,0.0,62.886420148,41.4019203762,11.6726499861,0.0,10.5075,1.16514998607
 09/29  12:00:00,303.016469884,27.6911419207,7.80075110972,0.0,62.886420148,41.4019203762,11.6725345753,0.0,10.5075,1.16503457527
 09/29  13:00:00,311.198621816,27.6911419207,10.6460548955,0.0,62.886420148,41.4019203762,11.6725929208,0.0,10.5075,1.16509292079
 09/29  14:00:00,315.979331078,27.6911419207,15.516611032,0.0,62.886420148,41.4019203762,11.6724344301,0.0,10.5075,1.16493443015
 09/29  15:00:00,322.097712558,27.6911419207,22.8907959473,0.0,62.886420148,41.4019203762,11.6724533412,0.0,10.5075,1.16495334119
 09/29  16:00:00,320.58273154,27.6911419207,22.2201108274,0.0,62.886420148,41.4019203762,11.6723394433,0.0,10.5075,1.16483944327
 09/29  17:00:00,312.032164615,27.6911419207,18.128235872,0.0,62.886420148,41.4019203762,11.6724397621,0.0,10.5075,1.16493976209
 09/29  18:00:00,302.256492176,27.6911419207,12.7499819436,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,291.678048176,27.6911419207,10.7830274521,0.0,41.9242800987,36.8599292233,10.5047411031,0.0,9.34,1.16474110306
 09/29  20:00:00,261.443154171,27.6911419207,8.66281725836,0.0,34.9369000822,32.3179380704,9.33725971435,0.0,8.1725,1.16475971435
 09/29  21:00:00,188.10746048,27.6911419207,6.34882823614,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,129.37789469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940233339,0.0,2.335,1.16440233339
 09/29  23:00:00,158.419411248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,136.493476563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,121.229825925,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561098264,0.0,1.75125,1.16436098264
 09/30  02:00:00,119.803986681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,118.569568203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,125.944072432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553721928,0.0,1.75125,1.16428721928
 09/30  05:00:00,125.275416327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,167.45296645,27.6911419207,1.90879426534,0.0,6.98738001645,14.1499734587,4.35529597565,0.832795975646,3.5025,0.02
 09/30  07:00:00,172.281432035,27.6911419207,0.99020781292,0.0,6.98738001645,14.1499734587,20.5858447655,15.9188248576,3.5025,1.16451990796
 09/30  08:00:00,236.720861362,27.6911419207,2.07895278392,0.0,20.9621400493,23.2339557645,12.2948312262,6.43733122622,5.8375,0.02
 09/30  09:00:00,271.570816597,27.6911419207,6.81421911748,0.0,41.9242800987,36.8599292233,10.5046539718,0.0,9.34,1.16465397182
 09/30  10:00:00,303.122305373,27.6911419207,10.5411844738,0.0,62.886420148,41.4019203762,11.6723503581,0.0,10.5075,1.1648503581
 09/30  11:00:00,330.927643825,27.6911419207,14.2662917926,0.0,62.886420148,41.4019203762,11.6724607985,0.0,10.5075,1.16496079846
 09/30  12:00:00,330.113715939,27.6911419207,19.3218238083,0.0,62.886420148,41.4019203762,11.6725583593,0.0,10.5075,1.16505835928
 09/30  13:00:00,332.388567808,27.6911419207,19.3491632141,0.0,62.886420148,41.4019203762,11.6726249544,0.0,10.5075,1.16512495443
 09/30  14:00:00,312.647153876,27.6911419207,14.0502806709,0.0,62.886420148,41.4019203762,11.6724200757,0.0,10.5075,1.16492007573
 09/30  15:00:00,307.709672272,27.6911419207,14.0068260192,0.0,62.886420148,41.4019203762,12.0461831539,0.373666560257,10.5075,1.16501659364
 09/30  16:00:00,311.204398783,27.6911419207,15.5033312302,0.0,62.886420148,41.4019203762,11.6723921083,0.0,10.5075,1.16489210835
 09/30  17:00:00,309.453565958,27.6911419207,14.5714446983,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  18:00:00,281.073461155,27.6911419207,8.79226183212,0.0,34.9369000822,32.3179380704,10.9301002805,1.59267898274,8.1725,1.16492129772
 09/30  19:00:00,245.791428864,27.6911419207,4.92410176307,0.0,20.9621400493,23.2339557645,7.63106102471,0.628762430568,5.8375,1.16479859414
 09/30  20:00:00,226.08003962,27.6911419207,3.31924709186,0.0,20.9621400493,23.2339557645,7.00219245345,0.0,5.8375,1.16469245345
 09/30  21:00:00,165.02317486,27.6911419207,1.26778500866,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,114.941870926,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563632218,0.0,1.75125,1.16438632218
 09/30  23:00:00,144.64409844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,119.055627943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,108.2124522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556228648,0.0,1.75125,1.16431228648
 10/01  02:00:00,106.130702393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,104.302268657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,109.508106146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549991326,0.0,1.75125,1.16424991326
 10/01  05:00:00,106.897737553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,144.946170578,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,119.651666945,116.129166945,3.5025,0.02
 10/01  07:00:00,145.389856702,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,136.81973441,132.152872376,3.5025,1.1643620345
 10/01  08:00:00,181.17300428,27.6911419207,0.0265755358936,0.0,6.98738001645,14.1499734587,113.385673099,109.863173099,3.5025,0.02
 10/01  09:00:00,161.0805902,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,91.3608995182,87.8383995182,3.5025,0.02
 10/01  10:00:00,200.416982796,27.6911419207,1.23610763476,0.0,27.9495200658,27.7759469175,57.7134122594,49.5437223973,7.005,1.16468986205
 10/01  11:00:00,232.749990983,27.6911419207,2.00991976176,0.0,27.9495200658,27.7759469175,28.7309384893,20.5612520877,7.005,1.16468640167
 10/01  12:00:00,250.249579285,27.6911419207,4.10861051631,0.0,41.9242800987,36.8599292233,10.504658817,0.0,9.34,1.16465881695
 10/01  13:00:00,250.593640365,27.6911419207,5.27032271241,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,245.102356835,27.6911419207,6.35798851988,0.0,41.9242800987,36.8599292233,10.504702397,0.0,9.34,1.16470239704
 10/01  15:00:00,242.452816072,27.6911419207,7.67896988614,0.0,41.9242800987,36.8599292233,10.5047756721,0.0,9.34,1.16477567214
 10/01  16:00:00,243.488539118,27.6911419207,8.30890842615,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,211.21983697,27.6911419207,6.39786811427,0.0,27.9495200658,27.7759469175,8.50238871528,0.332703354552,7.005,1.16468536073
 10/01  18:00:00,213.577369687,27.6911419207,2.72256628553,0.0,13.9747600329,18.6919646116,9.41015511006,3.5756382359,4.67,1.16451687416
 10/01  19:00:00,204.467175753,27.6911419207,1.15826549336,0.0,13.9747600329,18.6919646116,34.9155283334,30.2255283334,4.67,0.02
 10/01  20:00:00,190.147844822,27.6911419207,0.772437171219,0.0,13.9747600329,18.6919646116,59.011292517,53.1768275477,4.67,1.16446496922
 10/01  21:00:00,168.914353918,27.6911419207,0.530681051,0.0,13.9747600329,18.6919646116,32.6987784412,28.0087784412,4.67,0.02
 10/01  22:00:00,108.447609562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554142962,0.0,1.75125,1.16429142962
 10/01  23:00:00,139.258900068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,112.313200712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,104.821779259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923732323,0.0,2.335,1.16423732323
 10/02  02:00:00,103.243033457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,101.49063835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,105.843775542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,103.70388906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922116981,0.0,2.335,1.16422116981
 10/02  06:00:00,154.48229216,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,144.601842449,139.911842449,4.67,0.02
 10/02  07:00:00,154.512467104,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,155.110197983,150.420197983,4.67,0.02
 10/02  08:00:00,236.275605011,27.6911419207,0.708023190412,0.0,34.9369000822,32.3179380704,117.141026216,107.803954255,8.1725,1.16457196089
 10/02  09:00:00,273.452889605,27.6911419207,2.41327145264,0.0,62.886420148,41.4019203762,68.5938621055,56.92166916,10.5075,1.16469294549
 10/02  10:00:00,274.18937239,27.6911419207,3.87659980307,0.0,62.886420148,41.4019203762,25.9969055188,15.4694055188,10.5075,0.02
 10/02  11:00:00,306.664063891,27.6911419207,5.58609407234,0.0,62.886420148,41.4019203762,11.6725987361,0.0,10.5075,1.16509873605
 10/02  12:00:00,294.057728139,27.6911419207,6.19387052646,0.0,62.886420148,41.4019203762,12.8177502108,0.0,10.5075,2.31025021082
 10/02  13:00:00,292.119419809,27.6911419207,6.70953421604,0.0,62.886420148,41.4019203762,11.672601507,0.0,10.5075,1.16510150702
 10/02  14:00:00,285.941161326,27.6911419207,6.97107693898,0.0,62.886420148,41.4019203762,11.6723773882,0.0,10.5075,1.16487738818
 10/02  15:00:00,280.657846702,27.6911419207,6.80633035184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  16:00:00,279.928540344,27.6911419207,5.96925275958,0.0,62.886420148,41.4019203762,11.6723876039,0.0,10.5075,1.16488760393
 10/02  17:00:00,281.563526602,27.6911419207,5.48542997262,0.0,62.886420148,41.4019203762,11.672488161,0.0,10.5075,1.16498816098
 10/02  18:00:00,278.813971541,27.6911419207,4.25936431841,0.0,41.9242800987,36.8599292233,15.2669528043,4.7621747074,9.34,1.16477809685
 10/02  19:00:00,276.656849824,27.6911419207,3.68546341666,0.0,41.9242800987,36.8599292233,30.9531858139,20.4484219638,9.34,1.1647638501
 10/02  20:00:00,251.598510715,27.6911419207,3.01532676889,0.0,34.9369000822,32.3179380704,34.793184024,26.600684024,8.1725,0.02
 10/02  21:00:00,182.263045696,27.6911419207,1.43881046763,0.0,13.9747600329,18.6919646116,5.95279143212,0.118219658542,4.67,1.16457177358
 10/02  22:00:00,121.832071316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,152.406650529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929665978,0.0,2.335,1.16429665978
 10/02  24:00:00,127.161849351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,115.698234439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,113.011075544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921366007,0.0,2.335,1.16421366007
 10/03  03:00:00,110.563041688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,132.721465485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,131.087012419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,181.11913781,27.6911419207,0.00145090575344,0.0,13.9747600329,18.6919646116,116.837211645,111.002961655,4.67,1.1642499897
 10/03  07:00:00,177.780751413,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,131.423200184,126.733200184,4.67,0.02
 10/03  08:00:00,240.646034485,27.6911419207,0.72157575212,0.0,34.9369000822,32.3179380704,113.239097955,103.902025773,8.1725,1.16457218271
 10/03  09:00:00,271.925999134,27.6911419207,2.05597871923,0.0,62.886420148,41.4019203762,79.7455902598,69.2180902598,10.5075,0.02
 10/03  10:00:00,264.846058204,27.6911419207,2.91664719865,0.0,62.886420148,41.4019203762,57.4994921073,45.8270937095,10.5075,1.16489839783
 10/03  11:00:00,289.630652448,27.6911419207,3.76969546069,0.0,62.886420148,41.4019203762,32.4566947638,20.7841475567,10.5075,1.16504720713
 10/03  12:00:00,275.018916048,27.6911419207,4.47851778282,0.0,62.886420148,41.4019203762,15.3096785468,3.63700410351,10.5075,1.16517444329
 10/03  13:00:00,273.155336178,27.6911419207,5.09646272645,0.0,62.886420148,41.4019203762,11.6727419611,0.0,10.5075,1.16524196108
 10/03  14:00:00,269.861669068,27.6911419207,5.82534395486,0.0,62.886420148,41.4019203762,11.6723772565,0.0,10.5075,1.16487725653
 10/03  15:00:00,266.360811882,27.6911419207,6.71104155743,0.0,62.886420148,41.4019203762,11.6724204036,0.0,10.5075,1.16492040365
 10/03  16:00:00,266.018730698,27.6911419207,7.16944050095,0.0,62.886420148,41.4019203762,11.6723104172,0.0,10.5075,1.16481041725
 10/03  17:00:00,265.091615707,27.6911419207,7.29209400511,0.0,62.886420148,41.4019203762,11.672416495,0.0,10.5075,1.16491649499
 10/03  18:00:00,262.180614428,27.6911419207,5.37505329923,0.0,41.9242800987,36.8599292233,13.934576471,3.42969744055,9.34,1.16487903045
 10/03  19:00:00,245.195591319,27.6911419207,3.52338361046,0.0,41.9242800987,36.8599292233,46.3526854361,36.9926854361,9.34,0.02
 10/03  20:00:00,213.534839609,27.6911419207,1.93938740509,0.0,34.9369000822,32.3179380704,80.9241393805,71.5870033992,8.1725,1.16463598129
 10/03  21:00:00,153.924657801,27.6911419207,0.502773318558,0.0,13.9747600329,18.6919646116,58.1786034002,52.3440504973,4.67,1.16455290289
 10/03  22:00:00,102.408027153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,134.032607939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,105.469179584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924093433,0.0,2.335,1.16424093433
 10/04  01:00:00,96.1783052343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,94.2416425209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,93.0211328937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,98.4828453777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925301703,0.0,2.335,1.16425301703
 10/04  05:00:00,97.0990615579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,148.443909029,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,202.529517629,197.839517629,4.67,0.02
 10/04  07:00:00,149.964651712,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,200.051417849,194.217014276,4.67,1.16440357266
 10/04  08:00:00,227.984475708,27.6911419207,0.387474251708,0.0,34.9369000822,32.3179380704,142.99103829,134.79853829,8.1725,0.02
 10/04  09:00:00,268.520856857,27.6911419207,2.07629680498,0.0,62.886420148,41.4019203762,81.5042405428,69.8319958445,10.5075,1.16474469835
 10/04  10:00:00,265.400350565,27.6911419207,3.30765505306,0.0,62.886420148,41.4019203762,46.2414827218,34.5691638256,10.5075,1.16481889619
 10/04  11:00:00,293.171283884,27.6911419207,4.24959520891,0.0,62.886420148,41.4019203762,18.991295587,7.31877339318,10.5075,1.1650221938
 10/04  12:00:00,278.666221393,27.6911419207,5.0142306424,0.0,62.886420148,41.4019203762,11.6726680465,0.0,10.5075,1.16516804655
 10/04  13:00:00,277.537613849,27.6911419207,6.02193220586,0.0,62.886420148,41.4019203762,11.6727347231,0.0,10.5075,1.16523472306
 10/04  14:00:00,274.003987904,27.6911419207,7.03209785607,0.0,62.886420148,41.4019203762,11.6725487638,0.0,10.5075,1.16504876377
 10/04  15:00:00,271.067529394,27.6911419207,8.18330935287,0.0,62.886420148,41.4019203762,11.6723644326,0.0,10.5075,1.1648644326
 10/04  16:00:00,269.514295039,27.6911419207,8.48275798694,0.0,62.886420148,41.4019203762,11.6724599399,0.0,10.5075,1.16495993993
 10/04  17:00:00,267.16290412,27.6911419207,7.9747651159,0.0,62.886420148,41.4019203762,11.6723710767,0.0,10.5075,1.16487107674
 10/04  18:00:00,261.995590313,27.6911419207,5.33371140538,0.0,41.9242800987,36.8599292233,13.1653619681,3.80536196809,9.34,0.02
 10/04  19:00:00,255.97208785,27.6911419207,3.94537078038,0.0,41.9242800987,36.8599292233,34.2311894373,23.7265102843,9.34,1.16467915304
 10/04  20:00:00,224.896991982,27.6911419207,2.74606439744,0.0,34.9369000822,32.3179380704,53.8111927145,44.4739854906,8.1725,1.1647072239
 10/04  21:00:00,161.642063153,27.6911419207,0.883996185797,0.0,13.9747600329,18.6919646116,31.6126264002,26.9226264002,4.67,0.02
 10/04  22:00:00,103.806964405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939970728,0.0,2.335,1.16439970728
 10/04  23:00:00,135.452702779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,107.808966867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,99.1299302251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927922466,0.0,2.335,1.16427922466
 10/05  02:00:00,98.0238834567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,96.8218364744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,102.301077974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920304623,0.0,2.335,1.16420304623
 10/05  05:00:00,101.488247173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,153.814994932,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,157.963255531,153.273255531,4.67,0.02
 10/05  07:00:00,160.045256133,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,156.514626913,150.68026467,4.67,1.1643622427
 10/05  08:00:00,237.024508399,27.6911419207,0.598029674612,0.0,34.9369000822,32.3179380704,122.36081868,114.16831868,8.1725,0.02
 10/05  09:00:00,270.627679639,27.6911419207,1.80207642201,0.0,62.886420148,41.4019203762,87.6842850945,76.0121244099,10.5075,1.16466068462
 10/05  10:00:00,265.879934631,27.6911419207,2.33980905796,0.0,62.886420148,41.4019203762,72.6703512395,60.9980848325,10.5075,1.16476640701
 10/05  11:00:00,294.522732966,27.6911419207,3.04601390003,0.0,62.886420148,41.4019203762,44.4744981698,32.8019740824,10.5075,1.16502408739
 10/05  12:00:00,285.246464305,27.6911419207,4.08334956504,0.0,62.886420148,41.4019203762,16.6296572288,4.95696843902,10.5075,1.16518878978
 10/05  13:00:00,281.348192448,27.6911419207,4.57173891782,0.0,62.886420148,41.4019203762,11.672754628,0.0,10.5075,1.16525462798
 10/05  14:00:00,270.770517929,27.6911419207,4.87868131037,0.0,62.886420148,41.4019203762,11.6725346314,0.0,10.5075,1.16503463139
 10/05  15:00:00,262.455885577,27.6911419207,4.99176810883,0.0,62.886420148,41.4019203762,11.6723357683,0.0,10.5075,1.16483576826
 10/05  16:00:00,258.639571116,27.6911419207,4.65282916884,0.0,62.886420148,41.4019203762,17.8783381248,7.35083812476,10.5075,0.02
 10/05  17:00:00,255.030355961,27.6911419207,4.21987755767,0.0,62.886420148,41.4019203762,34.0337861836,22.3613318355,10.5075,1.1649543481
 10/05  18:00:00,253.033744861,27.6911419207,3.26985498744,0.0,41.9242800987,36.8599292233,50.8895212839,40.3847560981,9.34,1.16476518578
 10/05  19:00:00,248.341844247,27.6911419207,2.79822354846,0.0,41.9242800987,36.8599292233,67.2800554462,56.7752731048,9.34,1.16478234149
 10/05  20:00:00,220.711777572,27.6911419207,2.15111683546,0.0,34.9369000822,32.3179380704,73.3019130104,63.9647662003,8.1725,1.1646468101
 10/05  21:00:00,157.756032292,27.6911419207,0.740016884916,0.0,13.9747600329,18.6919646116,41.1145589085,36.4245589085,4.67,0.02
 10/05  22:00:00,98.4494378451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,131.013348034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932784485,0.0,2.335,1.16432784485
 10/05  24:00:00,102.352354181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,94.0151728488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,93.5982490194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926562435,0.0,2.335,1.16426562435
 10/06  03:00:00,92.8356113898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,115.297478818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,115.743421396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992451371,0.0,2.335,1.1642451371
 10/06  06:00:00,169.959238572,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,147.901027962,143.211027962,4.67,0.02
 10/06  07:00:00,168.827521737,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,155.036073235,150.346073235,4.67,0.02
 10/06  08:00:00,231.428695093,27.6911419207,0.33661264954,0.0,34.9369000822,32.3179380704,142.057666439,132.720650725,8.1725,1.16451571421
 10/06  09:00:00,258.57790725,27.6911419207,1.09589493309,0.0,62.886420148,41.4019203762,120.685497091,109.013393021,10.5075,1.16460406981
 10/06  10:00:00,249.280761121,27.6911419207,1.27165741113,0.0,62.886420148,41.4019203762,115.987210262,105.459710262,10.5075,0.02
 10/06  11:00:00,276.688001176,27.6911419207,1.63711637312,0.0,62.886420148,41.4019203762,104.925852791,93.2533295344,10.5075,1.16502325674
 10/06  12:00:00,258.667880748,27.6911419207,1.95211760204,0.0,62.886420148,41.4019203762,96.8701298588,85.1974878402,10.5075,1.16514201866
 10/06  13:00:00,255.240205902,27.6911419207,2.1179566585,0.0,62.886420148,41.4019203762,95.0358556061,82.2180827598,10.5075,2.31027284624
 10/06  14:00:00,251.656639595,27.6911419207,2.37488167207,0.0,62.886420148,41.4019203762,85.2454969324,74.7179969324,10.5075,0.02
 10/06  15:00:00,248.047497342,27.6911419207,2.60643805201,0.0,62.886420148,41.4019203762,79.5519352403,67.8794745062,10.5075,1.16496073411
 10/06  16:00:00,247.947919169,27.6911419207,2.63936874188,0.0,62.886420148,41.4019203762,79.9549321689,68.2825793309,10.5075,1.16485283806
 10/06  17:00:00,246.771214398,27.6911419207,2.52097589015,0.0,62.886420148,41.4019203762,86.3796489081,74.7071861904,10.5075,1.16496271762
 10/06  18:00:00,246.500805448,27.6911419207,1.79349770575,0.0,41.9242800987,36.8599292233,96.6417634099,86.1370046367,9.34,1.16475877317
 10/06  19:00:00,235.568407919,27.6911419207,1.57090038486,0.0,41.9242800987,36.8599292233,104.80724325,94.302491459,9.34,1.16475179074
 10/06  20:00:00,209.0394554,27.6911419207,0.980342802694,0.0,34.9369000822,32.3179380704,106.924498357,98.7319983573,8.1725,0.02
 10/06  21:00:00,149.413681999,27.6911419207,0.189356040579,0.0,13.9747600329,18.6919646116,77.0467040194,71.2121392184,4.67,1.16456480098
 10/06  22:00:00,97.0374651113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,130.738147064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929189097,0.0,2.335,1.16429189097
 10/06  24:00:00,100.659709493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,89.0904108326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,87.7860384455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553131274,0.0,1.75125,1.16428131274
 10/07  03:00:00,86.9513050348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,92.9379517123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,92.0626083018,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551735817,0.0,1.75125,1.16426735817
 10/07  06:00:00,131.93149958,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,238.495258355,234.972758355,3.5025,0.02
 10/07  07:00:00,133.185859991,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,236.086941235,232.564441235,3.5025,0.02
 10/07  08:00:00,192.500753661,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,201.249418984,194.247412534,5.8375,1.16450645092
 10/07  09:00:00,215.385849965,27.6911419207,0.294694750692,0.0,41.9242800987,36.8599292233,152.614696789,142.110115201,9.34,1.1645815881
 10/07  10:00:00,243.908840555,27.6911419207,1.08592273799,0.0,62.886420148,41.4019203762,113.558498563,103.030998563,10.5075,0.02
 10/07  11:00:00,274.994527883,27.6911419207,1.79786500009,0.0,62.886420148,41.4019203762,87.3062615341,75.6337253528,10.5075,1.16503618137
 10/07  12:00:00,259.698456201,27.6911419207,2.58494936471,0.0,62.886420148,41.4019203762,63.8574440541,52.1848256616,10.5075,1.16511839252
 10/07  13:00:00,259.308236982,27.6911419207,3.27612884232,0.0,62.886420148,41.4019203762,47.2108184235,34.3931034811,10.5075,2.31021494235
 10/07  14:00:00,255.617720415,27.6911419207,3.73042230335,0.0,62.886420148,41.4019203762,34.2032342759,23.6757342759,10.5075,0.02
