Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  15:00:00,252.208661458,27.6911419207,4.16747270736,0.0,62.886420148,41.4019203762,27.3373794244,15.6648955995,10.5075,1.16498382492
 10/07  16:00:00,253.967920553,27.6911419207,4.70840542138,0.0,62.886420148,41.4019203762,19.9807994152,8.30841769492,10.5075,1.16488172027
 10/07  17:00:00,252.788745652,27.6911419207,4.60095425057,0.0,62.886420148,41.4019203762,27.8988357228,16.2263673504,10.5075,1.16496837243
 10/07  18:00:00,234.172326178,27.6911419207,2.42227751381,0.0,34.9369000822,32.3179380704,66.7641261255,57.4268102986,8.1725,1.1648158269
 10/07  19:00:00,194.576259877,27.6911419207,0.657588522208,0.0,20.9621400493,23.2339557645,105.66262875,98.6604482465,5.8375,1.16468050346
 10/07  20:00:00,179.892263783,27.6911419207,0.261993980243,0.0,20.9621400493,23.2339557645,130.435424033,124.577924033,5.8375,0.02
 10/07  21:00:00,135.42370189,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,115.057096761,110.390034611,3.5025,1.1645621501
 10/07  22:00:00,90.3490313721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,123.93753021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561439357,0.0,1.75125,1.16436439357
 10/07  24:00:00,94.4816855047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,86.6197956134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,85.5434057716,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552082989,0.0,1.75125,1.16427082989
 10/08  03:00:00,84.7674648654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,90.7971553852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,89.9102013409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552515428,0.0,1.75125,1.16427515428
 10/08  06:00:00,129.535717828,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,279.624487505,276.101987505,3.5025,0.02
 10/08  07:00:00,130.779483334,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,264.311262888,260.788762888,3.5025,0.02
 10/08  08:00:00,164.291713211,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,208.302520944,203.63561579,3.5025,1.16440515454
 10/08  09:00:00,147.080197017,27.6911419207,0.0438280909715,0.0,6.98738001645,14.1499734587,151.000896433,147.478396433,3.5025,0.02
 10/08  10:00:00,186.866273305,27.6911419207,0.415136609273,0.0,27.9495200658,27.7759469175,99.8821141298,91.7125146655,7.005,1.16459946431
 10/08  11:00:00,218.9124004,27.6911419207,1.00397197033,0.0,27.9495200658,27.7759469175,72.0910049678,63.9213882244,7.005,1.16461674345
 10/08  12:00:00,235.162576683,27.6911419207,2.88303086368,0.0,41.9242800987,36.8599292233,39.6383698671,30.2783698671,9.34,0.02
 10/08  13:00:00,236.110912751,27.6911419207,3.60846624102,0.0,41.9242800987,36.8599292233,21.9008591247,11.396070226,9.34,1.1647888987
 10/08  14:00:00,232.811688083,27.6911419207,4.2170899552,0.0,41.9242800987,36.8599292233,11.2906528109,0.785982780411,9.34,1.16467003049
 10/08  15:00:00,228.296044521,27.6911419207,4.44786672507,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  16:00:00,227.538007716,27.6911419207,4.64018336616,0.0,41.9242800987,36.8599292233,10.504796788,0.0,9.34,1.16479678804
 10/08  17:00:00,195.724412385,27.6911419207,3.27701012634,0.0,27.9495200658,27.7759469175,18.9593595197,10.7896796467,7.005,1.16467987299
 10/08  18:00:00,202.976673037,27.6911419207,1.24834543112,0.0,13.9747600329,18.6919646116,46.3912834137,41.7012834137,4.67,0.02
 10/08  19:00:00,189.116216436,27.6911419207,0.673751085563,0.0,13.9747600329,18.6919646116,77.9798038878,72.1451431303,4.67,1.16466075752
 10/08  20:00:00,175.537600712,27.6911419207,0.348493696066,0.0,13.9747600329,18.6919646116,98.8148254776,92.9802677369,4.67,1.16455774072
 10/08  21:00:00,157.144473095,27.6911419207,0.205364922602,0.0,13.9747600329,18.6919646116,65.5805155966,60.8905155966,4.67,0.02
 10/08  22:00:00,97.8424588839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,132.582064323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549688271,0.0,1.75125,1.16424688271
 10/08  24:00:00,105.69249722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,96.1570747599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,94.0678168044,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555392021,0.0,1.75125,1.16430392021
 10/09  03:00:00,94.0087087044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,101.007651645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,100.075693289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548424286,0.0,1.75125,1.16423424286
 10/09  06:00:00,140.277924669,27.6911419207,0.00447951169408,0.0,6.98738001645,14.1499734587,160.114756701,156.592256701,3.5025,0.02
 10/09  07:00:00,143.804662932,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,173.258527708,169.736027708,3.5025,0.02
 10/09  08:00:00,176.340890707,27.6911419207,0.0337632742153,0.0,6.98738001645,14.1499734587,149.094489499,144.4276238,3.5025,1.16436569836
 10/09  09:00:00,154.95685868,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,124.944893495,121.422393495,3.5025,0.02
 10/09  10:00:00,191.58420889,27.6911419207,0.537654687273,0.0,27.9495200658,27.7759469175,94.1623213942,85.9926117364,7.005,1.1647096578
 10/09  11:00:00,223.374648187,27.6911419207,0.977562772527,0.0,27.9495200658,27.7759469175,70.196625997,63.171625997,7.005,0.02
 10/09  12:00:00,240.153331728,27.6911419207,2.61807795871,0.0,41.9242800987,36.8599292233,39.7106185696,29.2057943751,9.34,1.16482419447
 10/09  13:00:00,241.630063761,27.6911419207,3.46717944782,0.0,41.9242800987,36.8599292233,19.5371893432,9.03243342356,9.34,1.16475591961
 10/09  14:00:00,238.342404211,27.6911419207,4.33597387237,0.0,41.9242800987,36.8599292233,10.5046387634,0.0,9.34,1.16463876343
 10/09  15:00:00,232.812435019,27.6911419207,4.99794520717,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  16:00:00,231.482824033,27.6911419207,5.20078653797,0.0,41.9242800987,36.8599292233,10.5047679005,0.0,9.34,1.1647679005
 10/09  17:00:00,199.885071766,27.6911419207,3.55826342009,0.0,27.9495200658,27.7759469175,12.4200952061,4.25044250421,7.005,1.16465270188
 10/09  18:00:00,209.348523685,27.6911419207,1.55760510702,0.0,13.9747600329,18.6919646116,31.8153828021,27.1253828021,4.67,0.02
 10/09  19:00:00,192.651020944,27.6911419207,0.727808337001,0.0,13.9747600329,18.6919646116,74.5059050295,68.6712696832,4.67,1.16463534634
 10/09  20:00:00,177.140152466,27.6911419207,0.321306358342,0.0,13.9747600329,18.6919646116,102.19481383,96.3602800556,4.67,1.1645337742
 10/09  21:00:00,159.099618264,27.6911419207,0.176449434291,0.0,13.9747600329,18.6919646116,67.8584404574,63.1684404574,4.67,0.02
 10/09  22:00:00,98.86857089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,130.50147099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554490512,0.0,1.75125,1.16429490512
 10/09  24:00:00,102.665384498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,97.1837965238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,96.825723132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928063042,0.0,2.335,1.16428063042
 10/10  03:00:00,97.1988075662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,121.614262723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,122.60843116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,176.563470553,27.6911419207,0.021124038925,0.0,13.9747600329,18.6919646116,131.627766846,125.793507762,4.67,1.16425908402
 10/10  07:00:00,175.13313523,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,136.323050412,131.633050412,4.67,0.02
 10/10  08:00:00,238.786262395,27.6911419207,0.660267686655,0.0,34.9369000822,32.3179380704,117.744849107,108.407748208,8.1725,1.16460089921
 10/10  09:00:00,274.640095401,27.6911419207,2.10545396483,0.0,62.886420148,41.4019203762,73.0470965981,62.5195965981,10.5075,0.02
 10/10  10:00:00,274.356334729,27.6911419207,2.98658242074,0.0,62.886420148,41.4019203762,46.1987471522,34.5263590812,10.5075,1.16488807098
 10/10  11:00:00,303.543227375,27.6911419207,3.8302908804,0.0,62.886420148,41.4019203762,17.2834936872,5.61099076385,10.5075,1.16500292337
 10/10  12:00:00,295.055731106,27.6911419207,4.61988082144,0.0,62.886420148,41.4019203762,11.6726320442,0.0,10.5075,1.16513204421
 10/10  13:00:00,296.291639365,27.6911419207,5.45750603629,0.0,62.886420148,41.4019203762,12.817780408,0.0,10.5075,2.31028040798
 10/10  14:00:00,291.420022121,27.6911419207,6.43361037893,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  15:00:00,287.743723043,27.6911419207,7.59983542195,0.0,62.886420148,41.4019203762,11.6724754672,0.0,10.5075,1.16497546724
 10/10  16:00:00,285.552256345,27.6911419207,7.63499877323,0.0,62.886420148,41.4019203762,11.6723751324,0.0,10.5075,1.16487513238
 10/10  17:00:00,283.324860695,27.6911419207,6.92503810501,0.0,62.886420148,41.4019203762,11.6724947407,0.0,10.5075,1.16499474072
 10/10  18:00:00,280.479796401,27.6911419207,4.67623417662,0.0,41.9242800987,36.8599292233,12.27218653,1.76738937104,9.34,1.16479715896
 10/10  19:00:00,262.280833415,27.6911419207,3.30967213372,0.0,41.9242800987,36.8599292233,27.7500338278,17.2452360022,9.34,1.16479782559
 10/10  20:00:00,231.769180478,27.6911419207,2.16120525841,0.0,34.9369000822,32.3179380704,50.7384283548,42.5459283548,8.1725,0.02
 10/10  21:00:00,165.809768759,27.6911419207,0.640055968201,0.0,13.9747600329,18.6919646116,31.877204096,26.0427157217,4.67,1.1644883743
 10/10  22:00:00,112.079974715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,143.465327077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926753603,0.0,2.335,1.16426753603
 10/10  24:00:00,116.23103459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,106.11676901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,103.863149361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992668784,0.0,2.335,1.1642668784
 10/11  03:00:00,101.350108398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,105.66373819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,103.511527527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,153.298981806,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,176.633134654,170.798892038,4.67,1.16424261595
 10/11  07:00:00,155.233636038,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,186.301637437,181.611637437,4.67,0.02
 10/11  08:00:00,230.397713559,27.6911419207,0.293847712279,0.0,34.9369000822,32.3179380704,146.410679009,137.073592738,8.1725,1.1645862713
 10/11  09:00:00,266.684805385,27.6911419207,1.22928895459,0.0,62.886420148,41.4019203762,102.550851868,92.0233518679,10.5075,0.02
 10/11  10:00:00,272.626765339,27.6911419207,2.84123525454,0.0,62.886420148,41.4019203762,48.885032829,37.2127210145,10.5075,1.16481181451
 10/11  11:00:00,310.832402467,27.6911419207,5.06035643636,0.0,62.886420148,41.4019203762,11.6726694498,0.0,10.5075,1.16516944981
 10/11  12:00:00,304.546829923,27.6911419207,6.8094025042,0.0,62.886420148,41.4019203762,11.6725614201,0.0,10.5075,1.16506142014
 10/11  13:00:00,304.441267622,27.6911419207,8.14411702916,0.0,62.886420148,41.4019203762,11.6726517643,0.0,10.5075,1.16515176428
 10/11  14:00:00,301.094677117,27.6911419207,10.0540632763,0.0,62.886420148,41.4019203762,11.6725505852,0.0,10.5075,1.16505058518
 10/11  15:00:00,297.897589865,27.6911419207,11.5117301815,0.0,62.886420148,41.4019203762,11.6724109778,0.0,10.5075,1.1649109778
 10/11  16:00:00,296.383065721,27.6911419207,12.4995807925,0.0,62.886420148,41.4019203762,11.6725164697,0.0,10.5075,1.16501646968
 10/11  17:00:00,290.145677143,27.6911419207,10.9885124141,0.0,62.886420148,41.4019203762,12.4117902538,0.73935566697,10.5075,1.16493458685
 10/11  18:00:00,285.245545219,27.6911419207,7.55633332648,0.0,41.9242800987,36.8599292233,12.0120043582,1.50707496802,9.34,1.16492939019
 10/11  19:00:00,273.861457551,27.6911419207,4.97950893118,0.0,41.9242800987,36.8599292233,13.1954415209,2.69070037937,9.34,1.16474114157
 10/11  20:00:00,239.778562762,27.6911419207,3.1894131574,0.0,34.9369000822,32.3179380704,20.3756939607,12.1831939607,8.1725,0.02
 10/11  21:00:00,170.195841292,27.6911419207,1.53804139581,0.0,13.9747600329,18.6919646116,5.83456084164,0.0,4.67,1.16456084164
 10/11  22:00:00,108.693205057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,138.951041853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929084533,0.0,2.335,1.16429084533
 10/11  24:00:00,110.021647974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,99.9834141333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,99.3177350113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,98.5208948727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926295112,0.0,2.335,1.16426295112
 10/12  04:00:00,104.590809838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,102.41612702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,154.150736319,27.6911419207,0.00125425375842,0.0,13.9747600329,18.6919646116,128.504863143,122.670609211,4.67,1.16425393178
 10/12  07:00:00,159.269007396,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,135.764726616,131.074726616,4.67,0.02
 10/12  08:00:00,239.310308849,27.6911419207,1.06943228269,0.0,34.9369000822,32.3179380704,98.4981337405,89.1610355556,8.1725,1.16459818488
 10/12  09:00:00,281.936273934,27.6911419207,3.47971974598,0.0,62.886420148,41.4019203762,37.4876900415,26.9601900415,10.5075,0.02
 10/12  10:00:00,282.927492066,27.6911419207,4.92871593354,0.0,62.886420148,41.4019203762,11.672263068,0.0,10.5075,1.164763068
 10/12  11:00:00,313.854886929,27.6911419207,6.63627023798,0.0,62.886420148,41.4019203762,11.6726280405,0.0,10.5075,1.16512804054
 10/12  12:00:00,309.903331866,27.6911419207,8.83660234046,0.0,62.886420148,41.4019203762,11.6727752011,0.0,10.5075,1.16527520109
 10/12  13:00:00,313.693548628,27.6911419207,10.8937011358,0.0,62.886420148,41.4019203762,11.6726111732,0.0,10.5075,1.1651111732
 10/12  14:00:00,310.994943396,27.6911419207,15.0108677726,0.0,62.886420148,41.4019203762,11.672511803,0.0,10.5075,1.16501180295
 10/12  15:00:00,308.652402184,27.6911419207,18.2000910125,0.0,62.886420148,41.4019203762,11.6723740767,0.0,10.5075,1.16487407667
 10/12  16:00:00,305.580024418,27.6911419207,17.3529837231,0.0,62.886420148,41.4019203762,11.6724820682,0.0,10.5075,1.16498206824
 10/12  17:00:00,299.024773085,27.6911419207,13.6756200002,0.0,62.886420148,41.4019203762,11.6724022901,0.0,10.5075,1.16490229008
 10/12  18:00:00,291.347054577,27.6911419207,8.79632703403,0.0,41.9242800987,36.8599292233,11.7288082084,1.22390684219,9.34,1.16490136619
 10/12  19:00:00,283.767830729,27.6911419207,6.67006938769,0.0,41.9242800987,36.8599292233,11.0989676771,0.594255173491,9.34,1.16471250359
 10/12  20:00:00,252.451144724,27.6911419207,5.342298076,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/12  21:00:00,180.483298907,27.6911419207,3.28278915064,0.0,13.9747600329,18.6919646116,5.83453352032,0.0,4.67,1.16453352032
 10/12  22:00:00,117.731954428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,146.095826261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926413203,0.0,2.335,1.16426413203
 10/12  24:00:00,119.019452652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,107.166691705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,105.235613238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,104.160102368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923691861,0.0,2.335,1.16423691861
 10/13  04:00:00,128.464018197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,129.161224211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,182.465307917,27.6911419207,0.323594239945,0.0,13.9747600329,18.6919646116,75.404618913,69.570390404,4.67,1.16422850899
 10/13  07:00:00,180.939615598,27.6911419207,0.360037665071,0.0,13.9747600329,18.6919646116,95.3720717905,90.6820717905,4.67,0.02
 10/13  08:00:00,248.375140284,27.6911419207,1.6546527268,0.0,34.9369000822,32.3179380704,68.2659948031,58.9289196263,8.1725,1.1645751768
 10/13  09:00:00,285.973125833,27.6911419207,4.15221729165,0.0,62.886420148,41.4019203762,22.5756741385,12.0481741385,10.5075,0.02
 10/13  10:00:00,281.623216551,27.6911419207,5.41437168391,0.0,62.886420148,41.4019203762,11.6724310816,0.0,10.5075,1.16493108157
 10/13  11:00:00,310.156245638,27.6911419207,7.36504818636,0.0,62.886420148,41.4019203762,11.672606997,0.0,10.5075,1.16510699696
 10/13  12:00:00,302.464069374,27.6911419207,8.60570497918,0.0,62.886420148,41.4019203762,11.6727608874,0.0,10.5075,1.16526088743
 10/13  13:00:00,301.209194641,27.6911419207,9.3244246153,0.0,62.886420148,41.4019203762,11.6725988168,0.0,10.5075,1.16509881676
 10/13  14:00:00,290.012512346,27.6911419207,8.2824923016,0.0,62.886420148,41.4019203762,12.132076298,0.459574954486,10.5075,1.16500134355
 10/13  15:00:00,278.108990649,27.6911419207,6.72185180329,0.0,62.886420148,41.4019203762,12.1529699193,0.480604432635,10.5075,1.16486548664
 10/13  16:00:00,267.988662361,27.6911419207,5.27136304853,0.0,62.886420148,41.4019203762,13.2198988135,1.54742283592,10.5075,1.16497597758
 10/13  17:00:00,257.125873438,27.6911419207,3.96127972277,0.0,62.886420148,41.4019203762,35.6518706212,23.9794723657,10.5075,1.16489825545
 10/13  18:00:00,256.461507385,27.6911419207,2.76974212662,0.0,41.9242800987,36.8599292233,64.0025728173,53.4976755789,9.34,1.16489723842
 10/13  19:00:00,243.362271539,27.6911419207,2.32655216462,0.0,41.9242800987,36.8599292233,79.2948860109,68.7901739281,9.34,1.16471208276
 10/13  20:00:00,215.454203973,27.6911419207,1.55401662443,0.0,34.9369000822,32.3179380704,89.8941826384,81.7016826384,8.1725,0.02
 10/13  21:00:00,154.006841861,27.6911419207,0.363915890693,0.0,13.9747600329,18.6919646116,68.0168195239,62.1822850329,4.67,1.16453449101
 10/13  22:00:00,101.912269583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,132.988921963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926571436,0.0,2.335,1.16426571436
 10/13  24:00:00,101.544398215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,88.9206385615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,86.9902531117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155116649,0.0,1.75125,1.1642616649
 10/14  03:00:00,85.3828105155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,90.7426025538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,89.4521954516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550305241,0.0,1.75125,1.16425305241
 10/14  06:00:00,128.442428966,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,210.341517669,206.819017669,3.5025,0.02
 10/14  07:00:00,128.077227265,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,215.225914805,211.703414805,3.5025,0.02
 10/14  08:00:00,187.823566922,27.6911419207,0.0322567144674,0.0,20.9621400493,23.2339557645,192.249562832,185.247488146,5.8375,1.16457468589
 10/14  09:00:00,207.838973613,27.6911419207,0.40019212269,0.0,41.9242800987,36.8599292233,154.904973627,144.400376502,9.34,1.1645971244
 10/14  10:00:00,236.062533224,27.6911419207,1.15530859423,0.0,62.886420148,41.4019203762,122.014571492,111.487071492,10.5075,0.02
 10/14  11:00:00,268.618050421,27.6911419207,2.03104811613,0.0,62.886420148,41.4019203762,91.3669738634,79.6943971112,10.5075,1.16507675224
 10/14  12:00:00,252.078742084,27.6911419207,2.89757319989,0.0,62.886420148,41.4019203762,68.518563197,56.845886409,10.5075,1.16517678807
 10/14  13:00:00,248.846681223,27.6911419207,3.38681422487,0.0,62.886420148,41.4019203762,58.9729065689,46.1550264534,10.5075,2.3103801155
 10/14  14:00:00,244.087685213,27.6911419207,3.882992493,0.0,62.886420148,41.4019203762,47.2819384401,35.6095483725,10.5075,1.16489006761
 10/14  15:00:00,240.978734008,27.6911419207,4.26911250581,0.0,62.886420148,41.4019203762,39.9295713629,29.4020713629,10.5075,0.02
 10/14  16:00:00,241.835118307,27.6911419207,4.5858291001,0.0,62.886420148,41.4019203762,38.6047301957,26.9322313032,10.5075,1.16499889243
 10/14  17:00:00,241.026151287,27.6911419207,4.44480716685,0.0,62.886420148,41.4019203762,48.0249780489,36.3525809546,10.5075,1.16489709422
 10/14  18:00:00,229.467365084,27.6911419207,2.49186625434,0.0,34.9369000822,32.3179380704,78.496884255,69.1594216948,8.1725,1.16496256011
 10/14  19:00:00,187.688563653,27.6911419207,0.913908098611,0.0,20.9621400493,23.2339557645,101.474233644,94.4718944727,5.8375,1.16483917116
 10/14  20:00:00,171.44370018,27.6911419207,0.335374122402,0.0,20.9621400493,23.2339557645,137.693950401,130.691867257,5.8375,1.16458314397
 10/14  21:00:00,127.90130407,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,122.519528468,118.997028468,3.5025,0.02
 10/14  22:00:00,83.4277152535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564383846,0.0,1.75125,1.16439383846
 10/14  23:00:00,117.816625048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,88.3652379414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,81.04102954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555207829,0.0,1.75125,1.16430207829
 10/15  02:00:00,80.4168729078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,80.2621639585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,86.4748823871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154968638,0.0,1.75125,1.1642468638
 10/15  05:00:00,85.5423081361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,125.767399222,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,307.246058108,303.723558108,3.5025,0.02
 10/15  07:00:00,126.629858944,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,298.749445281,294.082642158,3.5025,1.16430312315
 10/15  08:00:00,160.153258693,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,229.86312415,226.34062415,3.5025,0.02
 10/15  09:00:00,138.317881276,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,175.818864529,172.296364529,3.5025,0.02
 10/15  10:00:00,178.316318487,27.6911419207,0.269578367898,0.0,27.9495200658,27.7759469175,119.330664352,111.160962834,7.005,1.16470151826
 10/15  11:00:00,212.283483303,27.6911419207,0.904918930569,0.0,27.9495200658,27.7759469175,80.6540548979,72.4843673805,7.005,1.16468751749
 10/15  12:00:00,228.757632537,27.6911419207,2.96367422132,0.0,41.9242800987,36.8599292233,44.2462027219,33.7415145778,9.34,1.16468814413
 10/15  13:00:00,232.685090412,27.6911419207,4.24175257894,0.0,41.9242800987,36.8599292233,15.1613774676,5.80137746765,9.34,0.02
 10/15  14:00:00,231.669186463,27.6911419207,5.32890205819,0.0,41.9242800987,36.8599292233,10.5047609915,0.0,9.34,1.16476099151
 10/15  15:00:00,227.974809903,27.6911419207,5.55967367313,0.0,41.9242800987,36.8599292233,10.5046955466,0.0,9.34,1.16469554655
 10/15  16:00:00,226.962449241,27.6911419207,5.50104383919,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  17:00:00,194.93623475,27.6911419207,3.80640390615,0.0,27.9495200658,27.7759469175,11.9887444499,3.81894435394,7.005,1.164800096
 10/15  18:00:00,202.958973872,27.6911419207,1.60587224275,0.0,13.9747600329,18.6919646116,36.6934749449,30.8589592963,4.67,1.16451564865
 10/15  19:00:00,189.342824469,27.6911419207,0.973182993946,0.0,13.9747600329,18.6919646116,61.8122632431,57.1222632431,4.67,0.02
 10/15  20:00:00,174.278264817,27.6911419207,0.545313004191,0.0,13.9747600329,18.6919646116,89.6143076781,83.7798075231,4.67,1.16450015503
 10/15  21:00:00,154.684653262,27.6911419207,0.269859003066,0.0,13.9747600329,18.6919646116,64.1237131164,59.4337131164,4.67,0.02
 10/15  22:00:00,92.9177615098,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560956926,0.0,1.75125,1.16435956926
 10/15  23:00:00,124.260907948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,95.0627544515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,90.2058678075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927894179,0.0,2.335,1.16427894179
 10/16  02:00:00,88.6959213238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,87.9600847043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,94.1358516263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921230841,0.0,2.335,1.16421230841
 10/16  05:00:00,93.1585639617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,144.820889491,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,213.180742164,208.490742164,4.67,0.02
 10/16  07:00:00,146.168020574,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,206.785563495,200.951110357,4.67,1.16445313802
 10/16  08:00:00,220.921849181,27.6911419207,0.180850975218,0.0,34.9369000822,32.3179380704,165.940726134,157.748226134,8.1725,0.02
 10/16  09:00:00,254.155544713,27.6911419207,1.39861760358,0.0,62.886420148,41.4019203762,112.606010892,100.93380727,10.5075,1.16470362201
 10/16  10:00:00,249.502470797,27.6911419207,2.55614814278,0.0,62.886420148,41.4019203762,76.2670371584,64.5946223137,10.5075,1.16491484471
 10/16  11:00:00,283.622517905,27.6911419207,3.76480292392,0.0,62.886420148,41.4019203762,42.4565311498,30.783824314,10.5075,1.1652068358
 10/16  12:00:00,271.999291543,27.6911419207,4.76929053356,0.0,62.886420148,41.4019203762,17.4055084721,5.73286563247,10.5075,1.16514283963
 10/16  13:00:00,273.97639753,27.6911419207,5.90328626181,0.0,62.886420148,41.4019203762,11.6727398334,0.0,10.5075,1.16523983336
 10/16  14:00:00,273.60481178,27.6911419207,7.19326098574,0.0,62.886420148,41.4019203762,11.6725743501,0.0,10.5075,1.16507435006
 10/16  15:00:00,272.672646244,27.6911419207,8.38413106211,0.0,62.886420148,41.4019203762,11.6724103736,0.0,10.5075,1.16491037363
 10/16  16:00:00,273.982471656,27.6911419207,8.84024072038,0.0,62.886420148,41.4019203762,11.6723288945,0.0,10.5075,1.16482889449
 10/16  17:00:00,271.113201046,27.6911419207,7.86640127217,0.0,62.886420148,41.4019203762,11.6724705201,0.0,10.5075,1.16497052011
 10/16  18:00:00,267.788304642,27.6911419207,5.07084285753,0.0,41.9242800987,36.8599292233,12.6179106756,3.25791067565,9.34,0.02
 10/16  19:00:00,260.17460302,27.6911419207,4.00575634586,0.0,41.9242800987,36.8599292233,27.7061944134,17.2013973322,9.34,1.16479708126
 10/16  20:00:00,229.031178361,27.6911419207,3.14670195,0.0,34.9369000822,32.3179380704,38.1241806238,28.7869937425,8.1725,1.16468688129
 10/16  21:00:00,164.174531999,27.6911419207,1.47073256488,0.0,13.9747600329,18.6919646116,13.0427968284,8.35279682842,4.67,0.02
 10/16  22:00:00,105.101562426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940826924,0.0,2.335,1.16440826924
 10/16  23:00:00,138.306850072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,111.138924697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921613448,0.0,2.335,1.16421613448
 10/17  01:00:00,100.878221619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,100.091896947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,98.881791511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,123.100524823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923691489,0.0,2.335,1.16423691489
 10/17  05:00:00,122.510247613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,174.387180411,27.6911419207,0.115400220045,0.0,13.9747600329,18.6919646116,98.1038560482,93.4138560482,4.67,0.02
 10/17  07:00:00,170.957293513,27.6911419207,0.291548599611,0.0,13.9747600329,18.6919646116,107.64717465,101.812732927,4.67,1.16444172313
 10/17  08:00:00,238.617124561,27.6911419207,1.59259173307,0.0,34.9369000822,32.3179380704,77.1044994464,68.9119994464,8.1725,0.02
 10/17  09:00:00,273.584061668,27.6911419207,3.92035635843,0.0,62.886420148,41.4019203762,40.9461184693,29.2739024136,10.5075,1.16471605574
 10/17  10:00:00,266.433374639,27.6911419207,5.15668103616,0.0,62.886420148,41.4019203762,16.2063732765,4.5340520049,10.5075,1.16482127155
 10/17  11:00:00,298.583302529,27.6911419207,7.19770480721,0.0,62.886420148,41.4019203762,11.67256303,0.0,10.5075,1.16506303
 10/17  12:00:00,287.734416851,27.6911419207,8.52453299751,0.0,62.886420148,41.4019203762,11.6727451268,0.0,10.5075,1.1652451268
 10/17  13:00:00,288.092623984,27.6911419207,10.1301881796,0.0,62.886420148,41.4019203762,11.6725876654,0.0,10.5075,1.16508766535
 10/17  14:00:00,284.534394813,27.6911419207,11.7362756872,0.0,62.886420148,41.4019203762,11.6724609123,0.0,10.5075,1.16496091229
 10/17  15:00:00,279.759996991,27.6911419207,12.4662091949,0.0,62.886420148,41.4019203762,11.6723157404,0.0,10.5075,1.16481574042
 10/17  16:00:00,278.64740264,27.6911419207,12.8645836387,0.0,62.886420148,41.4019203762,11.6724398518,0.0,10.5075,1.16493985177
 10/17  17:00:00,275.569670562,27.6911419207,12.2779664136,0.0,62.886420148,41.4019203762,11.6723739401,0.0,10.5075,1.16487394015
 10/17  18:00:00,271.808420453,27.6911419207,8.70688012316,0.0,41.9242800987,36.8599292233,12.6100961644,2.10523140624,9.34,1.16486475819
 10/17  19:00:00,253.936109058,27.6911419207,6.57900939631,0.0,41.9242800987,36.8599292233,10.6088727055,1.24887270546,9.34,0.02
 10/17  20:00:00,225.436680328,27.6911419207,5.75184950967,0.0,34.9369000822,32.3179380704,9.33714069213,0.0,8.1725,1.16464069213
 10/17  21:00:00,160.452955981,27.6911419207,3.22883678826,0.0,13.9747600329,18.6919646116,5.83457931352,0.0,4.67,1.16457931352
 10/17  22:00:00,102.740305707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,135.294302196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,106.572738181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920386952,0.0,2.335,1.16420386952
 10/18  01:00:00,97.129685753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,96.1069818724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,95.3156194457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922547497,0.0,2.335,1.16422547497
 10/18  04:00:00,101.975868938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,99.2929774749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,150.508311026,27.6911419207,0.00136102571935,0.0,13.9747600329,18.6919646116,141.278066498,136.588066498,4.67,0.02
 10/18  07:00:00,153.166938785,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,157.016319788,151.181860498,4.67,1.16445929058
 10/18  08:00:00,232.300870257,27.6911419207,0.848716171422,0.0,34.9369000822,32.3179380704,113.183449794,104.990949794,8.1725,0.02
 10/18  09:00:00,271.582782103,27.6911419207,3.05787118491,0.0,62.886420148,41.4019203762,57.6592936745,45.9870337017,10.5075,1.16475997279
 10/18  10:00:00,268.2334577,27.6911419207,4.23444151091,0.0,62.886420148,41.4019203762,26.4499489133,14.7776930354,10.5075,1.16475587791
 10/18  11:00:00,299.849215977,27.6911419207,5.66340820072,0.0,62.886420148,41.4019203762,11.6726912952,0.0,10.5075,1.16519129517
 10/18  12:00:00,291.459862927,27.6911419207,7.12653845866,0.0,62.886420148,41.4019203762,11.6726151477,0.0,10.5075,1.16511514769
 10/18  13:00:00,293.74868287,27.6911419207,8.84897201286,0.0,62.886420148,41.4019203762,11.6727207651,0.0,10.5075,1.16522076507
 10/18  14:00:00,292.987531077,27.6911419207,10.8469422492,0.0,62.886420148,41.4019203762,11.6725962635,0.0,10.5075,1.16509626345
 10/18  15:00:00,291.445888616,27.6911419207,12.3662142307,0.0,62.886420148,41.4019203762,11.6724528215,0.0,10.5075,1.16495282152
 10/18  16:00:00,292.592129761,27.6911419207,13.0363477433,0.0,62.886420148,41.4019203762,11.6723720666,0.0,10.5075,1.16487206659
 10/18  17:00:00,288.867094464,27.6911419207,11.5869608183,0.0,62.886420148,41.4019203762,11.6725156499,0.0,10.5075,1.16501564991
 10/18  18:00:00,287.166336675,27.6911419207,8.15581495425,0.0,41.9242800987,36.8599292233,12.4798758342,1.97506120737,9.34,1.16481462686
 10/18  19:00:00,272.192995336,27.6911419207,5.17002855473,0.0,41.9242800987,36.8599292233,10.9630373563,1.6030373563,9.34,0.02
 10/18  20:00:00,239.725890223,27.6911419207,3.53556843522,0.0,34.9369000822,32.3179380704,18.7856054317,9.44831931166,8.1725,1.16478612005
 10/18  21:00:00,175.408510767,27.6911419207,2.38136739923,0.0,13.9747600329,18.6919646116,5.83459659713,0.0,4.67,1.16459659713
 10/18  22:00:00,114.356065122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,145.164449772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928001786,0.0,2.335,1.16428001786
 10/18  24:00:00,117.511825144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,106.424587702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,106.022377698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,104.706240692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924265205,0.0,2.335,1.16424265205
 10/19  04:00:00,111.144200387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,110.519649323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,162.458114423,27.6911419207,0.442260474871,0.0,13.9747600329,18.6919646116,69.4183537667,63.5841157977,4.67,1.16423796907
 10/19  07:00:00,171.386170019,27.6911419207,0.479610630589,0.0,13.9747600329,18.6919646116,89.6214886743,84.9314886743,4.67,0.02
 10/19  08:00:00,243.530291985,27.6911419207,1.53506388516,0.0,34.9369000822,32.3179380704,73.8379046853,64.5008699896,8.1725,1.16453469575
 10/19  09:00:00,280.714099812,27.6911419207,3.78623550145,0.0,62.886420148,41.4019203762,32.0412902555,21.5137902555,10.5075,0.02
 10/19  10:00:00,276.771345562,27.6911419207,4.55162089213,0.0,62.886420148,41.4019203762,12.5518837783,0.879473859407,10.5075,1.16490991891
 10/19  11:00:00,304.297579552,27.6911419207,5.41342566968,0.0,62.886420148,41.4019203762,11.6726035717,0.0,10.5075,1.16510357172
 10/19  12:00:00,292.621127246,27.6911419207,5.52037969947,0.0,62.886420148,41.4019203762,11.6727746668,0.0,10.5075,1.16527466682
 10/19  13:00:00,284.922744551,27.6911419207,4.83000297523,0.0,62.886420148,41.4019203762,12.5025157786,0.829891315342,10.5075,1.1651244633
 10/19  14:00:00,273.757818094,27.6911419207,4.55663806986,0.0,62.886420148,41.4019203762,16.7931661208,5.1206268241,10.5075,1.16503929675
 10/19  15:00:00,264.159686344,27.6911419207,4.68125522251,0.0,62.886420148,41.4019203762,20.9672759693,9.29486108936,10.5075,1.16491487997
 10/19  16:00:00,259.731775765,27.6911419207,4.60571190214,0.0,62.886420148,41.4019203762,28.4728608281,16.8005280388,10.5075,1.16483278925
 10/19  17:00:00,252.272773919,27.6911419207,3.93429784557,0.0,62.886420148,41.4019203762,51.7805292204,40.1080535858,10.5075,1.16497563454
 10/19  18:00:00,253.371467828,27.6911419207,2.46542112978,0.0,41.9242800987,36.8599292233,85.4436539303,74.9388605493,9.34,1.16479338099
 10/19  19:00:00,241.656942617,27.6911419207,2.14447788754,0.0,41.9242800987,36.8599292233,96.9687206493,86.4639083482,9.34,1.16481230113
 10/19  20:00:00,214.112224663,27.6911419207,1.62011968728,0.0,34.9369000822,32.3179380704,98.7662745206,90.5737745206,8.1725,0.02
 10/19  21:00:00,151.717000501,27.6911419207,0.449145583242,0.0,13.9747600329,18.6919646116,70.9003125126,65.0657991378,4.67,1.16451337489
 10/19  22:00:00,92.7765241456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,124.727139448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929958617,0.0,2.335,1.16429958617
 10/19  24:00:00,94.8074261313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,87.3490204014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,86.0757654542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923581462,0.0,2.335,1.16423581462
 10/20  03:00:00,84.6309636156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,105.919001823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,105.436280402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,157.069667188,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,201.417072998,195.582813663,4.67,1.16425933433
 10/20  07:00:00,152.371491129,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,205.779452412,201.089452412,4.67,0.02
 10/20  08:00:00,212.475887901,27.6911419207,0.0804889285129,0.0,34.9369000822,32.3179380704,186.212844795,176.875757611,8.1725,1.16458718354
 10/20  09:00:00,237.936626808,27.6911419207,0.760013690709,0.0,62.886420148,41.4019203762,157.370148166,146.842648166,10.5075,0.02
 10/20  10:00:00,230.108677053,27.6911419207,1.0960227619,0.0,62.886420148,41.4019203762,136.737473834,125.065070419,10.5075,1.1649034151
 10/20  11:00:00,260.899524229,27.6911419207,1.46081662629,0.0,62.886420148,41.4019203762,121.697136031,110.02459054,10.5075,1.16504549021
 10/20  12:00:00,242.478681354,27.6911419207,1.80228558825,0.0,62.886420148,41.4019203762,110.796013158,99.1233106583,10.5075,1.1652024997
 10/20  13:00:00,241.115391022,27.6911419207,2.10429829712,0.0,62.886420148,41.4019203762,102.720469628,89.9024755274,10.5075,2.31049410024
 10/20  14:00:00,236.548091298,27.6911419207,2.28998576344,0.0,62.886420148,41.4019203762,97.0868685362,85.4143869615,10.5075,1.16498157464
 10/20  15:00:00,233.332379682,27.6911419207,2.581007252,0.0,62.886420148,41.4019203762,89.6589171136,79.1314171136,10.5075,0.02
 10/20  16:00:00,234.17796292,27.6911419207,2.70559350858,0.0,62.886420148,41.4019203762,91.758853591,80.0863221456,10.5075,1.16503144543
 10/20  17:00:00,233.627439849,27.6911419207,2.60351872521,0.0,62.886420148,41.4019203762,99.8408985759,88.1684336603,10.5075,1.16496491566
 10/20  18:00:00,241.401547732,27.6911419207,1.80492505175,0.0,41.9242800987,36.8599292233,111.884898893,101.380097334,9.34,1.16480155926
 10/20  19:00:00,220.970173194,27.6911419207,1.36014093338,0.0,41.9242800987,36.8599292233,127.449044663,116.944362593,9.34,1.16468206905
 10/20  20:00:00,194.272626955,27.6911419207,0.754883036059,0.0,34.9369000822,32.3179380704,143.185535596,133.84829515,8.1725,1.16474044552
 10/20  21:00:00,137.531662322,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,114.344184795,109.654184795,4.67,0.02
 10/20  22:00:00,84.923737316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942439266,0.0,2.335,1.16442439266
 10/20  23:00:00,119.430547313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,89.2312211365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,79.6942762498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554516962,0.0,1.75125,1.16429516962
 10/21  02:00:00,78.7587104611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,78.0710318625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,84.1150128738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554588989,0.0,1.75125,1.16429588989
 10/21  05:00:00,83.1370551407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,123.591763491,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,320.144095251,316.621595251,3.5025,0.02
 10/21  07:00:00,125.810631807,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,310.783904297,306.116862846,3.5025,1.16454145092
 10/21  08:00:00,182.357456481,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,272.528781214,266.671281214,5.8375,0.02
 10/21  09:00:00,201.190306546,27.6911419207,0.0701947156199,0.0,41.9242800987,36.8599292233,221.160473709,210.655800614,9.34,1.16467309527
 10/21  10:00:00,227.034937717,27.6911419207,0.251493638132,0.0,62.886420148,41.4019203762,183.169015026,171.496660619,10.5075,1.16485440732
 10/21  11:00:00,258.404719248,27.6911419207,0.791205423885,0.0,62.886420148,41.4019203762,149.060486886,137.387965722,10.5075,1.16502116463
 10/21  12:00:00,239.776190804,27.6911419207,1.08433952029,0.0,62.886420148,41.4019203762,125.239830962,113.567156628,10.5075,1.16517433423
 10/21  13:00:00,241.206040649,27.6911419207,1.76284130221,0.0,62.886420148,41.4019203762,100.340729551,88.6679350226,10.5075,1.16529452793
 10/21  14:00:00,240.064636569,27.6911419207,2.44970274499,0.0,62.886420148,41.4019203762,80.3605072554,68.6881021117,10.5075,1.16490514367
 10/21  15:00:00,237.608127148,27.6911419207,2.95033167973,0.0,62.886420148,41.4019203762,70.1525037528,58.4799462727,10.5075,1.16505748002
 10/21  16:00:00,236.014726604,27.6911419207,3.02945025535,0.0,62.886420148,41.4019203762,74.4430932478,62.7706165514,10.5075,1.16497669641
 10/21  17:00:00,234.481713039,27.6911419207,2.95711852021,0.0,62.886420148,41.4019203762,83.9833985004,72.3110161718,10.5075,1.16488232851
 10/21  18:00:00,225.051433946,27.6911419207,1.11399166564,0.0,34.9369000822,32.3179380704,119.298418701,109.960967568,8.1725,1.16495113324
 10/21  19:00:00,179.077141207,27.6911419207,0.087912437951,0.0,20.9621400493,23.2339557645,162.437776906,156.580276906,5.8375,0.02
 10/21  20:00:00,168.810327051,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,185.852361051,178.850204921,5.8375,1.16465612978
 10/21  21:00:00,125.98800822,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,166.097679814,161.43058792,3.5025,1.16459189434
 10/21  22:00:00,80.542691115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,115.597434809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155968578,0.0,1.75125,1.1643468578
 10/21  24:00:00,85.0732758142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,78.7054484069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,77.9989812772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555036829,0.0,1.75125,1.16430036829
 10/22  03:00:00,77.7399331636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,84.4795329231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,83.9482231246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548379097,0.0,1.75125,1.16423379097
 10/22  06:00:00,124.621814841,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,316.7113571,313.1888571,3.5025,0.02
 10/22  07:00:00,128.592862473,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,303.056292193,299.533792193,3.5025,0.02
 10/22  08:00:00,158.502289213,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,248.981782468,244.314950474,3.5025,1.16433199452
 10/22  09:00:00,139.616827081,27.6911419207,0.0582747763011,0.0,6.98738001645,14.1499734587,166.153878342,162.631378342,3.5025,0.02
 10/22  10:00:00,183.581043309,27.6911419207,0.419925159053,0.0,27.9495200658,27.7759469175,97.0247293627,88.8551116517,7.005,1.16461771104
 10/22  11:00:00,218.459089238,27.6911419207,1.08271305498,0.0,27.9495200658,27.7759469175,62.2273184231,55.2023184231,7.005,0.02
 10/22  12:00:00,236.679079373,27.6911419207,3.2869360438,0.0,41.9242800987,36.8599292233,30.5094265579,20.0046626291,9.34,1.16476392882
 10/22  13:00:00,239.166549758,27.6911419207,4.11606164043,0.0,41.9242800987,36.8599292233,12.2909491848,1.78622781191,9.34,1.16472137288
 10/22  14:00:00,237.567151843,27.6911419207,4.74670509247,0.0,41.9242800987,36.8599292233,10.5047964955,0.0,9.34,1.16479649553
 10/22  15:00:00,235.675300635,27.6911419207,5.28563183745,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,238.978741992,27.6911419207,5.85078701318,0.0,41.9242800987,36.8599292233,10.5047889712,0.0,9.34,1.16478897123
 10/22  17:00:00,209.319408805,27.6911419207,4.45747110999,0.0,27.9495200658,27.7759469175,8.1696974586,0.0,7.005,1.1646974586
 10/22  18:00:00,221.14160939,27.6911419207,2.160437074,0.0,13.9747600329,18.6919646116,11.6342880895,5.79975942972,4.67,1.16452865975
 10/22  19:00:00,209.157201473,27.6911419207,1.43439489568,0.0,13.9747600329,18.6919646116,24.3919411573,19.7019411573,4.67,0.02
 10/22  20:00:00,196.138404713,27.6911419207,1.16284726587,0.0,13.9747600329,18.6919646116,34.9269253686,29.0924273539,4.67,1.16449801475
 10/22  21:00:00,175.185298955,27.6911419207,1.32115473053,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  22:00:00,113.685982645,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555621385,0.0,1.75125,1.16430621385
 10/22  23:00:00,145.09877946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,118.743838676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,109.853351299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,107.89404269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924845789,0.0,2.335,1.16424845789
 10/23  03:00:00,106.656769336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,114.325443692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,113.59272307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924134183,0.0,2.335,1.16424134183
 10/23  06:00:00,167.264685721,27.6911419207,0.569828720078,0.0,13.9747600329,18.6919646116,53.1040433936,48.4140433936,4.67,0.02
 10/23  07:00:00,180.1234005,27.6911419207,0.603197569016,0.0,13.9747600329,18.6919646116,71.7963248664,67.1063248664,4.67,0.02
 10/23  08:00:00,253.614521934,27.6911419207,1.85546460835,0.0,34.9369000822,32.3179380704,54.2668177303,44.9297021299,8.1725,1.16461560038
 10/23  09:00:00,279.084602409,27.6911419207,2.7607790427,0.0,62.886420148,41.4019203762,55.1878685276,43.515625136,10.5075,1.1647433916
 10/23  10:00:00,256.758093518,27.6911419207,1.95633129422,0.0,62.886420148,41.4019203762,89.4545654376,78.9270654376,10.5075,0.02
 10/23  11:00:00,281.257146858,27.6911419207,2.40450664226,0.0,62.886420148,41.4019203762,75.2799663323,62.4621949691,10.5075,2.31027136321
 10/23  12:00:00,264.090135082,27.6911419207,3.26652982903,0.0,62.886420148,41.4019203762,49.080244112,37.4074785244,10.5075,1.16526558752
 10/23  13:00:00,254.371627961,27.6911419207,3.39317762217,0.0,62.886420148,41.4019203762,51.0316198283,39.3590029518,10.5075,1.1651168765
 10/23  14:00:00,245.191560771,27.6911419207,3.43463485609,0.0,62.886420148,41.4019203762,54.5246853907,42.8522212125,10.5075,1.16496417826
 10/23  15:00:00,239.771438629,27.6911419207,3.57681660104,0.0,62.886420148,41.4019203762,55.2602489311,43.5877290323,10.5075,1.16501989881
 10/23  16:00:00,236.218894806,27.6911419207,3.19982914781,0.0,62.886420148,41.4019203762,73.3019103166,61.6294538512,10.5075,1.16495646539
 10/23  17:00:00,232.373548744,27.6911419207,2.64252850143,0.0,62.886420148,41.4019203762,97.6057470791,85.9333401146,10.5075,1.16490696447
 10/23  18:00:00,238.156408861,27.6911419207,1.62177049348,0.0,41.9242800987,36.8599292233,116.687796133,107.327796133,9.34,0.02
 10/23  19:00:00,223.445889726,27.6911419207,1.10234171483,0.0,41.9242800987,36.8599292233,136.501432983,125.996688096,9.34,1.16474488682
 10/23  20:00:00,198.468152688,27.6911419207,0.697748225125,0.0,34.9369000822,32.3179380704,147.46372096,138.126573285,8.1725,1.16464767514
 10/23  21:00:00,140.695075734,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,118.873427618,114.183427618,4.67,0.02
