Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  22:00:00,83.6024697392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994310039,0.0,2.335,1.1644310039
 10/23  23:00:00,118.45252812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,88.6816186375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,81.9354415334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927156501,0.0,2.335,1.16427156501
 10/24  02:00:00,81.3376446709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,80.8650561413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,102.864308334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921310961,0.0,2.335,1.16421310961
 10/24  05:00:00,102.544362806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,155.116492152,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,266.836221664,262.146221664,4.67,0.02
 10/24  07:00:00,150.235014149,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,265.165210585,259.330781953,4.67,1.16442863224
 10/24  08:00:00,211.151912783,27.6911419207,0.0324057180461,0.0,34.9369000822,32.3179380704,228.38185184,220.18935184,8.1725,0.02
 10/24  09:00:00,236.727484684,27.6911419207,0.245581763215,0.0,62.886420148,41.4019203762,190.109009902,178.436787302,10.5075,1.16472260029
 10/24  10:00:00,228.122803858,27.6911419207,0.654366101123,0.0,62.886420148,41.4019203762,162.660968529,150.988622682,10.5075,1.16484584727
 10/24  11:00:00,261.279760566,27.6911419207,1.21143905908,0.0,62.886420148,41.4019203762,122.13459027,110.461980246,10.5075,1.16511002457
 10/24  12:00:00,243.9683212,27.6911419207,1.94127754107,0.0,62.886420148,41.4019203762,94.5368516985,82.864038396,10.5075,1.16531330251
 10/24  13:00:00,243.138887792,27.6911419207,2.4660375197,0.0,62.886420148,41.4019203762,80.5566850696,68.8840152569,10.5075,1.16516981268
 10/24  14:00:00,240.721898903,27.6911419207,2.9664703845,0.0,62.886420148,41.4019203762,74.5152587052,62.8427015217,10.5075,1.16505718348
 10/24  15:00:00,237.195651913,27.6911419207,3.22535397341,0.0,62.886420148,41.4019203762,70.1237805024,58.4513551883,10.5075,1.16492531418
 10/24  16:00:00,236.910668361,27.6911419207,3.25947347823,0.0,62.886420148,41.4019203762,73.3904008605,61.7180435547,10.5075,1.16485730582
 10/24  17:00:00,235.070282086,27.6911419207,2.97232195082,0.0,62.886420148,41.4019203762,85.4700530078,73.7975357936,10.5075,1.16501721422
 10/24  18:00:00,239.262357173,27.6911419207,1.6433400343,0.0,41.9242800987,36.8599292233,114.718694504,104.21386796,9.34,1.16482654466
 10/24  19:00:00,216.492887923,27.6911419207,0.870769140705,0.0,41.9242800987,36.8599292233,147.953322885,138.593322885,9.34,0.02
 10/24  20:00:00,191.128891414,27.6911419207,0.347461747246,0.0,34.9369000822,32.3179380704,173.832721606,164.495411742,8.1725,1.16480986461
 10/24  21:00:00,135.078481139,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,146.189028135,140.35453081,4.67,1.16449732546
 10/24  22:00:00,82.5695738244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,117.203853988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931525558,0.0,2.335,1.16431525558
 10/24  24:00:00,86.659904706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,80.1860582964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,80.1145484549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,79.9513939801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921533239,0.0,2.335,1.16421533239
 10/25  04:00:00,86.0773933686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,85.2577603655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,137.95446258,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,310.275121274,304.440906752,4.67,1.16421452178
 10/25  07:00:00,140.34110426,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,287.151791342,282.461791342,4.67,0.02
 10/25  08:00:00,210.224264426,27.6911419207,0.0286382075652,0.0,34.9369000822,32.3179380704,240.366639132,231.029544847,8.1725,1.16459428509
 10/25  09:00:00,239.792037618,27.6911419207,0.555647135427,0.0,62.886420148,41.4019203762,160.632597789,150.105097789,10.5075,0.02
 10/25  10:00:00,237.621672882,27.6911419207,1.59569897091,0.0,62.886420148,41.4019203762,107.477726475,95.8054318516,10.5075,1.16479462377
 10/25  11:00:00,271.926019974,27.6911419207,2.6661192883,0.0,62.886420148,41.4019203762,73.1710679005,61.4983673951,10.5075,1.16520050537
 10/25  12:00:00,258.98775329,27.6911419207,3.69319990202,0.0,62.886420148,41.4019203762,45.2553122036,33.582688993,10.5075,1.16512321054
 10/25  13:00:00,261.044609909,27.6911419207,4.57667194338,0.0,62.886420148,41.4019203762,23.9292428321,11.1113687829,10.5075,2.31037404924
 10/25  14:00:00,259.047943495,27.6911419207,5.07590027162,0.0,62.886420148,41.4019203762,12.1915632443,0.519127710824,10.5075,1.16493553346
 10/25  15:00:00,256.051354963,27.6911419207,5.35075764224,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  16:00:00,255.582383787,27.6911419207,5.16617056692,0.0,62.886420148,41.4019203762,12.9812135489,1.30871601382,10.5075,1.16499753507
 10/25  17:00:00,253.371337953,27.6911419207,4.67348697377,0.0,62.886420148,41.4019203762,26.9002584683,15.2278164474,10.5075,1.1649420209
 10/25  18:00:00,258.086935806,27.6911419207,3.39394311373,0.0,41.9242800987,36.8599292233,50.429813066,39.9250252019,9.34,1.16478786403
 10/25  19:00:00,247.749557082,27.6911419207,2.93850989265,0.0,41.9242800987,36.8599292233,64.7467471172,54.2420695808,9.34,1.16467753633
 10/25  20:00:00,218.424259841,27.6911419207,2.12224778577,0.0,34.9369000822,32.3179380704,75.1158532651,65.7786059933,8.1725,1.16474727175
 10/25  21:00:00,155.704723814,27.6911419207,0.663828072268,0.0,13.9747600329,18.6919646116,46.7257473176,42.0357473176,4.67,0.02
 10/25  22:00:00,96.9419236235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943450926,0.0,2.335,1.16443450926
 10/25  23:00:00,127.543973749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,97.8727576257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,90.2064948975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924906386,0.0,2.335,1.16424906386
 10/26  02:00:00,90.1945024598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,89.3208164479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,94.9137994799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,93.9480564936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924722435,0.0,2.335,1.16424722435
 10/26  06:00:00,146.023684839,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,216.918658849,212.228658849,4.67,0.02
 10/26  07:00:00,150.532687272,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,224.209171451,219.519171451,4.67,0.02
 10/26  08:00:00,219.569598173,27.6911419207,0.0944757624661,0.0,34.9369000822,32.3179380704,190.884647385,181.547540083,8.1725,1.16460730154
 10/26  09:00:00,251.077464842,27.6911419207,0.89071262152,0.0,62.886420148,41.4019203762,135.570194717,123.898028405,10.5075,1.1646663119
 10/26  10:00:00,246.555821154,27.6911419207,1.57491777062,0.0,62.886420148,41.4019203762,100.523794556,88.8514683927,10.5075,1.1648261631
 10/26  11:00:00,282.123450107,27.6911419207,2.53327459205,0.0,62.886420148,41.4019203762,64.3136928777,52.6410405714,10.5075,1.16515230633
 10/26  12:00:00,272.461645647,27.6911419207,3.56346807132,0.0,62.886420148,41.4019203762,32.3627757834,20.6901635824,10.5075,1.16511220095
 10/26  13:00:00,274.17740932,27.6911419207,4.20047200727,0.0,62.886420148,41.4019203762,14.1805737048,2.50783719589,10.5075,1.16523650894
 10/26  14:00:00,270.726600096,27.6911419207,4.31963527411,0.0,62.886420148,41.4019203762,16.4181011567,4.74551141521,10.5075,1.16508974148
 10/26  15:00:00,267.933742462,27.6911419207,4.09499356866,0.0,62.886420148,41.4019203762,19.1053382683,7.43289394063,10.5075,1.16494432772
 10/26  16:00:00,270.474597445,27.6911419207,3.96113925096,0.0,62.886420148,41.4019203762,20.4582815698,8.78589743269,10.5075,1.16488413707
 10/26  17:00:00,271.778181335,27.6911419207,3.87395298672,0.0,62.886420148,41.4019203762,26.2891589287,14.61660584,10.5075,1.16505308875
 10/26  18:00:00,276.879911991,27.6911419207,3.12174228634,0.0,41.9242800987,36.8599292233,38.3603931644,27.8555446456,9.34,1.16484851883
 10/26  19:00:00,268.653548815,27.6911419207,2.85432113587,0.0,41.9242800987,36.8599292233,46.943752361,37.583752361,9.34,0.02
 10/26  20:00:00,240.364925638,27.6911419207,2.11564106449,0.0,34.9369000822,32.3179380704,58.3482445757,49.0109399158,8.1725,1.16480465994
 10/26  21:00:00,173.490474149,27.6911419207,0.689629241142,0.0,13.9747600329,18.6919646116,29.7535827049,23.9189911127,4.67,1.16459159213
 10/26  22:00:00,115.362099484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,146.054822798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,119.33236413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921704299,0.0,2.335,1.16421704299
 10/27  01:00:00,106.675791322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,101.711061665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,97.0471600215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924527363,0.0,2.335,1.16424527363
 10/27  04:00:00,116.964159438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,113.914320613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,163.696546417,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,168.262827217,163.572827217,4.67,0.02
 10/27  07:00:00,159.670312599,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,181.019640824,175.185253104,4.67,1.16438772051
 10/27  08:00:00,220.761112581,27.6911419207,0.292672554949,0.0,34.9369000822,32.3179380704,156.086829678,147.894329678,8.1725,0.02
 10/27  09:00:00,250.839964848,27.6911419207,1.32992544951,0.0,62.886420148,41.4019203762,117.730300993,106.058009661,10.5075,1.1647913321
 10/27  10:00:00,243.330685535,27.6911419207,2.07572283302,0.0,62.886420148,41.4019203762,92.7944818099,81.122146976,10.5075,1.16483483395
 10/27  11:00:00,273.321141839,27.6911419207,2.68993139505,0.0,62.886420148,41.4019203762,73.0910504812,61.4184971396,10.5075,1.16505334162
 10/27  12:00:00,255.515284468,27.6911419207,3.08606853887,0.0,62.886420148,41.4019203762,63.1321296953,51.4593812677,10.5075,1.16524842758
 10/27  13:00:00,253.801588738,27.6911419207,3.59486742669,0.0,62.886420148,41.4019203762,49.505635826,37.8330208085,10.5075,1.16511501747
 10/27  14:00:00,248.352918253,27.6911419207,3.76364818811,0.0,62.886420148,41.4019203762,47.2353560903,35.5628092472,10.5075,1.16504684315
 10/27  15:00:00,242.733481249,27.6911419207,3.8053199598,0.0,62.886420148,41.4019203762,51.1618965726,39.4894581123,10.5075,1.16493846031
 10/27  16:00:00,242.213841898,27.6911419207,3.84598266038,0.0,62.886420148,41.4019203762,55.8285273974,44.1561539665,10.5075,1.16487343088
 10/27  17:00:00,241.969909741,27.6911419207,3.83271501661,0.0,62.886420148,41.4019203762,62.1993555479,50.5268173372,10.5075,1.16503821064
 10/27  18:00:00,249.483815765,27.6911419207,2.93360269895,0.0,41.9242800987,36.8599292233,75.9318123972,65.4269421028,9.34,1.16487029441
 10/27  19:00:00,229.594527406,27.6911419207,2.47246189621,0.0,41.9242800987,36.8599292233,90.4861488763,79.9814130803,9.34,1.16473579604
 10/27  20:00:00,201.798491672,27.6911419207,1.66060122452,0.0,34.9369000822,32.3179380704,99.1707439954,90.9782439954,8.1725,0.02
 10/27  21:00:00,142.591250018,27.6911419207,0.408819408783,0.0,13.9747600329,18.6919646116,74.1699947308,68.3353769325,4.67,1.16461779832
 10/27  22:00:00,89.5582494766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,122.8959636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933084587,0.0,2.335,1.16433084587
 10/27  24:00:00,92.841654047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,81.9746119506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,80.9410986113,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559057224,0.0,1.75125,1.16434057224
 10/28  03:00:00,79.7619019319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,85.471873497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,84.7235399243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155342519,0.0,1.75125,1.1642842519
 10/28  06:00:00,124.948134248,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,235.782781767,232.260281767,3.5025,0.02
 10/28  07:00:00,127.019391912,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,237.613292534,232.946321215,3.5025,1.16447131812
 10/28  08:00:00,183.275869535,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,209.185501979,203.328001979,5.8375,0.02
 10/28  09:00:00,201.272529319,27.6911419207,0.245155861778,0.0,41.9242800987,36.8599292233,171.892349807,161.387657032,9.34,1.16469277524
 10/28  10:00:00,228.756874847,27.6911419207,0.873582305591,0.0,62.886420148,41.4019203762,141.998745018,130.326424175,10.5075,1.16482084385
 10/28  11:00:00,261.919111962,27.6911419207,1.31498910816,0.0,62.886420148,41.4019203762,118.576873175,106.904364646,10.5075,1.16500852966
 10/28  12:00:00,244.956767072,27.6911419207,1.83464756635,0.0,62.886420148,41.4019203762,98.6764857949,87.0038034358,10.5075,1.1651823591
 10/28  13:00:00,244.477835209,27.6911419207,2.3768700182,0.0,62.886420148,41.4019203762,82.6573744563,70.9845519419,10.5075,1.16532251434
 10/28  14:00:00,241.218406997,27.6911419207,2.92201575924,0.0,62.886420148,41.4019203762,69.6003680211,57.9279260973,10.5075,1.16494192382
 10/28  15:00:00,238.328268717,27.6911419207,3.37350602376,0.0,62.886420148,41.4019203762,60.6596521663,48.9872582846,10.5075,1.16489388166
 10/28  16:00:00,237.670673906,27.6911419207,3.51957728988,0.0,62.886420148,41.4019203762,62.7652022777,51.092654169,10.5075,1.16504810872
 10/28  17:00:00,235.922709859,27.6911419207,3.28327462047,0.0,62.886420148,41.4019203762,76.4721977615,64.7997294076,10.5075,1.16496835388
 10/28  18:00:00,227.679879927,27.6911419207,1.45111192227,0.0,34.9369000822,32.3179380704,107.035743041,97.6983943673,8.1725,1.16484867389
 10/28  19:00:00,183.142176792,27.6911419207,0.496228543995,0.0,20.9621400493,23.2339557645,127.164200837,120.161977854,5.8375,1.16472298255
 10/28  20:00:00,171.361277226,27.6911419207,0.295743756481,0.0,20.9621400493,23.2339557645,138.242243205,132.384743205,5.8375,0.02
 10/28  21:00:00,125.71767126,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,145.228430781,140.561342944,3.5025,1.16458783668
 10/28  22:00:00,79.8364834865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,114.483697001,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156299808,0.0,1.75125,1.1643799808
 10/28  24:00:00,84.5926616206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,77.8602055829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,77.0082314698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553388454,0.0,1.75125,1.16428388454
 10/29  03:00:00,76.6863250696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,83.1617469263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,82.6924781566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555272648,0.0,1.75125,1.16430272648
 10/29  06:00:00,123.475144156,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,350.54536482,347.02286482,3.5025,0.02
 10/29  07:00:00,125.841766984,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,333.666700818,330.144200818,3.5025,0.02
 10/29  08:00:00,155.577581255,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,267.758441668,263.091551109,3.5025,1.16439055945
 10/29  09:00:00,131.575095378,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,201.681268523,198.158768523,3.5025,0.02
 10/29  10:00:00,170.44877318,27.6911419207,0.164489656862,0.0,27.9495200658,27.7759469175,145.297967592,137.128254563,7.005,1.16471302907
 10/29  11:00:00,204.445445749,27.6911419207,0.428891093216,0.0,27.9495200658,27.7759469175,108.454435353,100.284738278,7.005,1.16469707545
 10/29  12:00:00,216.999012511,27.6911419207,1.76679627156,0.0,41.9242800987,36.8599292233,75.570963856,66.210963856,9.34,0.02
 10/29  13:00:00,217.103296729,27.6911419207,2.51412519111,0.0,41.9242800987,36.8599292233,65.0328524516,54.5281056649,9.34,1.1647467867
 10/29  14:00:00,212.993468497,27.6911419207,2.86111663461,0.0,41.9242800987,36.8599292233,57.2112570485,46.7065832516,9.34,1.16467379694
 10/29  15:00:00,208.419641832,27.6911419207,2.99517581195,0.0,41.9242800987,36.8599292233,57.2696622363,46.7648502612,9.34,1.1648119751
 10/29  16:00:00,208.292496516,27.6911419207,3.13097602952,0.0,41.9242800987,36.8599292233,58.8760001191,49.5160001191,9.34,0.02
 10/29  17:00:00,177.079261001,27.6911419207,1.56988405233,0.0,27.9495200658,27.7759469175,75.0146569531,66.8448812342,7.005,1.16477571887
 10/29  18:00:00,195.298117267,27.6911419207,0.622382831268,0.0,13.9747600329,18.6919646116,92.9068363644,87.0721870691,4.67,1.1646492953
 10/29  19:00:00,176.661290167,27.6911419207,0.487503353772,0.0,13.9747600329,18.6919646116,97.7239431967,93.0339431967,4.67,0.02
 10/29  20:00:00,166.380750357,27.6911419207,0.349937148056,0.0,13.9747600329,18.6919646116,106.534357599,100.699837859,4.67,1.16451974009
 10/29  21:00:00,150.495660808,27.6911419207,0.335994341811,0.0,13.9747600329,18.6919646116,64.9825927236,60.2925927236,4.67,0.02
 10/29  22:00:00,90.4817492574,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563321491,0.0,1.75125,1.16438321491
 10/29  23:00:00,123.835323376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,94.9370265477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,89.0998649181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925476654,0.0,2.335,1.16425476654
 10/30  02:00:00,88.6235914316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,87.4215862884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,93.0744683894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926616856,0.0,2.335,1.16426616856
 10/30  05:00:00,92.0328520906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,144.534670719,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,169.721991695,165.031991695,4.67,0.02
 10/30  07:00:00,149.397463295,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,175.044748105,169.210322712,4.67,1.16442539318
 10/30  08:00:00,218.630307488,27.6911419207,0.132585239535,0.0,34.9369000822,32.3179380704,165.809353367,157.616853367,8.1725,0.02
 10/30  09:00:00,245.326689859,27.6911419207,0.692515170986,0.0,62.886420148,41.4019203762,159.531589052,147.85935229,10.5075,1.16473676181
 10/30  10:00:00,236.278205502,27.6911419207,0.683761188567,0.0,62.886420148,41.4019203762,159.088235034,147.415859043,10.5075,1.16487599019
 10/30  11:00:00,267.295426251,27.6911419207,0.827367703472,0.0,62.886420148,41.4019203762,147.080405144,135.407745105,10.5075,1.16516003924
 10/30  12:00:00,249.322439518,27.6911419207,0.898304816742,0.0,62.886420148,41.4019203762,141.972362756,130.299750655,10.5075,1.16511210007
 10/30  13:00:00,248.322290383,27.6911419207,1.01938559788,0.0,62.886420148,41.4019203762,135.25378065,123.58102939,10.5075,1.16525125929
 10/30  14:00:00,246.628556349,27.6911419207,1.15224032885,0.0,62.886420148,41.4019203762,129.5646901,117.892267001,10.5075,1.16492309911
 10/30  15:00:00,245.749668223,27.6911419207,1.32694255974,0.0,62.886420148,41.4019203762,121.828386099,110.155854886,10.5075,1.16503121319
 10/30  16:00:00,246.788951179,27.6911419207,1.38071096789,0.0,62.886420148,41.4019203762,120.053045592,108.380569363,10.5075,1.16497622933
 10/30  17:00:00,246.408295749,27.6911419207,1.24896860259,0.0,62.886420148,41.4019203762,127.089814477,115.417379014,10.5075,1.16493546257
 10/30  18:00:00,256.104839145,27.6911419207,0.712716559943,0.0,41.9242800987,36.8599292233,139.560544664,129.055571608,9.34,1.16497305602
 10/30  19:00:00,242.425956159,27.6911419207,0.637720580719,0.0,41.9242800987,36.8599292233,145.47430836,134.96949271,9.34,1.1648156507
 10/30  20:00:00,216.030117888,27.6911419207,0.409008423295,0.0,34.9369000822,32.3179380704,146.306852759,138.114352759,8.1725,0.02
 10/30  21:00:00,157.349752814,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,109.894730131,104.060132365,4.67,1.16459776628
 10/30  22:00:00,102.63389845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,135.640402331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932578264,0.0,2.335,1.16432578264
 10/30  24:00:00,107.495642904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,99.655741942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,99.7587403694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926885835,0.0,2.335,1.16426885835
 10/31  03:00:00,99.9186863235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,123.494170441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,123.830263045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,176.300614723,27.6911419207,0.020733176914,0.0,13.9747600329,18.6919646116,163.640884318,157.806624466,4.67,1.16425985234
 10/31  07:00:00,176.941089019,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,162.245840459,157.555840459,4.67,0.02
 10/31  08:00:00,235.882980408,27.6911419207,0.160051162931,0.0,34.9369000822,32.3179380704,142.434054707,133.09703295,8.1725,1.16452175676
 10/31  09:00:00,265.454256651,27.6911419207,0.961375075562,0.0,62.886420148,41.4019203762,113.198013199,101.525843408,10.5075,1.164669791
 10/31  10:00:00,260.002083655,27.6911419207,1.35065334521,0.0,62.886420148,41.4019203762,96.5324067323,86.0049067323,10.5075,0.02
 10/31  11:00:00,287.608035325,27.6911419207,1.78798968233,0.0,62.886420148,41.4019203762,82.3709188534,70.6982378433,10.5075,1.16518101009
 10/31  12:00:00,273.693592933,27.6911419207,2.06008301967,0.0,62.886420148,41.4019203762,74.6932765312,61.8751410015,10.5075,2.31063552973
 10/31  13:00:00,273.786679587,27.6911419207,2.33132530007,0.0,62.886420148,41.4019203762,61.2358073701,49.5631746465,10.5075,1.16513272362
 10/31  14:00:00,269.972468076,27.6911419207,2.51468738846,0.0,62.886420148,41.4019203762,58.7820519886,47.1095566509,10.5075,1.16499533761
 10/31  15:00:00,266.750690361,27.6911419207,2.67858171305,0.0,62.886420148,41.4019203762,54.855800892,43.1834411876,10.5075,1.16485970445
 10/31  16:00:00,266.973863337,27.6911419207,2.74606142948,0.0,62.886420148,41.4019203762,55.1890346488,43.5165094467,10.5075,1.16502520206
 10/31  17:00:00,266.193726254,27.6911419207,2.65726365291,0.0,62.886420148,41.4019203762,61.5881956471,49.9157019481,10.5075,1.16499369908
 10/31  18:00:00,274.668050101,27.6911419207,1.91380272489,0.0,41.9242800987,36.8599292233,73.8857637911,63.5866932744,9.34,0.959070516783
 10/31  19:00:00,255.727877258,27.6911419207,1.67338763026,0.0,41.9242800987,36.8599292233,82.2175383666,72.6519423732,9.34,0.225595993379
 10/31  20:00:00,231.51046803,27.6911419207,1.20548570952,0.0,34.9369000822,32.3179380704,83.3108250537,73.9735613938,8.1725,1.16476365992
 10/31  21:00:00,169.828356413,27.6911419207,0.434924145109,0.0,13.9747600329,18.6919646116,39.9260914648,34.0915340942,4.67,1.16455737058
 10/31  22:00:00,116.759061687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,144.920012899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,114.858597972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924941532,0.0,2.335,1.16424941532
 11/01  01:00:00,101.900610955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,95.8084337704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,90.2104687015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921543924,0.0,2.335,1.16421543924
 11/01  04:00:00,92.6490866763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,89.2334331649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,138.521299857,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,300.910588568,296.220588568,4.67,0.02
 11/01  07:00:00,139.810978143,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,297.996262771,292.161792827,4.67,1.16446994341
 11/01  08:00:00,209.120847504,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,269.702763278,261.510263278,8.1725,0.02
 11/01  09:00:00,233.307671264,27.6911419207,0.0799012329988,0.0,62.886420148,41.4019203762,229.997740517,218.325457029,10.5075,1.16478348873
 11/01  10:00:00,224.408460476,27.6911419207,0.0336325524896,0.0,62.886420148,41.4019203762,207.030834924,195.358495732,10.5075,1.16483919206
 11/01  11:00:00,255.42057243,27.6911419207,0.375123850064,0.0,62.886420148,41.4019203762,179.761603831,168.089030392,10.5075,1.16507343858
 11/01  12:00:00,235.057452412,27.6911419207,0.606699043661,0.0,62.886420148,41.4019203762,160.800297137,149.127513121,10.5075,1.1652840156
 11/01  13:00:00,233.43635817,27.6911419207,0.79579385457,0.0,62.886420148,41.4019203762,144.363098511,132.690437324,10.5075,1.16516118658
 11/01  14:00:00,229.901135109,27.6911419207,0.949293554676,0.0,62.886420148,41.4019203762,134.994597291,123.32199311,10.5075,1.16510418129
 11/01  15:00:00,226.992113276,27.6911419207,1.33059330099,0.0,62.886420148,41.4019203762,123.778049951,112.105543929,10.5075,1.16500602137
 11/01  16:00:00,226.883071994,27.6911419207,1.40226453425,0.0,62.886420148,41.4019203762,128.427583817,116.755131924,10.5075,1.16495189283
 11/01  17:00:00,226.444678292,27.6911419207,1.17130017502,0.0,62.886420148,41.4019203762,144.215805673,132.543393577,10.5075,1.16491209647
 11/01  18:00:00,238.405036833,27.6911419207,0.604782956972,0.0,41.9242800987,36.8599292233,168.073227314,157.568255052,9.34,1.16497226166
 11/01  19:00:00,221.871525256,27.6911419207,0.402786491514,0.0,41.9242800987,36.8599292233,183.606936958,173.10213119,9.34,1.1648057677
 11/01  20:00:00,196.344437799,27.6911419207,0.0222254807528,0.0,34.9369000822,32.3179380704,201.608846432,192.271586611,8.1725,1.1647598205
 11/01  21:00:00,139.110056699,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,177.056827632,172.366827632,4.67,0.02
 11/01  22:00:00,81.1407496909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935359838,0.0,2.335,1.16435359838
 11/01  23:00:00,116.341940697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,85.7089801646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,79.4351415831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926907365,0.0,2.335,1.16426907365
 11/02  02:00:00,78.9445782504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,78.4797552267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,84.622512207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,83.9117745466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920579914,0.0,2.335,1.16420579914
 11/02  06:00:00,136.968630097,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,386.092269529,381.402269529,4.67,0.02
 11/02  07:00:00,142.562835808,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,365.806775645,361.116775645,4.67,0.02
 11/02  08:00:00,208.528945197,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,333.190481027,323.853378284,8.1725,1.1646027435
 11/02  09:00:00,232.620813321,27.6911419207,0.0,0.0,62.886420148,41.4019203762,288.366532138,276.694308417,10.5075,1.16472372081
 11/02  10:00:00,223.006410635,27.6911419207,0.0,0.0,62.886420148,41.4019203762,260.355364317,248.682961199,10.5075,1.16490311854
 11/02  11:00:00,254.042987125,27.6911419207,0.0166976354039,0.0,62.886420148,41.4019203762,234.326877156,222.654123119,10.5075,1.16525403748
 11/02  12:00:00,233.165873066,27.6911419207,0.0,0.0,62.886420148,41.4019203762,210.987409518,199.314678749,10.5075,1.16523076941
 11/02  13:00:00,231.430748569,27.6911419207,0.121903168568,0.0,62.886420148,41.4019203762,196.056019373,184.383412704,10.5075,1.16510666958
 11/02  14:00:00,227.920709975,27.6911419207,0.304664695896,0.0,62.886420148,41.4019203762,183.837744447,172.165232182,10.5075,1.16501226534
 11/02  15:00:00,224.778050339,27.6911419207,0.485711571438,0.0,62.886420148,41.4019203762,174.099397475,162.426999054,10.5075,1.16489842062
 11/02  16:00:00,224.860654896,27.6911419207,0.563837669719,0.0,62.886420148,41.4019203762,175.905553495,164.232987525,10.5075,1.16506597012
 11/02  17:00:00,224.618625582,27.6911419207,0.506841840415,0.0,62.886420148,41.4019203762,188.503714463,176.831179053,10.5075,1.16503540979
 11/02  18:00:00,236.902088864,27.6911419207,0.0911560718407,0.0,41.9242800987,36.8599292233,206.600749281,196.095888496,9.34,1.16486078442
 11/02  19:00:00,220.038947074,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,237.215658611,226.710950056,9.34,1.16470855548
 11/02  20:00:00,194.906979409,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,258.517494483,250.324994483,8.1725,0.02
 11/02  21:00:00,138.005470336,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,233.86509801,228.030469297,4.67,1.16462871266
 11/02  22:00:00,79.8035107606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,115.197661622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930524618,0.0,2.335,1.16430524618
 11/02  24:00:00,84.0676131528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,78.0057309662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,77.7930239418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923975675,0.0,2.335,1.16423975675
 11/03  03:00:00,81.6337593313,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,10.4206486158,8.06564861581,2.335,0.02
 11/03  04:00:00,112.325153281,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,26.4278813776,24.0728813776,2.335,0.02
 11/03  05:00:00,108.310422951,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,20.0940937064,17.7390937064,2.335,0.02
 11/03  06:00:00,153.565678142,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,402.673614448,396.839385286,4.67,1.16422916273
 11/03  07:00:00,151.93480945,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,364.866976011,360.176976011,4.67,0.02
 11/03  08:00:00,208.883250957,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,321.512021952,312.174955788,8.1725,1.16456616367
 11/03  09:00:00,234.055110838,27.6911419207,0.0546984805942,0.0,62.886420148,41.4019203762,252.543319806,242.015819806,10.5075,0.02
 11/03  10:00:00,225.323411194,27.6911419207,0.0884582686304,0.0,62.886420148,41.4019203762,201.727255087,190.054825135,10.5075,1.16492995226
 11/03  11:00:00,257.119057309,27.6911419207,0.550698618085,0.0,62.886420148,41.4019203762,161.73367506,150.061064214,10.5075,1.16511084655
 11/03  12:00:00,239.260154093,27.6911419207,0.880831843547,0.0,62.886420148,41.4019203762,140.172540437,127.354519979,10.5075,2.31052045869
 11/03  13:00:00,240.325293286,27.6911419207,1.31448452792,0.0,62.886420148,41.4019203762,115.971210445,104.298355935,10.5075,1.16535451001
 11/03  14:00:00,237.147191055,27.6911419207,1.72283194641,0.0,62.886420148,41.4019203762,102.532033351,90.8595801695,10.5075,1.16495318189
 11/03  15:00:00,236.009703576,27.6911419207,2.16228691569,0.0,62.886420148,41.4019203762,89.8325200066,78.1599838547,10.5075,1.16503615191
 11/03  16:00:00,235.273698715,27.6911419207,2.06831218032,0.0,62.886420148,41.4019203762,99.0239383628,87.3514411385,10.5075,1.16499722428
 11/03  17:00:00,231.213916008,27.6911419207,1.59423872102,0.0,62.886420148,41.4019203762,121.7373529,110.064880229,10.5075,1.16497267108
 11/03  18:00:00,239.214288547,27.6911419207,0.649566889087,0.0,41.9242800987,36.8599292233,157.926943096,148.566943096,9.34,0.02
 11/03  19:00:00,215.2317914,27.6911419207,0.261052180863,0.0,41.9242800987,36.8599292233,191.967837889,181.463008228,9.34,1.16482966153
 11/03  20:00:00,191.092869317,27.6911419207,0.179271244543,0.0,34.9369000822,32.3179380704,180.959074833,171.621821128,8.1725,1.16475370445
 11/03  21:00:00,135.491086733,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,147.498264894,141.663713379,4.67,1.16455151526
 11/03  22:00:00,83.4329756879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,118.28109903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,88.5071584426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924406833,0.0,2.335,1.16424406833
 11/04  01:00:00,80.6011464231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,80.0218788175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,78.7690458728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549066406,0.0,1.75125,1.16424066406
 11/04  04:00:00,84.8042651579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,84.3477616064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,124.847164078,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,296.159198431,291.492397962,3.5025,1.16430046942
 11/04  07:00:00,131.427283053,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,274.582310909,271.059810909,3.5025,0.02
 11/04  08:00:00,184.558425675,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,245.566609588,238.564474192,5.8375,1.16463539604
 11/04  09:00:00,203.18758095,27.6911419207,0.0861477033088,0.0,41.9242800987,36.8599292233,210.607220131,201.247220131,9.34,0.02
 11/04  10:00:00,228.928841032,27.6911419207,0.236140843012,0.0,62.886420148,41.4019203762,184.246554902,172.574117376,10.5075,1.16493752661
 11/04  11:00:00,260.477621945,27.6911419207,0.328950084983,0.0,62.886420148,41.4019203762,184.122252079,172.449693828,10.5075,1.16505825092
 11/04  12:00:00,243.417743012,27.6911419207,0.284464177585,0.0,62.886420148,41.4019203762,189.744001208,176.926195431,10.5075,2.31030577703
 11/04  13:00:00,243.094291623,27.6911419207,0.336610469709,0.0,62.886420148,41.4019203762,184.050548561,172.377796375,10.5075,1.16525218603
 11/04  14:00:00,240.262974237,27.6911419207,0.365193657537,0.0,62.886420148,41.4019203762,180.406326268,168.733757073,10.5075,1.16506919519
 11/04  15:00:00,237.356956355,27.6911419207,0.39026440995,0.0,62.886420148,41.4019203762,178.833863279,167.161333664,10.5075,1.16502961515
 11/04  16:00:00,238.209927101,27.6911419207,0.546198651504,0.0,62.886420148,41.4019203762,166.047528406,154.375052675,10.5075,1.1649757314
 11/04  17:00:00,239.143409685,27.6911419207,0.607073419768,0.0,62.886420148,41.4019203762,162.074976567,150.402569042,10.5075,1.16490752506
 11/04  18:00:00,236.213706511,27.6911419207,0.0375404156982,0.0,34.9369000822,32.3179380704,179.015242922,170.822742922,8.1725,0.02
 11/04  19:00:00,192.749046576,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,183.015580511,176.01322927,5.8375,1.16485124092
 11/04  20:00:00,181.614310707,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,181.32396667,174.321793197,5.8375,1.16467347318
 11/04  21:00:00,137.093121861,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,152.484975147,148.962475147,3.5025,0.02
 11/04  22:00:00,93.3020003118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574232979,0.0,1.75125,1.16449232979
 11/04  23:00:00,127.355476814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,97.6953236315,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564627667,0.0,1.75125,1.16439627667
 11/05  01:00:00,90.4799518474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,89.9914618961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,89.7229569268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551846866,0.0,1.75125,1.16426846866
 11/05  04:00:00,95.3865015419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,93.5862531714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,132.385254312,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,319.477957595,314.811132036,3.5025,1.16432555916
 11/05  07:00:00,140.273235747,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,294.013110354,290.490610354,3.5025,0.02
 11/05  08:00:00,166.361381627,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,248.116141133,243.449270594,3.5025,1.16437053886
 11/05  09:00:00,143.994746162,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,220.776672563,217.254172563,3.5025,0.02
 11/05  10:00:00,179.798128387,27.6911419207,0.0375202541752,0.0,27.9495200658,27.7759469175,193.777547486,185.607791913,7.005,1.16475557308
 11/05  11:00:00,211.487315462,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,177.776427783,170.751427783,7.005,0.02
 11/05  12:00:00,223.40117581,27.6911419207,0.122460140827,0.0,41.9242800987,36.8599292233,153.533412486,143.028538375,9.34,1.16487411099
 11/05  13:00:00,224.582951015,27.6911419207,0.293196555369,0.0,41.9242800987,36.8599292233,142.14167605,131.636907056,9.34,1.16476899383
 11/05  14:00:00,221.964416452,27.6911419207,0.474242659466,0.0,41.9242800987,36.8599292233,131.147103178,120.642400327,9.34,1.16470285038
 11/05  15:00:00,219.189953867,27.6911419207,0.597802971987,0.0,41.9242800987,36.8599292233,121.819208089,112.459208089,9.34,0.02
 11/05  16:00:00,219.306573023,27.6911419207,0.673472058612,0.0,41.9242800987,36.8599292233,119.088293901,108.583392545,9.34,1.1649013555
 11/05  17:00:00,189.179743823,27.6911419207,0.019615230336,0.0,27.9495200658,27.7759469175,143.641224011,135.471386654,7.005,1.16483735709
 11/05  18:00:00,204.219501967,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,169.328949307,163.494401477,4.67,1.16454783016
 11/05  19:00:00,183.846315269,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,192.966782742,188.276782742,4.67,0.02
 11/05  20:00:00,171.199262029,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,199.69001663,193.855459213,4.67,1.1645574168
 11/05  21:00:00,154.926325749,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,159.978211561,155.288211561,4.67,0.02
 11/05  22:00:00,97.7274256836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560972107,0.0,1.75125,1.16435972107
 11/05  23:00:00,133.35677406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,107.351830109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,102.825733497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922437034,0.0,2.335,1.16422437034
 11/06  02:00:00,102.666003984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,104.442192971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,106.627287314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926032442,0.0,2.335,1.16426032442
 11/06  05:00:00,116.091296174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,117.164268107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,169.790409586,27.6911419207,0.137551428884,0.0,13.9747600329,18.6919646116,109.441488567,104.751488567,4.67,0.02
 11/06  08:00:00,181.935427167,27.6911419207,0.0385914869133,0.0,13.9747600329,18.6919646116,101.895609105,96.0611930149,4.67,1.1644160896
 11/06  09:00:00,258.957492768,27.6911419207,0.82074070459,0.0,34.9369000822,32.3179380704,74.7462933765,66.5537933765,8.1725,0.02
 11/06  10:00:00,292.286896869,27.6911419207,2.67584585141,0.0,62.886420148,41.4019203762,46.1395901797,34.467297745,10.5075,1.16479243466
 11/06  11:00:00,287.88184674,27.6911419207,3.17263167872,0.0,62.886420148,41.4019203762,37.5783208763,25.9059027633,10.5075,1.16491811298
 11/06  12:00:00,305.926847788,27.6911419207,3.39067078154,0.0,62.886420148,41.4019203762,34.4707289571,22.7980608189,10.5075,1.16516813824
 11/06  13:00:00,288.805870431,27.6911419207,2.80808376363,0.0,62.886420148,41.4019203762,53.5435249745,41.8706304952,10.5075,1.16539447928
 11/06  14:00:00,281.845816873,27.6911419207,2.44323655721,0.0,62.886420148,41.4019203762,64.462580808,51.6446200508,10.5075,2.31046075717
 11/06  15:00:00,272.335246498,27.6911419207,2.22321114512,0.0,62.886420148,41.4019203762,72.6766146291,61.0041009875,10.5075,1.16501364159
 11/06  16:00:00,263.046776879,27.6911419207,1.96928010065,0.0,62.886420148,41.4019203762,82.3417489339,70.6693772363,10.5075,1.16487169754
 11/06  17:00:00,258.212878056,27.6911419207,1.713207027,0.0,62.886420148,41.4019203762,92.5561173267,82.0286173267,10.5075,0.02
 11/06  18:00:00,266.717498465,27.6911419207,1.44662547734,0.0,62.886420148,41.4019203762,110.519191044,98.8466138863,10.5075,1.16507715737
 11/06  19:00:00,257.909455892,27.6911419207,0.764845509818,0.0,41.9242800987,36.8599292233,129.392327168,118.887381091,9.34,1.16494607694
 11/06  20:00:00,240.620104379,27.6911419207,0.646851774187,0.0,41.9242800987,36.8599292233,141.303283114,130.798599253,9.34,1.16468386076
 11/06  21:00:00,213.133913677,27.6911419207,0.338669170431,0.0,34.9369000822,32.3179380704,152.459759058,143.122473791,8.1725,1.16478526721
 11/06  22:00:00,152.298504805,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,123.215231502,118.525231502,4.67,0.02
 11/06  23:00:00,95.3039028389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944066762,0.0,2.335,1.16444066762
 11/06  24:00:00,128.425704138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,97.6571861109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,89.691534623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926132243,0.0,2.335,1.16426132243
 11/07  03:00:00,88.1195279572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,86.9701485053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,108.595172416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921200471,0.0,2.335,1.16421200471
 11/07  06:00:00,108.064784332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,156.870173623,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,271.925426114,267.235426114,4.67,0.02
 11/07  08:00:00,150.697567868,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,255.314934883,249.48048501,4.67,1.1644498725
 11/07  09:00:00,217.478611305,27.6911419207,0.0359641535965,0.0,34.9369000822,32.3179380704,222.370407348,214.177907348,8.1725,0.02
 11/07  10:00:00,244.218459605,27.6911419207,0.201864985996,0.0,62.886420148,41.4019203762,178.995877519,167.323591354,10.5075,1.16478616491
 11/07  11:00:00,236.191316612,27.6911419207,0.609011122583,0.0,62.886420148,41.4019203762,147.913904663,136.241458848,10.5075,1.16494581552
 11/07  12:00:00,266.624236715,27.6911419207,0.951110901575,0.0,62.886420148,41.4019203762,123.008139365,111.335382458,10.5075,1.16525690706
 11/07  13:00:00,247.634317271,27.6911419207,1.32707926261,0.0,62.886420148,41.4019203762,106.052225339,94.3794972886,10.5075,1.16522805028
 11/07  14:00:00,244.93174306,27.6911419207,1.67740764143,0.0,62.886420148,41.4019203762,96.7882820249,85.1156637467,10.5075,1.16511827821
 11/07  15:00:00,238.712895395,27.6911419207,1.9293953442,0.0,62.886420148,41.4019203762,94.0276434015,82.3550689225,10.5075,1.16507447901
 11/07  16:00:00,234.145870628,27.6911419207,2.19299530943,0.0,62.886420148,41.4019203762,91.8874404769,80.2149515162,10.5075,1.16498896075
 11/07  17:00:00,232.191673631,27.6911419207,2.13567777095,0.0,62.886420148,41.4019203762,101.644633736,89.9721854912,10.5075,1.16494824482
 11/07  18:00:00,242.50275653,27.6911419207,1.68125394144,0.0,62.886420148,41.4019203762,123.272594755,111.600172656,10.5075,1.16492209904
 11/07  19:00:00,240.023555295,27.6911419207,0.847776290994,0.0,41.9242800987,36.8599292233,143.725668249,133.220671216,9.34,1.16499703282
 11/07  20:00:00,217.291687504,27.6911419207,0.696906423701,0.0,41.9242800987,36.8599292233,155.735893223,145.231186061,9.34,1.16470716202
 11/07  21:00:00,191.654557796,27.6911419207,0.339008942054,0.0,34.9369000822,32.3179380704,168.220908347,158.883600986,8.1725,1.16480736134
 11/07  22:00:00,135.483868716,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,139.748655888,135.058655888,4.67,0.02
 11/07  23:00:00,82.2465914137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940434656,0.0,2.335,1.16440434656
 11/07  24:00:00,116.874456196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,86.4558176033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,80.178620962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925302372,0.0,2.335,1.16425302372
 11/08  03:00:00,79.8734844366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,79.9240450418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,86.4236560746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,85.9223638286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926345411,0.0,2.335,1.16426345411
 11/08  07:00:00,135.502134319,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,303.312207373,298.622207373,4.67,0.02
 11/08  08:00:00,135.287400203,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,291.672710417,285.838299824,4.67,1.16441059334
 11/08  09:00:00,211.717516731,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,250.620729158,242.428229158,8.1725,0.02
 11/08  10:00:00,237.164745004,27.6911419207,0.0655134154792,0.0,62.886420148,41.4019203762,217.592956189,205.920644501,10.5075,1.16481168851
 11/08  11:00:00,227.988702678,27.6911419207,0.13661904339,0.0,62.886420148,41.4019203762,195.610178427,183.937872692,10.5075,1.16480573546
 11/08  12:00:00,258.695752475,27.6911419207,0.497605246562,0.0,62.886420148,41.4019203762,171.802017831,160.12939743,10.5075,1.16512040105
 11/08  13:00:00,237.70179888,27.6911419207,0.656471868101,0.0,62.886420148,41.4019203762,160.850425645,149.177554313,10.5075,1.16537133152
 11/08  14:00:00,234.83543165,27.6911419207,0.697772652478,0.0,62.886420148,41.4019203762,160.879415563,149.206655812,10.5075,1.16525975093
 11/08  15:00:00,230.377886245,27.6911419207,0.787735159848,0.0,62.886420148,41.4019203762,157.036598419,145.364153614,10.5075,1.16494480542
 11/08  16:00:00,226.482247392,27.6911419207,0.830420824656,0.0,62.886420148,41.4019203762,156.177855893,144.505279206,10.5075,1.16507668634
 11/08  17:00:00,225.944130436,27.6911419207,0.736151933794,0.0,62.886420148,41.4019203762,166.889289167,155.216747388,10.5075,1.16504177904
 11/08  18:00:00,239.060476925,27.6911419207,0.604865714176,0.0,62.886420148,41.4019203762,180.371926467,168.69940493,10.5075,1.16502153663
 11/08  19:00:00,237.676665669,27.6911419207,0.209224061448,0.0,41.9242800987,36.8599292233,196.059353934,185.554477914,9.34,1.16487602016
 11/08  20:00:00,220.946296003,27.6911419207,0.0161165357511,0.0,41.9242800987,36.8599292233,212.056537185,201.551773918,9.34,1.16476326653
 11/08  21:00:00,196.12459073,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,221.41724312,212.080053102,8.1725,1.16469001845
 11/08  22:00:00,139.116446518,27.6911419207,0.00818871449436,0.0,13.9747600329,18.6919646116,187.431516267,182.741516267,4.67,0.02
 11/08  23:00:00,81.0293060978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938687521,0.0,2.335,1.16438687521
 11/08  24:00:00,116.067995986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,84.9278543914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
