Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  02:00:00,78.6792589188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,78.3775046076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927732361,0.0,2.335,1.16427732361
 11/09  04:00:00,78.2206924664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,84.6787377934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,84.330769306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992148589,0.0,2.335,1.1642148589
 11/09  07:00:00,134.196858355,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,358.308148567,353.618148567,4.67,0.02
 11/09  08:00:00,133.186505674,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,327.914193371,323.224193371,4.67,0.02
 11/09  09:00:00,209.449150897,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,289.998296772,280.661234753,8.1725,1.16456201856
 11/09  10:00:00,234.163586492,27.6911419207,0.0493762378804,0.0,62.886420148,41.4019203762,251.199649365,239.527363206,10.5075,1.16478615843
 11/09  11:00:00,224.478117677,27.6911419207,0.017475071797,0.0,62.886420148,41.4019203762,236.429132305,224.756732665,10.5075,1.16489963967
 11/09  12:00:00,254.728335309,27.6911419207,0.0,0.0,62.886420148,41.4019203762,224.298579602,212.625803789,10.5075,1.16527581299
 11/09  13:00:00,233.991851203,27.6911419207,0.0249789845786,0.0,62.886420148,41.4019203762,211.898982726,200.226212708,10.5075,1.16527001857
 11/09  14:00:00,232.277770603,27.6911419207,0.152374221434,0.0,62.886420148,41.4019203762,203.546883403,191.874222467,10.5075,1.16516093542
 11/09  15:00:00,229.071884043,27.6911419207,0.204433042872,0.0,62.886420148,41.4019203762,199.930655273,188.25807387,10.5075,1.16508140298
 11/09  16:00:00,225.93594439,27.6911419207,0.196915191599,0.0,62.886420148,41.4019203762,201.0803815,189.407899807,10.5075,1.16498169348
 11/09  17:00:00,225.594782944,27.6911419207,0.10124092627,0.0,62.886420148,41.4019203762,211.095886666,199.423437502,10.5075,1.16494916415
 11/09  18:00:00,238.102202555,27.6911419207,0.0,0.0,62.886420148,41.4019203762,224.763304924,213.09087367,10.5075,1.16493125401
 11/09  19:00:00,237.136710263,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,235.779158108,225.274165291,9.34,1.16499281697
 11/09  20:00:00,220.828776531,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,249.222380067,238.71752741,9.34,1.16485265688
 11/09  21:00:00,195.59523757,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,256.932245962,248.739745962,8.1725,0.02
 11/09  22:00:00,138.449384189,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,227.985917045,222.15129032,4.67,1.16462672492
 11/09  23:00:00,80.6661898158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,115.746671573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930333923,0.0,2.335,1.16430333923
 11/10  01:00:00,84.2289604868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,78.2276884116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,78.0237604584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926394678,0.0,2.335,1.16426394678
 11/10  04:00:00,77.8609373139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,112.390686013,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,25.9219071073,23.5669071073,2.335,0.02
 11/10  06:00:00,112.376603851,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,31.2044091947,27.7051442986,2.335,1.16426489612
 11/10  07:00:00,150.249536182,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,422.588264561,417.898264561,4.67,0.02
 11/10  08:00:00,141.68122749,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,385.259421617,380.569421617,4.67,0.02
 11/10  09:00:00,208.698327182,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,348.66803172,339.330913941,8.1725,1.16461777839
 11/10  10:00:00,232.694255783,27.6911419207,0.0,0.0,62.886420148,41.4019203762,312.95858369,301.286292223,10.5075,1.16479146739
 11/10  11:00:00,222.962934529,27.6911419207,0.0,0.0,62.886420148,41.4019203762,302.150508248,290.478183965,10.5075,1.16482428254
 11/10  12:00:00,253.709088144,27.6911419207,0.0,0.0,62.886420148,41.4019203762,284.42150874,272.748804708,10.5075,1.16520403245
 11/10  13:00:00,232.336938685,27.6911419207,0.0,0.0,62.886420148,41.4019203762,275.36066478,263.687963724,10.5075,1.16520105541
 11/10  14:00:00,230.2694979,27.6911419207,0.0,0.0,62.886420148,41.4019203762,271.227100641,259.554231682,10.5075,1.16536895934
 11/10  15:00:00,226.443779335,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.852330693,256.179814291,10.5075,1.16501640203
 11/10  16:00:00,223.022522335,27.6911419207,0.0,0.0,62.886420148,41.4019203762,263.1957021,251.523283377,10.5075,1.16491872309
 11/10  17:00:00,223.011550625,27.6911419207,0.0,0.0,62.886420148,41.4019203762,264.078953457,252.406564935,10.5075,1.1648885216
 11/10  18:00:00,236.616268061,27.6911419207,0.0,0.0,62.886420148,41.4019203762,268.112331007,256.439734103,10.5075,1.16509690396
 11/10  19:00:00,235.993736607,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,275.056593788,264.551656997,9.34,1.16493679064
 11/10  20:00:00,213.317928511,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,282.159445537,271.654647108,9.34,1.16479842868
 11/10  21:00:00,188.845263018,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,286.000653972,277.808153972,8.1725,0.02
 11/10  22:00:00,133.290866465,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,261.73676294,255.902166702,4.67,1.16459623737
 11/10  23:00:00,79.6690625739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,114.910840388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933218393,0.0,2.335,1.16433218393
 11/11  01:00:00,81.4748387017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,75.4685339708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,83.406076558,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,18.316192762,15.4006873332,1.75125,1.16425542884
 11/11  04:00:00,83.5394397785,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,17.8413246417,16.0700746417,1.75125,0.02
 11/11  05:00:00,94.0413483417,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,29.5926511934,27.8214011934,1.75125,0.02
 11/11  06:00:00,93.9882591363,12.3460800924,0.0,0.0,3.49369000822,6.81298672936,31.309385546,28.3938455136,1.75125,1.16429003242
 11/11  07:00:00,119.454157121,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,463.530644277,460.008144277,3.5025,0.02
 11/11  08:00:00,118.285578774,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,429.884772879,426.362272879,3.5025,0.02
 11/11  09:00:00,153.63312716,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,376.567057397,371.900182181,3.5025,1.16437521652
 11/11  10:00:00,126.145295389,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,363.541048317,360.018548317,3.5025,0.02
 11/11  11:00:00,160.918418336,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,329.260090164,321.090341539,7.005,1.16474862499
 11/11  12:00:00,192.19655127,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,307.238333807,299.068659119,7.005,1.16467468818
 11/11  13:00:00,198.431718259,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,276.544821848,266.040084091,9.34,1.16473775692
 11/11  14:00:00,196.997082093,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,261.505025462,252.145025462,9.34,0.02
 11/11  15:00:00,193.127347858,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,256.830596146,246.325897757,9.34,1.16469838855
 11/11  16:00:00,189.528268629,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,260.598647207,250.093780935,9.34,1.16486627274
 11/11  17:00:00,189.426995102,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,264.013880908,253.508970917,9.34,1.16490999102
 11/11  18:00:00,174.54028751,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,312.898078825,305.873078825,7.005,0.02
 11/11  19:00:00,180.964289575,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,337.076234846,331.241588627,4.67,1.16464621913
 11/11  20:00:00,161.003313967,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,343.33929947,337.504656918,4.67,1.1646425527
 11/11  21:00:00,152.284310303,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,354.259748255,349.569748255,4.67,0.02
 11/11  22:00:00,137.999694179,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,319.787218876,313.952786988,4.67,1.16443188758
 11/11  23:00:00,77.2939959381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,112.531038686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,81.4144518059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556358226,0.0,1.75125,1.16431358226
 11/12  02:00:00,75.4691964134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,83.5325949845,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,16.9059719164,15.1347219164,1.75125,0.02
 11/12  04:00:00,87.520774885,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,27.7919110181,24.8763565724,1.75125,1.16430444568
 11/12  05:00:00,94.1922312896,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,26.0924362593,24.3211862593,1.75125,0.02
 11/12  06:00:00,90.1479557972,8.42620939241,0.0,0.0,3.49369000822,6.81298672936,20.1266568866,18.3554068866,1.75125,0.02
 11/12  07:00:00,119.394378882,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,459.453962544,454.787138101,3.5025,1.16432444359
 11/12  08:00:00,118.337143672,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,418.576240761,415.053740761,3.5025,0.02
 11/12  09:00:00,153.694541043,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,372.605268325,367.938344011,3.5025,1.16442431419
 11/12  10:00:00,126.263730698,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,356.529582207,353.007082207,3.5025,0.02
 11/12  11:00:00,160.96064371,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,326.338752426,318.169081155,7.005,1.16467127111
 11/12  12:00:00,192.204049133,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,315.115978001,308.090978001,7.005,0.02
 11/12  13:00:00,198.273909499,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,292.855807259,282.350934726,9.34,1.16487253351
 11/12  14:00:00,196.902379619,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,278.762427898,268.25755287,9.34,1.16487502832
 11/12  15:00:00,193.175437412,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,270.647952723,260.143129896,9.34,1.16482282713
 11/12  16:00:00,189.760113126,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,267.632663952,257.127844516,9.34,1.16481943615
 11/12  17:00:00,193.157962862,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,264.671858332,255.311858332,9.34,0.02
 11/12  18:00:00,174.879858761,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,305.818945392,297.649130666,7.005,1.16481472581
 11/12  19:00:00,181.102851817,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,330.137203163,324.302637359,4.67,1.1645658044
 11/12  20:00:00,161.019536778,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,337.872308443,333.182308443,4.67,0.02
 11/12  21:00:00,152.298246654,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,341.583659139,335.749055306,4.67,1.16460383272
 11/12  22:00:00,138.025864492,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,299.623904978,293.789472288,4.67,1.16443269071
 11/12  23:00:00,77.3575040941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,112.612617218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,83.7634233205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992335728,0.0,2.335,1.1642335728
 11/13  02:00:00,77.8325592316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,77.6965497275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,85.8366791735,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.8141957168,13.4591957168,2.335,0.02
 11/13  05:00:00,96.4429210892,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,26.1225848689,22.6233433402,2.335,1.16424152867
 11/13  06:00:00,96.304523181,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,22.9672341032,20.6122341032,2.335,0.02
 11/13  07:00:00,134.065906517,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,390.015541075,385.325541075,4.67,0.02
 11/13  08:00:00,133.01354783,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,355.888272968,350.053858274,4.67,1.1644146939
 11/13  09:00:00,208.893429657,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,325.242811649,317.050311649,8.1725,0.02
 11/13  10:00:00,233.421043186,27.6911419207,0.0,0.0,62.886420148,41.4019203762,294.089192069,282.416987589,10.5075,1.1647044797
 11/13  11:00:00,225.217300943,27.6911419207,0.0,0.0,62.886420148,41.4019203762,282.535937198,270.863588447,10.5075,1.16484875102
 11/13  12:00:00,256.715634637,27.6911419207,0.0,0.0,62.886420148,41.4019203762,270.489349021,258.816727577,10.5075,1.16512144373
 11/13  13:00:00,236.325794023,27.6911419207,0.0,0.0,62.886420148,41.4019203762,265.144496408,253.471626561,10.5075,1.16536984776
 11/13  14:00:00,234.606342852,27.6911419207,0.0,0.0,62.886420148,41.4019203762,262.404331153,249.586373355,10.5075,2.31045779803
 11/13  15:00:00,231.367052569,27.6911419207,0.0,0.0,62.886420148,41.4019203762,257.948192623,246.275659944,10.5075,1.16503267919
 11/13  16:00:00,228.189377578,27.6911419207,0.0,0.0,62.886420148,41.4019203762,253.334622261,241.66221814,10.5075,1.16490412103
 11/13  17:00:00,231.071277039,27.6911419207,0.0,0.0,62.886420148,41.4019203762,253.408139452,242.880639452,10.5075,0.02
 11/13  18:00:00,240.69887678,27.6911419207,0.0,0.0,62.886420148,41.4019203762,258.732016156,247.05938617,10.5075,1.16512998691
 11/13  19:00:00,239.097553868,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,265.615123361,255.110110871,9.34,1.16501249065
 11/13  20:00:00,222.617661546,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,275.286022096,264.781261168,9.34,1.16476092817
 11/13  21:00:00,196.937410896,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,283.160316473,273.823111615,8.1725,1.16470485856
 11/13  22:00:00,139.590582517,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,260.37079606,254.802250318,4.67,0.898545742144
 11/13  23:00:00,82.3960402777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.62078693485,0.0,2.335,0.285786934849
 11/13  24:00:00,117.612611173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,85.9922161386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921103827,0.0,2.335,1.16421103827
 11/14  02:00:00,79.4209799335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,78.7294520464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,86.3710088985,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.841171102,14.486171102,2.335,0.02
 11/14  05:00:00,108.620229449,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,19.4364063444,15.9371532193,2.335,1.16425312517
 11/14  06:00:00,112.561151883,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,28.3895809607,26.0345809607,2.335,0.02
 11/14  07:00:00,150.436785766,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,410.281134706,405.591134706,4.67,0.02
 11/14  08:00:00,142.022587436,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,376.604093636,370.76963267,4.67,1.1644609655
 11/14  09:00:00,208.910974998,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,340.065762534,331.873262534,8.1725,0.02
 11/14  10:00:00,233.03160749,27.6911419207,0.0,0.0,62.886420148,41.4019203762,298.923202008,287.25094864,10.5075,1.16475336805
 11/14  11:00:00,223.295640638,27.6911419207,0.0,0.0,62.886420148,41.4019203762,284.751042823,273.078642649,10.5075,1.16490017385
 11/14  12:00:00,254.008342002,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.610833287,255.938157328,10.5075,1.16517595887
 11/14  13:00:00,232.953643056,27.6911419207,0.0,0.0,62.886420148,41.4019203762,258.720218029,247.04729048,10.5075,1.16542754939
 11/14  14:00:00,231.0514986,27.6911419207,0.0,0.0,62.886420148,41.4019203762,255.570235519,242.752156352,10.5075,2.31057916666
 11/14  15:00:00,227.694722567,27.6911419207,0.0,0.0,62.886420148,41.4019203762,250.744292963,239.071696601,10.5075,1.16509636201
 11/14  16:00:00,224.822102025,27.6911419207,0.0,0.0,62.886420148,41.4019203762,239.813475316,228.141005702,10.5075,1.16496961393
 11/14  17:00:00,228.502936976,27.6911419207,0.0,0.0,62.886420148,41.4019203762,242.580305461,230.907849722,10.5075,1.16495573935
 11/14  18:00:00,239.190374727,27.6911419207,0.0,0.0,62.886420148,41.4019203762,243.644392807,231.971936075,10.5075,1.1649567318
 11/14  19:00:00,238.218576768,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,245.305266733,235.945266733,9.34,0.02
 11/14  20:00:00,215.383447555,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,253.418344331,242.913511218,9.34,1.1648331134
 11/14  21:00:00,191.600396725,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,256.754091932,247.416812987,8.1725,1.16477894504
 11/14  22:00:00,136.445653053,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,226.100330698,220.265738701,4.67,1.16459199668
 11/14  23:00:00,84.8894058592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,120.113920311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,89.0093369374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921957045,0.0,2.335,1.16421957045
 11/15  02:00:00,82.6945366348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,82.4141442812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,82.155118422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926249858,0.0,2.335,1.16426249858
 11/15  05:00:00,88.6075079514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,88.5223405484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,142.005087717,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,328.338060357,323.648060357,4.67,0.02
 11/15  08:00:00,141.617120168,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,288.38503944,282.550609097,4.67,1.16443034284
 11/15  09:00:00,218.289598464,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,249.689506785,241.497006785,8.1725,0.02
 11/15  10:00:00,246.421765734,27.6911419207,0.0981624355435,0.0,62.886420148,41.4019203762,209.819490621,198.14715574,10.5075,1.16483488116
 11/15  11:00:00,237.796306398,27.6911419207,0.0735092348888,0.0,62.886420148,41.4019203762,184.557405742,172.884923218,10.5075,1.16498252443
 11/15  12:00:00,270.259564355,27.6911419207,0.519690841997,0.0,62.886420148,41.4019203762,145.819354991,134.146593667,10.5075,1.16526132363
 11/15  13:00:00,258.256842511,27.6911419207,1.02454300596,0.0,62.886420148,41.4019203762,110.683517875,97.8656233541,10.5075,2.31039452098
 11/15  14:00:00,260.304539973,27.6911419207,1.41923187122,0.0,62.886420148,41.4019203762,94.2757872825,82.602947551,10.5075,1.16533973147
 11/15  15:00:00,257.782698984,27.6911419207,1.72778715155,0.0,62.886420148,41.4019203762,81.8963133115,70.2236220223,10.5075,1.16519128928
 11/15  16:00:00,252.906668046,27.6911419207,1.7206892319,0.0,62.886420148,41.4019203762,84.9176225683,73.2450562795,10.5075,1.16506628887
 11/15  17:00:00,253.779693111,27.6911419207,1.5217986303,0.0,62.886420148,41.4019203762,98.1541290588,86.4815744187,10.5075,1.16505464011
 11/15  18:00:00,260.806081127,27.6911419207,1.3002685477,0.0,62.886420148,41.4019203762,112.762053991,101.089496086,10.5075,1.16505790538
 11/15  19:00:00,255.466230225,27.6911419207,0.721576011379,0.0,41.9242800987,36.8599292233,128.534516701,118.029628349,9.34,1.16488835169
 11/15  20:00:00,239.525660813,27.6911419207,0.550246797695,0.0,41.9242800987,36.8599292233,143.983015408,134.623015408,9.34,0.02
 11/15  21:00:00,211.519616178,27.6911419207,0.279668400729,0.0,34.9369000822,32.3179380704,153.434611806,144.097403006,8.1725,1.16470880027
 11/15  22:00:00,152.482545779,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,120.486903781,114.652343175,4.67,1.16456060654
 11/15  23:00:00,97.6112986269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,132.482529965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,104.558390339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925917196,0.0,2.335,1.16425917196
 11/16  02:00:00,97.3132577678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,97.3136740081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,97.2338613193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923628678,0.0,2.335,1.16423628678
 11/16  05:00:00,103.808717393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,103.849806653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,156.391401561,27.6911419207,0.0332421167622,0.0,13.9747600329,18.6919646116,177.688932937,171.854682637,4.67,1.16425029972
 11/16  08:00:00,158.893823517,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,167.611938647,162.921938647,4.67,0.02
 11/16  09:00:00,235.788711415,27.6911419207,0.134880670441,0.0,34.9369000822,32.3179380704,141.828736024,132.491610398,8.1725,1.16462562635
 11/16  10:00:00,266.398556916,27.6911419207,0.984633121479,0.0,62.886420148,41.4019203762,105.483808608,94.9563086083,10.5075,0.02
 11/16  11:00:00,259.975932505,27.6911419207,1.35199939845,0.0,62.886420148,41.4019203762,96.8114620772,85.1390701909,10.5075,1.16489188625
 11/16  12:00:00,285.452706247,27.6911419207,1.63560465665,0.0,62.886420148,41.4019203762,87.98162445,76.3090101491,10.5075,1.16511430094
 11/16  13:00:00,269.333736125,27.6911419207,1.78300367304,0.0,62.886420148,41.4019203762,85.7772636414,72.9591271261,10.5075,2.31063651535
 11/16  14:00:00,267.373223551,27.6911419207,1.91022640019,0.0,62.886420148,41.4019203762,82.565033399,70.8923480122,10.5075,1.16518538678
 11/16  15:00:00,261.928316751,27.6911419207,1.97282715635,0.0,62.886420148,41.4019203762,82.2978645414,70.6252850202,10.5075,1.16507952119
 11/16  16:00:00,257.253349625,27.6911419207,1.9800964653,0.0,62.886420148,41.4019203762,83.3479268026,71.6754514727,10.5075,1.16497532989
 11/16  17:00:00,259.198830732,27.6911419207,1.81988591595,0.0,62.886420148,41.4019203762,91.6087106985,79.9362484045,10.5075,1.16496229397
 11/16  18:00:00,266.692122216,27.6911419207,1.58376811292,0.0,62.886420148,41.4019203762,104.856638336,93.1841741381,10.5075,1.16496419835
 11/16  19:00:00,261.189281282,27.6911419207,0.924389011361,0.0,41.9242800987,36.8599292233,115.443465722,104.938441774,9.34,1.16502394873
 11/16  20:00:00,250.752670177,27.6911419207,0.82167524962,0.0,41.9242800987,36.8599292233,119.307275088,109.947275088,9.34,0.02
 11/16  21:00:00,225.206352212,27.6911419207,0.588260719259,0.0,34.9369000822,32.3179380704,124.4318642,115.094518326,8.1725,1.16484587354
 11/16  22:00:00,162.571391495,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,96.1548959392,90.3203346744,4.67,1.16456126477
 11/16  23:00:00,106.370512327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,138.884401176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931515851,0.0,2.335,1.16431515851
 11/17  01:00:00,110.730318039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,101.627578902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,97.6281763313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992583923,0.0,2.335,1.1642583923
 11/17  04:00:00,93.1650395597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,111.388815224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,108.05034845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,156.350273897,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,345.083435883,339.249179357,4.67,1.16425652585
 11/17  08:00:00,142.292078586,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,324.997057576,320.307057576,4.67,0.02
 11/17  09:00:00,208.907893742,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,293.029512788,283.692381766,8.1725,1.16463102207
 11/17  10:00:00,232.571637638,27.6911419207,0.026277051906,0.0,62.886420148,41.4019203762,263.011281324,251.339096921,10.5075,1.16468440311
 11/17  11:00:00,223.552871382,27.6911419207,0.0,0.0,62.886420148,41.4019203762,240.594257858,230.066757858,10.5075,0.02
 11/17  12:00:00,254.25222203,27.6911419207,0.0,0.0,62.886420148,41.4019203762,224.780156864,211.96225406,10.5075,2.31040280422
 11/17  13:00:00,233.553047281,27.6911419207,0.0210968825758,0.0,62.886420148,41.4019203762,206.018514912,194.345577089,10.5075,1.16543782349
 11/17  14:00:00,232.066452786,27.6911419207,0.0720437784957,0.0,62.886420148,41.4019203762,201.722004545,190.049162751,10.5075,1.16534179411
 11/17  15:00:00,228.244020774,27.6911419207,0.19525069825,0.0,62.886420148,41.4019203762,195.026850946,183.35435204,10.5075,1.16499890584
 11/17  16:00:00,225.15277862,27.6911419207,0.353737966655,0.0,62.886420148,41.4019203762,187.777787149,176.105371834,10.5075,1.16491531534
 11/17  17:00:00,228.796158402,27.6911419207,0.318545916859,0.0,62.886420148,41.4019203762,197.447038461,185.774730899,10.5075,1.16480756198
 11/17  18:00:00,238.002743941,27.6911419207,0.159737275425,0.0,62.886420148,41.4019203762,213.581500411,201.908871099,10.5075,1.16512931141
 11/17  19:00:00,236.701668492,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,226.170360905,215.665378988,9.34,1.16498191685
 11/17  20:00:00,213.609515063,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,252.511581467,242.006725823,9.34,1.16485564464
 11/17  21:00:00,189.123291464,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,267.935637822,259.743137822,8.1725,0.02
 11/17  22:00:00,133.491249989,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,240.300416213,234.465775433,4.67,1.16464078006
 11/17  23:00:00,81.1434860356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,116.768148836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932279746,0.0,2.335,1.16432279746
 11/18  01:00:00,83.3656195418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,76.9065031346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155719152,0.0,1.75125,1.1643219152
 11/18  03:00:00,76.2875460386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,76.0983759507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,82.6656495924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552257891,0.0,1.75125,1.16427257891
 11/18  06:00:00,90.0880209256,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,15.4404390704,13.6691890704,1.75125,0.02
 11/18  07:00:00,123.086963842,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,393.565819344,390.043319344,3.5025,0.02
 11/18  08:00:00,118.605580377,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,361.445522587,356.778499289,3.5025,1.16452329785
 11/18  09:00:00,182.045182176,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,304.218317705,298.360817705,5.8375,0.02
 11/18  10:00:00,200.669691448,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,244.623500565,234.118804655,9.34,1.16469590947
 11/18  11:00:00,226.652434467,27.6911419207,0.0551832061368,0.0,62.886420148,41.4019203762,209.65527637,197.982766532,10.5075,1.1650098379
 11/18  12:00:00,258.198207834,27.6911419207,0.107084201083,0.0,62.886420148,41.4019203762,182.237096424,170.564486294,10.5075,1.16511012989
 11/18  13:00:00,238.922547599,27.6911419207,0.443605332162,0.0,62.886420148,41.4019203762,162.784413721,151.111584574,10.5075,1.16532914679
 11/18  14:00:00,237.545678889,27.6911419207,0.700778999063,0.0,62.886420148,41.4019203762,146.694807196,133.876896019,10.5075,2.31041117673
 11/18  15:00:00,234.088698963,27.6911419207,0.833683909354,0.0,62.886420148,41.4019203762,136.905219864,125.232716549,10.5075,1.16500331481
 11/18  16:00:00,231.22137409,27.6911419207,0.873495035026,0.0,62.886420148,41.4019203762,141.027058727,129.354563165,10.5075,1.16499556274
 11/18  17:00:00,234.278173738,27.6911419207,0.771249763717,0.0,62.886420148,41.4019203762,156.236036954,144.563564195,10.5075,1.16497275857
 11/18  18:00:00,243.431529296,27.6911419207,0.66895630857,0.0,62.886420148,41.4019203762,169.298533155,157.626098251,10.5075,1.16493490369
 11/18  19:00:00,226.570675953,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,200.80611785,192.61361785,8.1725,0.02
 11/18  20:00:00,179.946533494,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,232.572440469,225.570033269,5.8375,1.16490719997
 11/18  21:00:00,169.348312109,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,244.584787219,237.582534767,5.8375,1.16475245177
 11/18  22:00:00,125.922468197,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,217.146031829,212.478956298,3.5025,1.16457553092
 11/18  23:00:00,81.241457731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,116.949344972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,85.9056313223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558526713,0.0,1.75125,1.16433526713
 11/19  02:00:00,79.549845514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,79.1631361824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552507148,0.0,1.75125,1.16427507148
 11/19  04:00:00,78.8525690483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,85.2066958304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,84.591357501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,124.618573149,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,357.098617063,352.431790768,3.5025,1.16432629451
 11/19  08:00:00,119.921671377,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,311.167397072,307.644897072,3.5025,0.02
 11/19  09:00:00,155.039715338,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,279.601476382,274.934603028,3.5025,1.16437335375
 11/19  10:00:00,127.373260544,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,276.24331256,272.72081256,3.5025,0.02
 11/19  11:00:00,163.112623656,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,246.32460295,238.154867021,7.005,1.16473592889
 11/19  12:00:00,197.451421938,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,225.571587192,217.40190236,7.005,1.1646848322
 11/19  13:00:00,207.505379229,27.6911419207,0.0611783041633,0.0,41.9242800987,36.8599292233,197.478977662,188.118977662,9.34,0.02
 11/19  14:00:00,207.613872203,27.6911419207,0.0342959613751,0.0,41.9242800987,36.8599292233,181.334906199,170.830120568,9.34,1.16478563089
 11/19  15:00:00,204.872197717,27.6911419207,0.119564173044,0.0,41.9242800987,36.8599292233,171.241007244,160.736252253,9.34,1.16475499065
 11/19  16:00:00,202.025547368,27.6911419207,0.232628155572,0.0,41.9242800987,36.8599292233,167.740283904,157.235520971,9.34,1.16476293231
 11/19  17:00:00,205.414857878,27.6911419207,0.231973888943,0.0,41.9242800987,36.8599292233,172.397189007,161.892363743,9.34,1.16482526423
 11/19  18:00:00,186.231230434,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,213.437548933,206.412548933,7.005,0.02
 11/19  19:00:00,190.067351363,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,240.233912837,234.399242157,4.67,1.16467068021
 11/19  20:00:00,170.098874583,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,258.316840349,252.482102258,4.67,1.16473809159
 11/19  21:00:00,160.398875501,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,258.381479382,253.691479382,4.67,0.02
 11/19  22:00:00,145.161809641,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,221.685152986,215.850657999,4.67,1.16449498717
 11/19  23:00:00,85.8470432994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,120.42728989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,91.5433584608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920924247,0.0,2.335,1.16420924247
 11/20  02:00:00,84.7297899072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,83.8592256164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,83.2099220479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925603906,0.0,2.335,1.16425603906
 11/20  05:00:00,89.3064775976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,88.5338703978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,140.60075725,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,324.511085961,319.821085961,4.67,0.02
 11/20  08:00:00,138.062792043,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,291.064719386,285.230222288,4.67,1.1644970981
 11/20  09:00:00,214.387680603,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,256.113700786,246.776609187,8.1725,1.16459159894
 11/20  10:00:00,241.039619072,27.6911419207,0.068209649796,0.0,62.886420148,41.4019203762,221.573913879,211.046413879,10.5075,0.02
 11/20  11:00:00,232.124292077,27.6911419207,0.0384417728559,0.0,62.886420148,41.4019203762,202.716344142,191.043974345,10.5075,1.16486979795
 11/20  12:00:00,263.50395134,27.6911419207,0.264755934842,0.0,62.886420148,41.4019203762,181.345398215,169.672793979,10.5075,1.16510423675
 11/20  13:00:00,245.50547906,27.6911419207,0.459275300016,0.0,62.886420148,41.4019203762,167.377649649,154.5594999,10.5075,2.31064974909
 11/20  14:00:00,244.36632262,27.6911419207,0.574156643433,0.0,62.886420148,41.4019203762,158.507640682,146.834935711,10.5075,1.16520497092
 11/20  15:00:00,241.282744245,27.6911419207,0.617486278813,0.0,62.886420148,41.4019203762,155.046782802,143.374175843,10.5075,1.16510695915
 11/20  16:00:00,238.386581201,27.6911419207,0.675997946294,0.0,62.886420148,41.4019203762,150.270951105,138.598440547,10.5075,1.16501055835
 11/20  17:00:00,241.547249354,27.6911419207,0.632600759951,0.0,62.886420148,41.4019203762,156.383179022,144.710672561,10.5075,1.16500646051
 11/20  18:00:00,250.683063068,27.6911419207,0.588337975512,0.0,62.886420148,41.4019203762,163.621795895,151.949278392,10.5075,1.16501750288
 11/20  19:00:00,248.028220951,27.6911419207,0.338631259407,0.0,41.9242800987,36.8599292233,169.244224325,158.73934875,9.34,1.16487557552
 11/20  20:00:00,233.260777039,27.6911419207,0.26912454213,0.0,41.9242800987,36.8599292233,175.651259526,165.146505086,9.34,1.16475444062
 11/20  21:00:00,207.215625119,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,178.309217132,170.116717132,8.1725,0.02
 11/20  22:00:00,149.0260652,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,146.751939013,140.917303715,4.67,1.1646352977
 11/20  23:00:00,92.103913184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,126.451127993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930961202,0.0,2.335,1.16430961202
 11/21  01:00:00,96.1085986407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,88.5041665906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,87.5219715305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926649626,0.0,2.335,1.16426649626
 11/21  04:00:00,86.8151409304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,108.631119119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,108.023095005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,160.131722394,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,299.757173672,293.922902838,4.67,1.16427083432
 11/21  08:00:00,150.54030723,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,276.322503115,271.632503115,4.67,0.02
 11/21  09:00:00,216.723407766,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,255.146255583,245.809171799,8.1725,1.16458378421
 11/21  10:00:00,241.701711854,27.6911419207,0.05873682821,0.0,62.886420148,41.4019203762,233.192905377,221.520619578,10.5075,1.1647857993
 11/21  11:00:00,230.647684999,27.6911419207,0.0191065808181,0.0,62.886420148,41.4019203762,231.205622669,219.533277235,10.5075,1.16484543406
 11/21  12:00:00,260.342853946,27.6911419207,0.0,0.0,62.886420148,41.4019203762,219.194991901,207.522227252,10.5075,1.16526464831
 11/21  13:00:00,239.526816281,27.6911419207,0.0,0.0,62.886420148,41.4019203762,211.747517019,200.07472806,10.5075,1.1652889591
 11/21  14:00:00,236.895290428,27.6911419207,0.0,0.0,62.886420148,41.4019203762,214.927008571,203.25430296,10.5075,1.16520561074
 11/21  15:00:00,232.794582436,27.6911419207,0.0,0.0,62.886420148,41.4019203762,216.471747133,204.799095774,10.5075,1.16515135866
 11/21  16:00:00,229.442899959,27.6911419207,0.0,0.0,62.886420148,41.4019203762,212.711706344,201.039130453,10.5075,1.1650758906
 11/21  17:00:00,232.865943774,27.6911419207,0.0,0.0,62.886420148,41.4019203762,214.027192241,202.354622114,10.5075,1.16507012721
 11/21  18:00:00,242.778455943,27.6911419207,0.0,0.0,62.886420148,41.4019203762,218.333028512,206.660448913,10.5075,1.16507959941
 11/21  19:00:00,241.275267315,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,226.099330764,215.594372303,9.34,1.16495846113
 11/21  20:00:00,219.097808619,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,233.093763736,222.588894318,9.34,1.16486941851
 11/21  21:00:00,194.135139826,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,237.58062478,228.243303389,8.1725,1.16482139053
 11/21  22:00:00,138.040212169,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,203.849145973,199.159145973,4.67,0.02
 11/21  23:00:00,85.7726703327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499425993,0.0,2.335,1.164425993
 11/21  24:00:00,120.686183785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,89.4600355733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,82.8513472932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928125847,0.0,2.335,1.16428125847
 11/22  03:00:00,81.9829572735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,81.3494172553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,87.5332991917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923421613,0.0,2.335,1.16423421613
 11/22  06:00:00,86.8044853455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,138.915259705,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,357.517731026,352.827731026,4.67,0.02
 11/22  08:00:00,136.058348245,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,326.633723001,320.799251611,4.67,1.16447139047
 11/22  09:00:00,212.358981618,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,286.040941309,277.848441309,8.1725,0.02
 11/22  10:00:00,237.513556849,27.6911419207,0.0388021041942,0.0,62.886420148,41.4019203762,247.649984365,235.977654569,10.5075,1.16482979593
 11/22  11:00:00,228.550464981,27.6911419207,0.0344911875992,0.0,62.886420148,41.4019203762,221.79767479,210.125231428,10.5075,1.16494336247
 11/22  12:00:00,259.293393119,27.6911419207,0.0335229072436,0.0,62.886420148,41.4019203762,199.129144015,187.456338589,10.5075,1.16530542593
 11/22  13:00:00,239.813042973,27.6911419207,0.172339287775,0.0,62.886420148,41.4019203762,183.229074918,171.556261972,10.5075,1.16531294626
 11/22  14:00:00,239.283831006,27.6911419207,0.478012484346,0.0,62.886420148,41.4019203762,163.293746036,150.475843346,10.5075,2.31040269001
 11/22  15:00:00,235.98590413,27.6911419207,0.647801726094,0.0,62.886420148,41.4019203762,148.977861211,137.305329904,10.5075,1.16503130728
 11/22  16:00:00,233.233554725,27.6911419207,0.816125715026,0.0,62.886420148,41.4019203762,138.885826854,127.213406988,10.5075,1.16491986589
 11/22  17:00:00,236.885092389,27.6911419207,0.758481363167,0.0,62.886420148,41.4019203762,149.034714642,137.36229059,10.5075,1.16492405278
 11/22  18:00:00,246.186539364,27.6911419207,0.661264590505,0.0,62.886420148,41.4019203762,161.092706961,149.420263467,10.5075,1.16494349417
 11/22  19:00:00,243.631402117,27.6911419207,0.255907142471,0.0,41.9242800987,36.8599292233,178.318557176,168.958557176,9.34,0.02
 11/22  20:00:00,227.68685521,27.6911419207,0.0961597576579,0.0,41.9242800987,36.8599292233,193.712920192,183.208086284,9.34,1.16483390721
 11/22  21:00:00,201.373035993,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,199.702750896,190.365455445,8.1725,1.16479545146
 11/22  22:00:00,143.378563146,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,167.799500381,161.964880902,4.67,1.1646194795
 11/22  23:00:00,85.7003504539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,120.071965453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,86.980860165,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557120614,0.0,1.75125,1.16432120614
 11/23  02:00:00,80.596396441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,80.1258890182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,79.6616862302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549385591,0.0,1.75125,1.16424385591
 11/23  05:00:00,85.9516243356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,85.8425879298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,127.37710314,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,292.27256168,287.60574228,3.5025,1.16431940039
 11/23  08:00:00,126.128695118,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,268.971655388,265.449155388,3.5025,0.02
 11/23  09:00:00,162.552901176,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,234.681949989,230.015058735,3.5025,1.16439125374
 11/23  10:00:00,138.254853672,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,216.734273744,213.211773744,3.5025,0.02
 11/23  11:00:00,173.887721731,27.6911419207,0.0441523867218,0.0,27.9495200658,27.7759469175,193.667345469,185.497678628,7.005,1.16466684099
 11/23  12:00:00,205.210617173,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,178.938627845,171.913627845,7.005,0.02
 11/23  13:00:00,215.11654588,27.6911419207,0.0838240267588,0.0,41.9242800987,36.8599292233,161.042991631,150.538092168,9.34,1.1648994635
 11/23  14:00:00,215.53984601,27.6911419207,0.308965758421,0.0,41.9242800987,36.8599292233,149.134978692,138.630055245,9.34,1.16492344647
 11/23  15:00:00,212.036788084,27.6911419207,0.387782359243,0.0,41.9242800987,36.8599292233,147.128543594,136.623650589,9.34,1.16489300493
 11/23  16:00:00,208.949877424,27.6911419207,0.41840027532,0.0,41.9242800987,36.8599292233,147.409682933,136.904769876,9.34,1.16491305787
 11/23  17:00:00,212.863250094,27.6911419207,0.400370978513,0.0,41.9242800987,36.8599292233,150.378840491,139.874041969,9.34,1.16479852217
 11/23  18:00:00,194.494695789,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,174.424131742,167.399131742,7.005,0.02
 11/23  19:00:00,200.299645934,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,183.474552365,177.639853624,4.67,1.16469874078
 11/23  20:00:00,183.232196943,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,192.670955266,186.836229603,4.67,1.16472566266
 11/23  21:00:00,172.016763694,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,205.473321946,200.783321946,4.67,0.02
 11/23  22:00:00,155.034184355,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,168.619929399,162.785442837,4.67,1.16448656119
 11/23  23:00:00,96.4481385173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,129.906169904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,101.657755405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992694211,0.0,2.335,1.1642694211
 11/24  02:00:00,92.4340273536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,89.7117742219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,87.2262037229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925210613,0.0,2.335,1.16425210613
 11/24  05:00:00,107.304900882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,105.357863905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,155.724437386,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,373.057879762,368.367879762,4.67,0.02
 11/24  08:00:00,143.091966224,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,357.533161828,351.698663191,4.67,1.16449863706
 11/24  09:00:00,209.048168989,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,332.069096308,322.731995026,8.1725,1.16460128238
 11/24  10:00:00,232.76940741,27.6911419207,0.0,0.0,62.886420148,41.4019203762,305.18858196,294.66108196,10.5075,0.02
 11/24  11:00:00,223.289578391,27.6911419207,0.0,0.0,62.886420148,41.4019203762,302.061264527,290.388873369,10.5075,1.16489115744
 11/24  12:00:00,253.83938152,27.6911419207,0.0,0.0,62.886420148,41.4019203762,293.161972394,281.489335049,10.5075,1.16513734482
 11/24  13:00:00,232.569675424,27.6911419207,0.0,0.0,62.886420148,41.4019203762,291.203695666,278.385446742,10.5075,2.31074892314
 11/24  14:00:00,230.500319143,27.6911419207,0.0,0.0,62.886420148,41.4019203762,281.850485241,270.177718008,10.5075,1.16526723342
 11/24  15:00:00,226.691395677,27.6911419207,0.0,0.0,62.886420148,41.4019203762,276.609578692,264.936901648,10.5075,1.16517704458
 11/24  16:00:00,223.279674749,27.6911419207,0.0,0.0,62.886420148,41.4019203762,273.123069181,261.450480952,10.5075,1.16508822869
 11/24  17:00:00,226.679460447,27.6911419207,0.0,0.0,62.886420148,41.4019203762,278.171373816,266.498780915,10.5075,1.16509290094
 11/24  18:00:00,236.837406006,27.6911419207,0.0,0.0,62.886420148,41.4019203762,286.903682052,275.231069124,10.5075,1.1651129286
 11/24  19:00:00,236.095546247,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,295.463495123,284.958517038,9.34,1.1649780843
 11/24  20:00:00,213.340194941,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,302.421811029,291.916947317,9.34,1.16486371202
 11/24  21:00:00,188.886148859,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,307.75117103,299.55867103,8.1725,0.02
 11/24  22:00:00,133.296125514,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,285.025635107,279.191024482,4.67,1.1646106249
 11/24  23:00:00,79.5988548092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,114.824701646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934503807,0.0,2.335,1.16434503807
 11/25  01:00:00,81.3703622889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,79.4307479063,4.01761536537,0.0,0.0,3.49369000822,6.81298672936,12.3723875441,9.45678444829,1.75125,1.16435309584
 11/25  03:00:00,87.594833384,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,28.4095829826,26.6383329826,1.75125,0.02
 11/25  04:00:00,83.6977699182,8.18184772886,0.0,0.0,3.49369000822,6.81298672936,22.2225903573,20.4513403573,1.75125,0.02
 11/25  05:00:00,94.4605004426,12.4926970905,0.0,0.0,3.49369000822,6.81298672936,37.7415661404,34.8260069329,1.75125,1.16430920748
 11/25  06:00:00,93.9733807348,12.3460800924,0.0,0.0,3.49369000822,6.81298672936,36.8664950124,35.0952450124,1.75125,0.02
 11/25  07:00:00,122.857014224,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,456.548719156,453.026219156,3.5025,0.02
 11/25  08:00:00,118.347521024,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,423.098140255,418.43106727,3.5025,1.16457298532
 11/25  09:00:00,181.191301766,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,393.157067465,386.155013583,5.8375,1.16455388173
 11/25  10:00:00,198.360275834,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,354.934510539,345.574510539,9.34,0.02
 11/25  11:00:00,223.108071523,27.6911419207,0.0,0.0,62.886420148,41.4019203762,318.291832691,306.619345261,10.5075,1.16498742963
