Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  12:00:00,253.798710501,27.6911419207,0.0,0.0,62.886420148,41.4019203762,287.719457397,276.046742454,10.5075,1.1652149425
 11/25  13:00:00,232.592842545,27.6911419207,0.0,0.0,62.886420148,41.4019203762,268.08192761,256.409251617,10.5075,1.16517599311
 11/25  14:00:00,230.627349085,27.6911419207,0.0,0.0,62.886420148,41.4019203762,260.990462085,248.172255198,10.5075,2.31070688629
 11/25  15:00:00,226.765859075,27.6911419207,0.0,0.0,62.886420148,41.4019203762,255.637675168,243.965004297,10.5075,1.16517087085
 11/25  16:00:00,224.173872442,27.6911419207,0.0,0.0,62.886420148,41.4019203762,245.510517289,233.837838832,10.5075,1.16517845687
 11/25  17:00:00,227.662889064,27.6911419207,0.0,0.0,62.886420148,41.4019203762,252.876587338,241.204149373,10.5075,1.16493796583
 11/25  18:00:00,236.9769643,27.6911419207,0.0,0.0,62.886420148,41.4019203762,271.27820675,259.605559041,10.5075,1.16514770961
 11/25  19:00:00,222.331324364,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,300.314513183,290.976936289,8.1725,1.16507689407
 11/25  20:00:00,176.688604656,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,320.926793452,313.924512005,5.8375,1.16478144721
 11/25  21:00:00,166.553391911,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,332.897321487,327.039821487,5.8375,0.02
 11/25  22:00:00,123.787528847,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,312.161892737,307.49484291,3.5025,1.16454982683
 11/25  23:00:00,77.2095254634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,112.383495839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565616934,0.0,1.75125,1.16440616934
 11/26  01:00:00,85.0474294295,4.01761536537,0.0,0.0,3.49369000822,6.81298672936,13.8844525033,12.1132025033,1.75125,0.02
 11/26  02:00:00,87.7065092531,12.3460800924,0.0,0.0,3.49369000822,6.81298672936,37.6783685826,35.9071185826,1.75125,0.02
 11/26  03:00:00,83.7613441103,8.47508172512,0.0,0.0,3.49369000822,6.81298672936,31.0981977508,28.1826251602,1.75125,1.16432259058
 11/26  04:00:00,90.7726759342,15.6914897118,0.0,0.0,3.49369000822,6.81298672936,52.2777379953,50.5064879953,1.75125,0.02
 11/26  05:00:00,98.4304788408,16.6912120219,0.0,0.0,3.49369000822,6.81298672936,54.935089322,53.163839322,1.75125,0.02
 11/26  06:00:00,93.5545680635,12.2810839058,0.0,0.0,3.49369000822,6.81298672936,46.5429370894,43.6273801281,1.75125,1.16430696125
 11/26  07:00:00,122.401958584,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,574.516851727,570.994351727,3.5025,0.02
 11/26  08:00:00,117.865631883,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,524.918394868,520.251576242,3.5025,1.16431862552
 11/26  09:00:00,153.405412024,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,453.997157479,450.474657479,3.5025,0.02
 11/26  10:00:00,125.779802597,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,426.985471876,423.462971876,3.5025,0.02
 11/26  11:00:00,160.560043878,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,381.91635845,373.746658298,7.005,1.16470015235
 11/26  12:00:00,192.008718694,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,343.730173829,335.560354911,7.005,1.1648189181
 11/26  13:00:00,197.938675576,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,304.977432048,294.472514935,9.34,1.16491711333
 11/26  14:00:00,196.458337481,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,293.144403096,282.639644447,9.34,1.16475864893
 11/26  15:00:00,192.727424794,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,278.911482256,269.551482256,9.34,0.02
 11/26  16:00:00,189.36163181,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,279.971174196,269.466434609,9.34,1.16473958713
 11/26  17:00:00,192.746179035,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,284.484977757,273.980175367,9.34,1.16480239045
 11/26  18:00:00,174.423244779,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,349.6030543,341.433285677,7.005,1.16476862323
 11/26  19:00:00,180.864778843,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,376.233933706,371.543933706,4.67,0.02
 11/26  20:00:00,160.88028879,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,384.201807202,378.367146435,4.67,1.16466076729
 11/26  21:00:00,152.03425773,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,389.259258146,383.424754068,4.67,1.16450407881
 11/26  22:00:00,137.833346188,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,348.603906571,343.913906571,4.67,0.02
 11/26  23:00:00,77.0031014542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559462316,0.0,1.75125,1.16434462316
 11/26  24:00:00,112.25988119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,83.2327779185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,89.8075035733,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,33.1077792785,30.7527792785,2.335,0.02
 11/27  03:00:00,89.8507063736,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,36.5491109052,33.0498235732,2.335,1.16428733194
 11/27  04:00:00,87.1897415074,9.69836257837,0.0,0.0,3.49369000822,9.08398230582,28.8377598217,26.4827598217,2.335,0.02
 11/27  05:00:00,98.8870085145,14.9461745648,0.0,0.0,3.49369000822,9.08398230582,47.0005455534,44.6455455534,2.335,0.02
 11/27  06:00:00,99.1712471772,15.5221794435,0.0,0.0,3.49369000822,9.08398230582,49.1582440928,45.6589815929,2.335,1.16426249984
 11/27  07:00:00,136.892832883,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,477.344747931,472.654747931,4.67,0.02
 11/27  08:00:00,132.230685765,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,428.398999178,423.708999178,4.67,0.02
 11/27  09:00:00,208.473571235,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,383.49963646,374.162536336,8.1725,1.16460012415
 11/27  10:00:00,232.70431132,27.6911419207,0.0,0.0,62.886420148,41.4019203762,336.350672577,324.678390254,10.5075,1.16478232298
 11/27  11:00:00,222.948079991,27.6911419207,0.0,0.0,62.886420148,41.4019203762,301.424584756,289.752052541,10.5075,1.165032215
 11/27  12:00:00,253.72558007,27.6911419207,0.0,0.0,62.886420148,41.4019203762,270.807952599,259.135252619,10.5075,1.16519998011
 11/27  13:00:00,232.570868831,27.6911419207,0.0,0.0,62.886420148,41.4019203762,252.333070163,240.660350475,10.5075,1.16521968824
 11/27  14:00:00,230.76390262,27.6911419207,0.0,0.0,62.886420148,41.4019203762,235.99385641,224.320915976,10.5075,1.16544043398
 11/27  15:00:00,226.978034996,27.6911419207,0.0,0.0,62.886420148,41.4019203762,227.104590744,215.43193745,10.5075,1.16515329409
 11/27  16:00:00,223.566647491,27.6911419207,0.0,0.0,62.886420148,41.4019203762,221.969436756,210.296827601,10.5075,1.16510915486
 11/27  17:00:00,226.825040855,27.6911419207,0.0,0.0,62.886420148,41.4019203762,230.466190844,218.793578323,10.5075,1.16511252064
 11/27  18:00:00,236.679807851,27.6911419207,0.0,0.0,62.886420148,41.4019203762,257.185736646,245.513105191,10.5075,1.16513145424
 11/27  19:00:00,236.021569539,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,283.602237666,273.097194825,9.34,1.16504284108
 11/27  20:00:00,219.911197809,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,302.632645862,292.127835838,9.34,1.16481002419
 11/27  21:00:00,194.973458656,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,314.903596783,305.566315595,8.1725,1.16478118761
 11/27  22:00:00,138.022054917,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,293.160149019,287.325537098,4.67,1.16461192093
 11/27  23:00:00,79.626270746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,114.873900927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,83.6970272084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992408418,0.0,2.335,1.1642408418
 11/28  02:00:00,81.7093963223,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,11.7878145694,9.43281456941,2.335,0.02
 11/28  03:00:00,90.1004572831,12.2727715933,0.0,0.0,3.49369000822,9.08398230582,30.1196151227,27.7646151227,2.335,0.02
 11/28  04:00:00,86.1221661456,8.32846472699,0.0,0.0,3.49369000822,9.08398230582,25.0794613189,21.5802349764,2.335,1.16422634244
 11/28  05:00:00,112.587941256,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,39.9754971852,37.6204971852,2.335,0.02
 11/28  06:00:00,114.129464097,13.9606341144,0.0,0.0,3.49369000822,9.08398230582,41.1439872651,38.7889872651,2.335,0.02
 11/28  07:00:00,153.609564412,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,464.456746607,459.766746607,4.67,0.02
 11/28  08:00:00,141.707905928,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,425.900492462,420.066014015,4.67,1.1644784471
 11/28  09:00:00,208.755272795,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,369.720701282,360.383612179,8.1725,1.16458910289
 11/28  10:00:00,233.189624211,27.6911419207,0.0,0.0,62.886420148,41.4019203762,295.927212869,285.399712869,10.5075,0.02
 11/28  11:00:00,225.36442122,27.6911419207,0.0426705941123,0.0,62.886420148,41.4019203762,256.43231748,244.75992699,10.5075,1.16489048981
 11/28  12:00:00,257.399906311,27.6911419207,0.0463337464488,0.0,62.886420148,41.4019203762,217.982387606,206.309739334,10.5075,1.16514827198
 11/28  13:00:00,236.767158441,27.6911419207,0.041099609039,0.0,62.886420148,41.4019203762,198.709548331,185.89124515,10.5075,2.31080318092
 11/28  14:00:00,235.055932924,27.6911419207,0.16510665308,0.0,62.886420148,41.4019203762,178.972509999,167.299703107,10.5075,1.16530689245
 11/28  15:00:00,231.806073686,27.6911419207,0.41882436958,0.0,62.886420148,41.4019203762,167.232533394,155.55980905,10.5075,1.16522434396
 11/28  16:00:00,228.510909567,27.6911419207,0.544480921666,0.0,62.886420148,41.4019203762,163.285468713,151.613052337,10.5075,1.1649163758
 11/28  17:00:00,230.973165138,27.6911419207,0.342321838339,0.0,62.886420148,41.4019203762,188.624492161,176.95183559,10.5075,1.16515657066
 11/28  18:00:00,240.308883916,27.6911419207,0.115929368437,0.0,62.886420148,41.4019203762,209.919110742,198.246659719,10.5075,1.16495102329
 11/28  19:00:00,238.98298249,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,228.187250749,217.682192977,9.34,1.16505777168
 11/28  20:00:00,216.107155514,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,250.232360208,239.727594233,9.34,1.16476597516
 11/28  21:00:00,191.320582197,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,255.724402186,246.387170855,8.1725,1.16473133112
 11/28  22:00:00,135.587963755,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,223.326170865,218.636170865,4.67,0.02
 11/28  23:00:00,83.1067019504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944184862,0.0,2.335,1.16444184862
 11/28  24:00:00,118.619361237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,87.7901825507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,81.4823008165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926983347,0.0,2.335,1.16426983347
 11/29  03:00:00,80.652867443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,80.1106179795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,85.9060045745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,85.0146461833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922323977,0.0,2.335,1.16422323977
 11/29  07:00:00,138.055071902,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,354.976233946,350.286233946,4.67,0.02
 11/29  08:00:00,139.624929987,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,323.877167852,318.042763411,4.67,1.16440444128
 11/29  09:00:00,213.134946989,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,290.933959081,282.741459081,8.1725,0.02
 11/29  10:00:00,239.446350871,27.6911419207,0.0376477597114,0.0,62.886420148,41.4019203762,256.210299408,244.538016251,10.5075,1.16478315617
 11/29  11:00:00,230.605199027,27.6911419207,0.0167700181948,0.0,62.886420148,41.4019203762,241.730916518,230.058502785,10.5075,1.16491373217
 11/29  12:00:00,261.464004172,27.6911419207,0.0,0.0,62.886420148,41.4019203762,226.882876312,215.210077471,10.5075,1.16529884102
 11/29  13:00:00,242.61698732,27.6911419207,0.0,0.0,62.886420148,41.4019203762,212.122299163,200.449476229,10.5075,1.16532293446
 11/29  14:00:00,241.283023342,27.6911419207,0.0,0.0,62.886420148,41.4019203762,204.801338528,191.98337178,10.5075,2.31046674875
 11/29  15:00:00,238.41849092,27.6911419207,0.150689396667,0.0,62.886420148,41.4019203762,196.679328928,185.006745714,10.5075,1.16508321391
 11/29  16:00:00,235.860160202,27.6911419207,0.246930089066,0.0,62.886420148,41.4019203762,188.390230595,176.717745978,10.5075,1.16498461733
 11/29  17:00:00,240.169225898,27.6911419207,0.252934011502,0.0,62.886420148,41.4019203762,187.579554032,175.907049909,10.5075,1.16500412302
 11/29  18:00:00,250.562610033,27.6911419207,0.222130471501,0.0,62.886420148,41.4019203762,191.919512725,180.24697352,10.5075,1.16503920425
 11/29  19:00:00,248.749097685,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,196.450109634,185.945215841,9.34,1.16489379264
 11/29  20:00:00,235.402088268,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,194.801488327,185.441488327,9.34,0.02
 11/29  21:00:00,209.776010451,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,196.658961638,187.321725923,8.1725,1.16473571534
 11/29  22:00:00,150.921454861,27.6911419207,0.00928723344869,0.0,13.9747600329,18.6919646116,168.569469131,162.734860126,4.67,1.16460900475
 11/29  23:00:00,94.4580915176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,128.437544535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931233363,0.0,2.335,1.16431233363
 11/30  01:00:00,97.9694176425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,90.2336986817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,88.9565928553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,88.1227804491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923082011,0.0,2.335,1.16423082011
 11/30  05:00:00,94.1813215595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,93.3771551507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,145.714016535,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,295.065598114,289.231344048,4.67,1.16425406643
 11/30  08:00:00,147.687297534,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,268.253581892,263.563581892,4.67,0.02
 11/30  09:00:00,218.910232231,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,252.403121046,243.066026737,8.1725,1.16459430977
 11/30  10:00:00,242.894032632,27.6911419207,0.0577732018579,0.0,62.886420148,41.4019203762,233.394436182,222.866936182,10.5075,0.02
 11/30  11:00:00,231.146498969,27.6911419207,0.0191302744272,0.0,62.886420148,41.4019203762,227.052872743,215.380329637,10.5075,1.16504310595
 11/30  12:00:00,260.358735361,27.6911419207,0.0,0.0,62.886420148,41.4019203762,224.694659538,211.876645821,10.5075,2.31051371702
 11/30  13:00:00,239.183305517,27.6911419207,0.0,0.0,62.886420148,41.4019203762,229.649925602,217.977171866,10.5075,1.16525373575
 11/30  14:00:00,236.415138866,27.6911419207,0.0,0.0,62.886420148,41.4019203762,230.74776657,219.075127022,10.5075,1.16513954851
 11/30  15:00:00,231.670853781,27.6911419207,0.0,0.0,62.886420148,41.4019203762,229.288030578,217.615377449,10.5075,1.1651531288
 11/30  16:00:00,227.944026035,27.6911419207,0.0,0.0,62.886420148,41.4019203762,225.801807602,214.129212201,10.5075,1.16509540147
 11/30  17:00:00,231.26250599,27.6911419207,0.0,0.0,62.886420148,41.4019203762,227.233170441,215.560561293,10.5075,1.16510914791
 11/30  18:00:00,241.193150093,27.6911419207,0.0,0.0,62.886420148,41.4019203762,237.823793036,226.151154514,10.5075,1.16513852178
 11/30  19:00:00,240.135093771,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,247.974920859,237.469887157,9.34,1.16503370192
 11/30  20:00:00,223.991574831,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,258.203351691,247.698575999,9.34,1.1647756926
 11/30  21:00:00,198.352695698,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,267.895862002,258.558613387,8.1725,1.16474861459
 11/30  22:00:00,140.788589026,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,239.680470286,234.990470286,4.67,0.02
 11/30  23:00:00,83.6424563371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943631974,0.0,2.335,1.16443631974
 11/30  24:00:00,118.810626289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,87.1724809258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,79.6623128138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925544846,0.0,2.335,1.16425544846
 12/01  03:00:00,78.2787577034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,81.9512634255,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,9.84729965688,7.49229965688,2.335,0.02
 12/01  05:00:00,112.55743053,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,23.7899719545,20.290716523,2.335,1.16425543147
 12/01  06:00:00,108.546640122,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.8346534874,15.4796534874,2.335,0.02
 12/01  07:00:00,153.721427899,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,403.002378118,398.312378118,4.67,0.02
 12/01  08:00:00,145.573482232,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,360.023531156,354.189033627,4.67,1.16449752889
 12/01  09:00:00,209.775373372,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,304.089107063,295.896607063,8.1725,0.02
 12/01  10:00:00,236.251141734,27.6911419207,0.0585639078132,0.0,62.886420148,41.4019203762,245.099074845,233.426759779,10.5075,1.164815066
 12/01  11:00:00,228.347336828,27.6911419207,0.0461730255242,0.0,62.886420148,41.4019203762,210.929814098,199.257398861,10.5075,1.16491523661
 12/01  12:00:00,260.551475121,27.6911419207,0.212963328953,0.0,62.886420148,41.4019203762,174.503135584,162.830391429,10.5075,1.16524415437
 12/01  13:00:00,244.281679214,27.6911419207,0.635047100461,0.0,62.886420148,41.4019203762,147.867426993,135.049457929,10.5075,2.31046906466
 12/01  14:00:00,244.524327696,27.6911419207,0.83599067623,0.0,62.886420148,41.4019203762,131.568682899,119.89574312,10.5075,1.1654397787
 12/01  15:00:00,240.808182142,27.6911419207,0.915127769536,0.0,62.886420148,41.4019203762,127.707927832,116.0353558,10.5075,1.1650720324
 12/01  16:00:00,237.605847133,27.6911419207,1.07873376805,0.0,62.886420148,41.4019203762,123.296790538,111.624294025,10.5075,1.16499651315
 12/01  17:00:00,239.488180043,27.6911419207,0.950691829737,0.0,62.886420148,41.4019203762,132.196485779,120.523969353,10.5075,1.1650164263
 12/01  18:00:00,247.638958552,27.6911419207,0.790990912954,0.0,62.886420148,41.4019203762,148.021710642,136.349158671,10.5075,1.16505197067
 12/01  19:00:00,244.996000231,27.6911419207,0.427360305461,0.0,41.9242800987,36.8599292233,163.762570127,153.257640758,9.34,1.16492936839
 12/01  20:00:00,222.598567821,27.6911419207,0.267545280357,0.0,41.9242800987,36.8599292233,178.275446834,167.770620241,9.34,1.16482659367
 12/01  21:00:00,196.731481717,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,187.532847754,179.340347754,8.1725,0.02
 12/01  22:00:00,140.019756844,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,162.581610429,156.746932583,4.67,1.16467784607
 12/01  23:00:00,87.4253609667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,121.756232293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932165045,0.0,2.335,1.16432165045
 12/02  01:00:00,88.5246460617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,81.5315494943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558822425,0.0,1.75125,1.16433822425
 12/02  03:00:00,80.5367085979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,79.7014490256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,85.569906822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554969338,0.0,1.75125,1.16429969338
 12/02  06:00:00,84.5446486805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,124.405110465,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,350.611282699,347.088782699,3.5025,0.02
 12/02  08:00:00,124.302337566,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,316.265289367,311.598213053,3.5025,1.16457631491
 12/02  09:00:00,185.51922029,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,247.902038344,240.899968822,5.8375,1.16456952189
 12/02  10:00:00,210.005379015,27.6911419207,0.155843311348,0.0,41.9242800987,36.8599292233,173.032929142,163.672929142,9.34,0.02
 12/02  11:00:00,241.738704789,27.6911419207,0.686903669401,0.0,62.886420148,41.4019203762,124.887979856,113.215455048,10.5075,1.16502480866
 12/02  12:00:00,277.134667084,27.6911419207,1.65358737985,0.0,62.886420148,41.4019203762,82.5384276097,70.8656558114,10.5075,1.16527179829
 12/02  13:00:00,265.642989527,27.6911419207,2.66274566663,0.0,62.886420148,41.4019203762,53.459806832,40.641882149,10.5075,2.31042468306
 12/02  14:00:00,265.644706293,27.6911419207,3.12150140433,0.0,62.886420148,41.4019203762,39.7555125072,28.0825900315,10.5075,1.16542247562
 12/02  15:00:00,263.149670484,27.6911419207,3.53121178565,0.0,62.886420148,41.4019203762,29.7117754189,18.0392313706,10.5075,1.16504404834
 12/02  16:00:00,259.239880975,27.6911419207,3.66367813162,0.0,62.886420148,41.4019203762,30.4236371483,18.7510663299,10.5075,1.16507081834
 12/02  17:00:00,256.636353064,27.6911419207,2.85302263601,0.0,62.886420148,41.4019203762,59.7972794301,48.124697564,10.5075,1.16508186606
 12/02  18:00:00,261.980222399,27.6911419207,2.2226122687,0.0,62.886420148,41.4019203762,84.9502195935,73.2776424434,10.5075,1.16507715011
 12/02  19:00:00,244.140839596,27.6911419207,1.01843017673,0.0,34.9369000822,32.3179380704,100.206870231,90.8693425787,8.1725,1.16502765189
 12/02  20:00:00,198.660635205,27.6911419207,0.386848701958,0.0,20.9621400493,23.2339557645,118.454193726,111.451921443,5.8375,1.1647722825
 12/02  21:00:00,185.147413828,27.6911419207,0.222882548265,0.0,20.9621400493,23.2339557645,128.368436086,122.510936086,5.8375,0.02
 12/02  22:00:00,139.389965488,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,96.8821527676,92.2150489476,3.5025,1.16460381997
 12/02  23:00:00,92.4174509396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570191946,0.0,1.75125,1.16445191946
 12/02  24:00:00,126.054703378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,96.1519874341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,87.752271004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551258601,0.0,1.75125,1.16426258601
 12/03  03:00:00,87.1843868008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,87.7601885172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,94.1288070698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550321631,0.0,1.75125,1.16425321631
 12/03  06:00:00,93.4183967898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,134.563492033,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,223.278584526,219.756084526,3.5025,0.02
 12/03  08:00:00,139.477831955,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,200.02535337,195.358498809,3.5025,1.16435456108
 12/03  09:00:00,176.217464368,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,154.31854529,150.79604529,3.5025,0.02
 12/03  10:00:00,157.507133925,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,130.321288508,125.654385688,3.5025,1.16440281964
 12/03  11:00:00,195.815389276,27.6911419207,0.35232627209,0.0,27.9495200658,27.7759469175,96.9115841895,89.8865841895,7.005,0.02
 12/03  12:00:00,226.485100907,27.6911419207,0.648628308879,0.0,27.9495200658,27.7759469175,83.7256577017,75.5559358411,7.005,1.16472186061
 12/03  13:00:00,240.866854257,27.6911419207,1.30441354041,0.0,41.9242800987,36.8599292233,75.0879942283,64.5831977498,9.34,1.1647964785
 12/03  14:00:00,242.566551294,27.6911419207,1.66220843281,0.0,41.9242800987,36.8599292233,68.7313345907,58.2264911268,9.34,1.16484346394
 12/03  15:00:00,240.482623572,27.6911419207,2.04880170621,0.0,41.9242800987,36.8599292233,57.6317170132,47.126892768,9.34,1.16482424528
 12/03  16:00:00,237.630227807,27.6911419207,2.088894841,0.0,41.9242800987,36.8599292233,55.8383482461,46.4783482461,9.34,0.02
 12/03  17:00:00,240.80399536,27.6911419207,2.08520243648,0.0,41.9242800987,36.8599292233,58.5726467091,48.0677354213,9.34,1.16491128775
 12/03  18:00:00,220.012011008,27.6911419207,0.972411173499,0.0,27.9495200658,27.7759469175,67.5527261749,59.382823857,7.005,1.16490231799
 12/03  19:00:00,223.592324578,27.6911419207,0.486110007996,0.0,13.9747600329,18.6919646116,73.566610355,67.7319632358,4.67,1.16464711915
 12/03  20:00:00,210.623577034,27.6911419207,0.42698839776,0.0,13.9747600329,18.6919646116,73.0275534128,68.3375534128,4.67,0.02
 12/03  21:00:00,197.679049789,27.6911419207,0.397084306792,0.0,13.9747600329,18.6919646116,75.3998710702,69.5652966814,4.67,1.16457438879
 12/03  22:00:00,176.318831024,27.6911419207,0.408169295355,0.0,13.9747600329,18.6919646116,32.7577775682,26.9233483859,4.67,1.16442918221
 12/03  23:00:00,116.912353298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,147.705426647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,123.770965645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923696225,0.0,2.335,1.16423696225
 12/04  02:00:00,113.634749181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,111.562320795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,110.108405403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,116.986683764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922635515,0.0,2.335,1.16422635515
 12/04  06:00:00,116.31921366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,168.233006668,27.6911419207,0.0460824826972,0.0,13.9747600329,18.6919646116,102.09411744,97.4041174396,4.67,0.02
 12/04  08:00:00,176.831015429,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,109.359486905,103.525024065,4.67,1.1644628401
 12/04  09:00:00,252.012626053,27.6911419207,0.861708507796,0.0,34.9369000822,32.3179380704,86.8947263322,78.7022263322,8.1725,0.02
 12/04  10:00:00,284.430682741,27.6911419207,2.34466471287,0.0,62.886420148,41.4019203762,61.5920234661,49.9197148843,10.5075,1.16480858178
 12/04  11:00:00,281.319015255,27.6911419207,3.02254098214,0.0,62.886420148,41.4019203762,43.5961473137,31.9236412605,10.5075,1.16500605321
 12/04  12:00:00,305.936731044,27.6911419207,3.68080874645,0.0,62.886420148,41.4019203762,23.7962115615,12.1233678353,10.5075,1.16534372625
 12/04  13:00:00,294.744522558,27.6911419207,3.92118123532,0.0,62.886420148,41.4019203762,17.0248896215,4.20670250425,10.5075,2.31068711727
 12/04  14:00:00,293.385996854,27.6911419207,4.10337552117,0.0,62.886420148,41.4019203762,11.6727672612,0.0,10.5075,1.16526726123
 12/04  15:00:00,288.640840057,27.6911419207,4.48897069601,0.0,62.886420148,41.4019203762,11.6726957446,0.0,10.5075,1.16519574455
 12/04  16:00:00,285.527591474,27.6911419207,4.86305656412,0.0,62.886420148,41.4019203762,11.6726256068,0.0,10.5075,1.16512560679
 12/04  17:00:00,287.653384528,27.6911419207,4.74103861589,0.0,62.886420148,41.4019203762,11.6726516308,0.0,10.5075,1.16515163077
 12/04  18:00:00,292.963847592,27.6911419207,4.07421669214,0.0,62.886420148,41.4019203762,18.0519613052,6.37926785258,10.5075,1.1651934526
 12/04  19:00:00,286.431215989,27.6911419207,3.20640648392,0.0,41.9242800987,36.8599292233,31.1839695711,20.678893809,9.34,1.16507576215
 12/04  20:00:00,277.131511409,27.6911419207,3.03409894448,0.0,41.9242800987,36.8599292233,37.6651563551,27.1603650463,9.34,1.16479130882
 12/04  21:00:00,250.597664913,27.6911419207,2.45146237554,0.0,34.9369000822,32.3179380704,41.0969608199,31.7596932058,8.1725,1.16476761412
 12/04  22:00:00,182.215535524,27.6911419207,1.01266840348,0.0,13.9747600329,18.6919646116,5.70513396302,1.01513396302,4.67,0.02
 12/04  23:00:00,122.897967847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937856674,0.0,2.335,1.16437856674
 12/04  24:00:00,153.535087134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,127.51771868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,114.949813045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924045228,0.0,2.335,1.16424045228
 12/05  03:00:00,111.049122536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,107.332009331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,131.708460649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,130.718225099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926890955,0.0,2.335,1.16426890955
 12/05  07:00:00,183.82771505,27.6911419207,0.256011575255,0.0,13.9747600329,18.6919646116,76.6814462655,71.9914462655,4.67,0.02
 12/05  08:00:00,182.854133245,27.6911419207,0.35501570526,0.0,13.9747600329,18.6919646116,89.2546661257,83.4202067641,4.67,1.16445936159
 12/05  09:00:00,247.490923967,27.6911419207,1.35906388273,0.0,34.9369000822,32.3179380704,70.2882929677,62.0957929677,8.1725,0.02
 12/05  10:00:00,282.584068511,27.6911419207,3.0766582581,0.0,62.886420148,41.4019203762,46.9050913013,35.2328276339,10.5075,1.16476366735
 12/05  11:00:00,277.076163758,27.6911419207,3.33923078425,0.0,62.886420148,41.4019203762,37.3811804625,25.7086811697,10.5075,1.16499929279
 12/05  12:00:00,302.592409853,27.6911419207,3.61789713262,0.0,62.886420148,41.4019203762,28.0107323023,16.3378289726,10.5075,1.16540332962
 12/05  13:00:00,293.162361043,27.6911419207,3.97522440907,0.0,62.886420148,41.4019203762,19.3003998376,7.62745914981,10.5075,1.16544068779
 12/05  14:00:00,294.96205327,27.6911419207,4.46852040031,0.0,62.886420148,41.4019203762,13.3369234148,0.518684824432,10.5075,2.31073859036
 12/05  15:00:00,291.314011016,27.6911419207,4.97160922615,0.0,62.886420148,41.4019203762,11.6727355049,0.0,10.5075,1.16523550493
 12/05  16:00:00,286.686988476,27.6911419207,5.05321518069,0.0,62.886420148,41.4019203762,11.6726472143,0.0,10.5075,1.16514721432
 12/05  17:00:00,279.546490207,27.6911419207,3.55526018841,0.0,62.886420148,41.4019203762,38.2291928323,26.5567478473,10.5075,1.16494498503
 12/05  18:00:00,278.180304443,27.6911419207,2.62827666532,0.0,62.886420148,41.4019203762,69.1127102926,57.4402211973,10.5075,1.1649890953
 12/05  19:00:00,264.280937027,27.6911419207,1.76281082896,0.0,41.9242800987,36.8599292233,91.3453957997,80.8406290425,9.34,1.1647667572
 12/05  20:00:00,234.808445146,27.6911419207,1.14394930666,0.0,41.9242800987,36.8599292233,119.252407834,108.747630891,9.34,1.16477694278
 12/05  21:00:00,203.877096854,27.6911419207,0.618762409747,0.0,34.9369000822,32.3179380704,136.550611818,128.358111818,8.1725,0.02
 12/05  22:00:00,144.217665205,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,116.654254696,110.8195743,4.67,1.16468039601
 12/05  23:00:00,91.3236310056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,124.616850322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936306442,0.0,2.335,1.16436306442
 12/06  01:00:00,94.1451635256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,86.9675246883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,85.6525801807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925741319,0.0,2.335,1.16425741319
 12/06  04:00:00,84.8591234028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,90.867580098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,89.9495609346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927468171,0.0,2.335,1.16427468171
 12/06  07:00:00,141.382623443,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,268.764244,264.074244,4.67,0.02
 12/06  08:00:00,141.019068918,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,255.487561701,250.797561701,4.67,0.02
 12/06  09:00:00,214.030004967,27.6911419207,0.0496490707417,0.0,34.9369000822,32.3179380704,210.131837476,200.794694178,8.1725,1.16464329861
 12/06  10:00:00,242.692572058,27.6911419207,0.53830101219,0.0,62.886420148,41.4019203762,153.111022087,141.43877262,10.5075,1.16474946686
 12/06  11:00:00,241.926030973,27.6911419207,1.22277428643,0.0,62.886420148,41.4019203762,111.657235592,99.9847123432,10.5075,1.16502324913
 12/06  12:00:00,278.157802697,27.6911419207,2.0676547674,0.0,62.886420148,41.4019203762,75.9583343174,64.2856189728,10.5075,1.16521534457
 12/06  13:00:00,266.989783876,27.6911419207,2.80694439077,0.0,62.886420148,41.4019203762,52.6029388917,40.9301834678,10.5075,1.16525542392
 12/06  14:00:00,264.460011377,27.6911419207,3.28519337733,0.0,62.886420148,41.4019203762,41.6993133011,30.0266884682,10.5075,1.16512483286
 12/06  15:00:00,256.683225451,27.6911419207,3.60955943691,0.0,62.886420148,41.4019203762,41.312243025,28.4944606622,10.5075,2.31028236278
 12/06  16:00:00,249.640957982,27.6911419207,3.75863710844,0.0,62.886420148,41.4019203762,43.6004563295,31.9279865853,10.5075,1.16496974422
 12/06  17:00:00,248.055998915,27.6911419207,3.28069849603,0.0,62.886420148,41.4019203762,66.3909834065,54.7184794075,10.5075,1.16500399898
 12/06  18:00:00,253.878472927,27.6911419207,2.58628951346,0.0,62.886420148,41.4019203762,92.4383445718,80.7657904245,10.5075,1.16505414734
 12/06  19:00:00,250.239334348,27.6911419207,1.72817058674,0.0,41.9242800987,36.8599292233,105.970149877,95.465229721,9.34,1.164920156
 12/06  20:00:00,231.064334077,27.6911419207,1.09128437968,0.0,41.9242800987,36.8599292233,130.034063727,120.674063727,9.34,0.02
 12/06  21:00:00,203.744943206,27.6911419207,0.704517497818,0.0,34.9369000822,32.3179380704,142.397210761,133.059938515,8.1725,1.16477224566
 12/06  22:00:00,144.272692791,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,113.442085703,107.607431219,4.67,1.16465448452
 12/06  23:00:00,86.5659655657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,120.155240276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936165746,0.0,2.335,1.16436165746
 12/07  01:00:00,89.8979787352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,81.5442193036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,80.6697594458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992330304,0.0,2.335,1.1642330304
 12/07  04:00:00,80.0254341383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,85.8219490597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,85.1186934299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,137.898125443,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,334.096623434,328.262380267,4.67,1.16424316712
 12/07  08:00:00,137.134715735,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,299.483078666,294.793078666,4.67,0.02
 12/07  09:00:00,211.174174351,27.6911419207,0.017053294361,0.0,34.9369000822,32.3179380704,240.909559193,231.572390104,8.1725,1.16466908838
 12/07  10:00:00,238.913162705,27.6911419207,0.275682825052,0.0,62.886420148,41.4019203762,181.620690314,169.948424786,10.5075,1.16476552807
 12/07  11:00:00,234.424101148,27.6911419207,0.855949426668,0.0,62.886420148,41.4019203762,139.601210463,127.928848315,10.5075,1.16486214791
 12/07  12:00:00,270.012108194,27.6911419207,1.66371551038,0.0,62.886420148,41.4019203762,97.3590232106,85.686187411,10.5075,1.16533579964
 12/07  13:00:00,255.237762945,27.6911419207,2.39365897028,0.0,62.886420148,41.4019203762,73.6283686294,61.9554707676,10.5075,1.16539786181
 12/07  14:00:00,252.183543132,27.6911419207,2.76709447596,0.0,62.886420148,41.4019203762,64.7528211855,53.0799741259,10.5075,1.16534705963
 12/07  15:00:00,248.807021219,27.6911419207,3.02930264066,0.0,62.886420148,41.4019203762,60.1850633222,48.5124895869,10.5075,1.16507373528
 12/07  16:00:00,245.104435795,27.6911419207,3.12792931407,0.0,62.886420148,41.4019203762,61.3256295915,49.6530806928,10.5075,1.16504889872
 12/07  17:00:00,246.417724828,27.6911419207,2.63569523751,0.0,62.886420148,41.4019203762,82.6470119791,70.9744387893,10.5075,1.16507318972
 12/07  18:00:00,252.937726464,27.6911419207,1.9715918474,0.0,62.886420148,41.4019203762,109.017285717,97.3446723349,10.5075,1.16511338189
 12/07  19:00:00,248.064592348,27.6911419207,1.03811307794,0.0,41.9242800987,36.8599292233,129.863705587,119.358664829,9.34,1.16504075781
 12/07  20:00:00,230.986952026,27.6911419207,0.675170095337,0.0,41.9242800987,36.8599292233,159.729417871,149.224593992,9.34,1.16482387927
 12/07  21:00:00,203.577413001,27.6911419207,0.26735884459,0.0,34.9369000822,32.3179380704,176.647552562,167.310239211,8.1725,1.16481335143
 12/07  22:00:00,145.019017959,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,151.847349621,146.012692693,4.67,1.16465692804
 12/07  23:00:00,87.6560659872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,121.971725797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,92.0046751943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921895809,0.0,2.335,1.16421895809
 12/08  02:00:00,84.031693875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,83.0579814123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,82.3857733649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49909131385,0.0,2.335,1.16409131385
 12/08  05:00:00,104.2770292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,103.747038976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,155.73912194,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,323.231237376,317.396997977,4.67,1.16423939859
 12/08  08:00:00,147.897944135,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,304.493006233,299.803006233,4.67,0.02
 12/08  09:00:00,211.188132272,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,273.765795773,264.428621647,8.1725,1.16467412551
 12/08  10:00:00,235.810546188,27.6911419207,0.0668953900375,0.0,62.886420148,41.4019203762,231.09388266,220.56638266,10.5075,0.02
 12/08  11:00:00,226.876104831,27.6911419207,0.113490385767,0.0,62.886420148,41.4019203762,196.722765108,185.050260024,10.5075,1.16500508384
 12/08  12:00:00,258.055667654,27.6911419207,0.578350102249,0.0,62.886420148,41.4019203762,163.068742834,150.250749902,10.5075,2.31049293124
 12/08  13:00:00,238.225454076,27.6911419207,0.744218464044,0.0,62.886420148,41.4019203762,148.133525743,136.460756626,10.5075,1.16526911684
 12/08  14:00:00,234.936902735,27.6911419207,0.831587548683,0.0,62.886420148,41.4019203762,142.825592234,131.152871939,10.5075,1.16522029569
 12/08  15:00:00,230.602221729,27.6911419207,1.0264002708,0.0,62.886420148,41.4019203762,134.070633716,122.397933832,10.5075,1.16519988416
 12/08  16:00:00,226.862887226,27.6911419207,1.13543420382,0.0,62.886420148,41.4019203762,133.547000104,121.874343117,10.5075,1.16515698714
 12/08  17:00:00,229.616973964,27.6911419207,1.00825733801,0.0,62.886420148,41.4019203762,153.074550448,141.402099139,10.5075,1.16495130897
 12/08  18:00:00,238.694779762,27.6911419207,0.642090846697,0.0,62.886420148,41.4019203762,185.01890358,173.346409946,10.5075,1.16499363479
 12/08  19:00:00,237.016380109,27.6911419207,0.109082247497,0.0,41.9242800987,36.8599292233,209.387029488,198.881994522,9.34,1.16503496618
 12/08  20:00:00,213.752753925,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,227.675776565,217.170881403,9.34,1.1648951624
 12/08  21:00:00,189.317365595,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,237.835647285,228.498264926,8.1725,1.16488235897
 12/08  22:00:00,133.610617454,27.6911419207,0.0085968945049,0.0,13.9747600329,18.6919646116,211.555731624,206.865731624,4.67,0.02
 12/08  23:00:00,79.817941065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947209842,0.0,2.335,1.16447209842
 12/08  24:00:00,115.386805931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,82.4910001771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560313523,0.0,1.75125,1.16435313523
 12/09  02:00:00,75.6557937376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  03:00:00,75.3871684763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,87.4530534046,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,29.5351212662,26.6195568721,1.75125,1.16431439411
 12/09  05:00:00,94.0755682493,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,31.3604521685,29.5892021685,1.75125,0.02
 12/09  06:00:00,89.6161358971,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,23.2638241183,21.4925741183,1.75125,0.02
 12/09  07:00:00,122.663892347,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,439.647157007,434.980331698,3.5025,1.16432530927
 12/09  08:00:00,121.542287871,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,400.973719015,397.451219015,3.5025,0.02
 12/09  09:00:00,181.136115444,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,341.327349896,334.325230012,5.8375,1.16461988474
 12/09  10:00:00,199.181345072,27.6911419207,0.0199324290442,0.0,41.9242800987,36.8599292233,261.433264203,250.928588869,9.34,1.16467533395
 12/09  11:00:00,224.724965431,27.6911419207,0.0726573955713,0.0,62.886420148,41.4019203762,212.02585059,200.353289925,10.5075,1.16506066502
 12/09  12:00:00,255.424619539,27.6911419207,0.152491347353,0.0,62.886420148,41.4019203762,181.150702608,169.478050652,10.5075,1.16515195624
 12/09  13:00:00,236.407906391,27.6911419207,0.508393881294,0.0,62.886420148,41.4019203762,162.209329133,150.53637837,10.5075,1.16545076261
 12/09  14:00:00,233.728180111,27.6911419207,0.762063038727,0.0,62.886420148,41.4019203762,145.076594844,133.403676217,10.5075,1.16541862643
 12/09  15:00:00,231.069661225,27.6911419207,0.985638401873,0.0,62.886420148,41.4019203762,130.45286052,118.780224532,10.5075,1.16513598775
 12/09  16:00:00,227.366480994,27.6911419207,1.08768882925,0.0,62.886420148,41.4019203762,131.507934199,118.690253513,10.5075,2.31018068634
 12/09  17:00:00,229.623553902,27.6911419207,0.928119964763,0.0,62.886420148,41.4019203762,151.889734508,140.217217887,10.5075,1.1650166204
 12/09  18:00:00,239.07558447,27.6911419207,0.685317134868,0.0,62.886420148,41.4019203762,174.480470696,162.80794887,10.5075,1.1650218262
 12/09  19:00:00,223.506890232,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,209.634652877,200.29717551,8.1725,1.1649773673
 12/09  20:00:00,177.51189044,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,231.551001783,225.693501783,5.8375,0.02
 12/09  21:00:00,167.203100418,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,241.457253898,234.455009731,5.8375,1.16474416697
 12/09  22:00:00,124.321751133,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,220.454719078,215.78759605,3.5025,1.16462302878
 12/09  23:00:00,77.7806421253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,113.281621284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570803591,0.0,1.75125,1.16445803591
 12/10  01:00:00,82.7750612434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,75.6348640017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,75.3669995305,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558388104,0.0,1.75125,1.16433388104
 12/10  04:00:00,83.3449897451,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,17.2622641051,15.4910141051,1.75125,0.02
 12/10  05:00:00,90.0627472968,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,19.6726435917,17.9013935917,1.75125,0.02
 12/10  06:00:00,93.5320780893,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,35.0382488854,32.1226848675,1.75125,1.16431401793
 12/10  07:00:00,122.795684369,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,464.853680697,461.331180697,3.5025,0.02
 12/10  08:00:00,121.607560458,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,426.623525416,423.101025416,3.5025,0.02
 12/10  09:00:00,153.824517409,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,344.784287661,340.11734884,3.5025,1.16443882113
 12/10  10:00:00,127.494653498,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,289.966379809,286.443879809,3.5025,0.02
 12/10  11:00:00,163.000262328,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,231.573794683,223.404076265,7.005,1.16471841796
 12/10  12:00:00,194.106672557,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,198.579679223,190.409989314,7.005,1.164689909
 12/10  13:00:00,203.149470841,27.6911419207,0.0896431371771,0.0,41.9242800987,36.8599292233,166.244085652,155.739286816,9.34,1.16479883533
 12/10  14:00:00,202.168311759,27.6911419207,0.34865694032,0.0,41.9242800987,36.8599292233,148.75507708,138.250217569,9.34,1.16485951097
 12/10  15:00:00,198.949253853,27.6911419207,0.582645423015,0.0,41.9242800987,36.8599292233,139.061278019,129.701278019,9.34,0.02
 12/10  16:00:00,194.66216815,27.6911419207,0.651035531108,0.0,41.9242800987,36.8599292233,142.872880263,132.368013939,9.34,1.16486632441
 12/10  17:00:00,195.92325439,27.6911419207,0.484225481682,0.0,41.9242800987,36.8599292233,164.07179982,153.56684162,9.34,1.16495820064
 12/10  18:00:00,176.29487661,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,222.605918062,214.436157076,7.005,1.16476098529
 12/10  19:00:00,182.315292932,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,244.980532112,239.145865872,4.67,1.16466623975
 12/10  20:00:00,162.288098082,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,249.538128017,244.848128017,4.67,0.02
 12/10  21:00:00,153.415518483,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,263.643852636,257.809265102,4.67,1.16458753311
 12/10  22:00:00,139.028207272,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,227.79388224,223.10388224,4.67,0.02
 12/10  23:00:00,78.5917837939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564235921,0.0,1.75125,1.16439235921
 12/10  24:00:00,113.640913846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,85.5497422839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,78.6654592871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928541729,0.0,2.335,1.16428541729
 12/11  03:00:00,78.3497508816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,78.088244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,88.5674708129,4.01761536537,0.0,0.0,3.49369000822,9.08398230582,10.1781055713,6.67885199012,2.335,1.16425358118
 12/11  06:00:00,92.2782350003,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.7154944116,13.3604944116,2.335,0.02
 12/11  07:00:00,137.218152025,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,380.204463761,375.514463761,4.67,0.02
 12/11  08:00:00,136.159912706,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,348.501237121,342.666761035,4.67,1.16447608596
 12/11  09:00:00,209.478508006,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,286.932576952,278.740076952,8.1725,0.02
 12/11  10:00:00,235.407014834,27.6911419207,0.118739757331,0.0,62.886420148,41.4019203762,218.537694713,206.865345476,10.5075,1.164849237
 12/11  11:00:00,227.494177666,27.6911419207,0.226247717742,0.0,62.886420148,41.4019203762,181.725302951,170.052862433,10.5075,1.16494051876
 12/11  12:00:00,261.049796223,27.6911419207,0.714488064085,0.0,62.886420148,41.4019203762,152.309058304,140.636260031,10.5075,1.1652982735
 12/11  13:00:00,244.263063299,27.6911419207,1.02379375189,0.0,62.886420148,41.4019203762,133.661054399,120.842914378,10.5075,2.31064002072
 12/11  14:00:00,240.107582478,27.6911419207,1.05560909263,0.0,62.886420148,41.4019203762,129.487717314,117.814953287,10.5075,1.16526402737
