Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  15:00:00,235.55284895,27.6911419207,1.15007881145,0.0,62.886420148,41.4019203762,128.269637849,116.596933022,10.5075,1.16520482621
 12/11  16:00:00,230.947845478,27.6911419207,1.21489270562,0.0,62.886420148,41.4019203762,128.902335703,117.22968871,10.5075,1.16514699279
 12/11  17:00:00,233.100286408,27.6911419207,1.02675601105,0.0,62.886420148,41.4019203762,138.853689418,127.181002354,10.5075,1.16518706443
 12/11  18:00:00,242.498391466,27.6911419207,0.973436238398,0.0,62.886420148,41.4019203762,146.425111392,134.752609504,10.5075,1.16500188893
 12/11  19:00:00,240.742263576,27.6911419207,0.701766048629,0.0,41.9242800987,36.8599292233,152.982204574,142.477288682,9.34,1.16491589171
 12/11  20:00:00,225.023301998,27.6911419207,0.621439013361,0.0,41.9242800987,36.8599292233,159.545360418,149.040499422,9.34,1.16486099555
 12/11  21:00:00,200.840339182,27.6911419207,0.3624771668,0.0,34.9369000822,32.3179380704,162.748727213,153.411377841,8.1725,1.16484937177
 12/11  22:00:00,144.901957417,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,132.993059574,128.303059574,4.67,0.02
 12/11  23:00:00,89.5778788195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946356387,0.0,2.335,1.16446356387
 12/11  24:00:00,124.221247242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,95.918739698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,88.5376938764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925609999,0.0,2.335,1.16425609999
 12/12  03:00:00,88.0756405038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,87.7206609946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,109.880024217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922482564,0.0,2.335,1.16422482564
 12/12  06:00:00,109.726667777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,162.595050384,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,255.354381053,250.664381053,4.67,0.02
 12/12  08:00:00,157.41120554,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,237.625258289,231.790809593,4.67,1.16444869566
 12/12  09:00:00,220.617516643,27.6911419207,0.0505965783278,0.0,34.9369000822,32.3179380704,212.907853863,204.715353863,8.1725,0.02
 12/12  10:00:00,247.934392881,27.6911419207,0.117734341691,0.0,62.886420148,41.4019203762,189.267070089,177.594686011,10.5075,1.16488407817
 12/12  11:00:00,239.14870908,27.6911419207,0.36117923793,0.0,62.886420148,41.4019203762,174.746748812,163.074331273,10.5075,1.16491753825
 12/12  12:00:00,269.465599504,27.6911419207,0.538938383076,0.0,62.886420148,41.4019203762,160.480422788,148.807644711,10.5075,1.16527807666
 12/12  13:00:00,252.48797219,27.6911419207,0.648366690256,0.0,62.886420148,41.4019203762,151.647615994,138.829510259,10.5075,2.31060573436
 12/12  14:00:00,251.312364224,27.6911419207,0.722582834685,0.0,62.886420148,41.4019203762,143.646491564,131.973741876,10.5075,1.16524968892
 12/12  15:00:00,247.695363034,27.6911419207,0.757061867791,0.0,62.886420148,41.4019203762,141.22236926,129.549677081,10.5075,1.16519217893
 12/12  16:00:00,244.650567363,27.6911419207,0.80927717631,0.0,62.886420148,41.4019203762,136.979828225,125.307192143,10.5075,1.16513608281
 12/12  17:00:00,248.171794626,27.6911419207,0.820640582361,0.0,62.886420148,41.4019203762,137.701820765,126.029142654,10.5075,1.16517811029
 12/12  18:00:00,257.521829854,27.6911419207,0.743739336568,0.0,62.886420148,41.4019203762,148.583262411,136.910767968,10.5075,1.16499444382
 12/12  19:00:00,253.439154707,27.6911419207,0.45770084121,0.0,41.9242800987,36.8599292233,158.26857472,147.763664705,9.34,1.16491001491
 12/12  20:00:00,232.386900844,27.6911419207,0.385507128569,0.0,41.9242800987,36.8599292233,163.991978045,153.487121352,9.34,1.16485669312
 12/12  21:00:00,206.315489897,27.6911419207,0.146611617415,0.0,34.9369000822,32.3179380704,169.208726699,159.871379948,8.1725,1.16484675103
 12/12  22:00:00,148.580262857,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,135.179371081,130.489371081,4.67,0.02
 12/12  23:00:00,96.9880300482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946165643,0.0,2.335,1.16446165643
 12/12  24:00:00,130.574155411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,100.891150585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,92.2454990634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925435898,0.0,2.335,1.16425435898
 12/13  03:00:00,90.5601278575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,89.3238751721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,94.9546231955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922363406,0.0,2.335,1.16422363406
 12/13  06:00:00,93.4302816052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,144.503564924,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,285.575526715,280.885526715,4.67,0.02
 12/13  08:00:00,144.771246062,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,272.227567025,266.393118198,4.67,1.16444882654
 12/13  09:00:00,216.006211262,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,254.262524892,246.070024892,8.1725,0.02
 12/13  10:00:00,241.223328084,27.6911419207,0.0582018933621,0.0,62.886420148,41.4019203762,234.190076498,222.517691047,10.5075,1.16488545141
 12/13  11:00:00,230.683058018,27.6911419207,0.0185200456446,0.0,62.886420148,41.4019203762,227.016194387,215.343772401,10.5075,1.16492198593
 12/13  12:00:00,260.460054049,27.6911419207,0.0,0.0,62.886420148,41.4019203762,217.933299565,206.260514328,10.5075,1.16528523704
 12/13  13:00:00,241.101543342,27.6911419207,0.0187145134405,0.0,62.886420148,41.4019203762,209.030806323,196.212680377,10.5075,2.31062594575
 12/13  14:00:00,238.563706887,27.6911419207,0.111574102453,0.0,62.886420148,41.4019203762,201.923524058,190.250761504,10.5075,1.16526255398
 12/13  15:00:00,234.626555103,27.6911419207,0.152362752958,0.0,62.886420148,41.4019203762,199.650975065,187.978268338,10.5075,1.16520672641
 12/13  16:00:00,231.320314063,27.6911419207,0.20443017627,0.0,62.886420148,41.4019203762,195.807508185,184.134855923,10.5075,1.16515226171
 12/13  17:00:00,234.743337398,27.6911419207,0.212567695429,0.0,62.886420148,41.4019203762,196.770476512,185.097780336,10.5075,1.16519617648
 12/13  18:00:00,244.640667857,27.6911419207,0.193967800443,0.0,62.886420148,41.4019203762,200.759972091,189.087458177,10.5075,1.16501391445
 12/13  19:00:00,242.830370572,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,207.169509432,196.664578288,9.34,1.16493114364
 12/13  20:00:00,227.420633964,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,214.617968303,204.113088949,9.34,1.16487935358
 12/13  21:00:00,201.938183113,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,219.262228891,209.924857871,8.1725,1.16487101973
 12/13  22:00:00,144.305668543,27.6911419207,0.0090628267159,0.0,13.9747600329,18.6919646116,185.123963068,180.433963068,4.67,0.02
 12/13  23:00:00,87.3163641801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945159402,0.0,2.335,1.16445159402
 12/13  24:00:00,121.876255845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,91.8305518748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,84.6076138824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927935903,0.0,2.335,1.16427935903
 12/14  03:00:00,84.0015538694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,83.3333929419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,89.2110032112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924915259,0.0,2.335,1.16424915259
 12/14  06:00:00,88.2858920687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,140.509948806,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,337.921042373,333.231042373,4.67,0.02
 12/14  08:00:00,141.33078406,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,304.575881527,298.741405916,4.67,1.16447561055
 12/14  09:00:00,214.206644345,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,270.417004411,262.224504411,8.1725,0.02
 12/14  10:00:00,240.887489253,27.6911419207,0.0618637124493,0.0,62.886420148,41.4019203762,237.951112261,226.278756321,10.5075,1.16485593969
 12/14  11:00:00,231.759084489,27.6911419207,0.0366148740403,0.0,62.886420148,41.4019203762,218.400877041,206.728423844,10.5075,1.16495319702
 12/14  12:00:00,262.0284222,27.6911419207,0.0583956628954,0.0,62.886420148,41.4019203762,197.738795304,186.065976211,10.5075,1.16531909293
 12/14  13:00:00,243.247897562,27.6911419207,0.181991271047,0.0,62.886420148,41.4019203762,190.298337726,177.480138395,10.5075,2.31069933142
 12/14  14:00:00,240.549294788,27.6911419207,0.271044992504,0.0,62.886420148,41.4019203762,185.048165081,173.375363124,10.5075,1.16530195733
 12/14  15:00:00,236.614371034,27.6911419207,0.329910980865,0.0,62.886420148,41.4019203762,182.101669659,170.428921861,10.5075,1.16524779829
 12/14  16:00:00,233.339540795,27.6911419207,0.390801900015,0.0,62.886420148,41.4019203762,177.536339546,165.863879368,10.5075,1.16496017767
 12/14  17:00:00,237.000348557,27.6911419207,0.401474122497,0.0,62.886420148,41.4019203762,178.139378633,166.466876525,10.5075,1.16500210802
 12/14  18:00:00,247.728781411,27.6911419207,0.387376083996,0.0,62.886420148,41.4019203762,181.143817706,169.471257408,10.5075,1.1650602981
 12/14  19:00:00,245.781950169,27.6911419207,0.135883550592,0.0,41.9242800987,36.8599292233,186.399835062,175.894855984,9.34,1.1649790785
 12/14  20:00:00,229.566175935,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,205.288100667,194.78317191,9.34,1.16492875665
 12/14  21:00:00,202.510217608,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,223.984893191,214.647657314,8.1725,1.16473587679
 12/14  22:00:00,144.345299359,27.6911419207,0.00870072538591,0.0,13.9747600329,18.6919646116,193.914834785,189.224834785,4.67,0.02
 12/14  23:00:00,87.3206398538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946821984,0.0,2.335,1.16446821984
 12/14  24:00:00,122.155108803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,91.7838029287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,84.3503228525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925902549,0.0,2.335,1.16425902549
 12/15  03:00:00,83.5628299746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,82.9651416753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,105.126610596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923342232,0.0,2.335,1.16423342232
 12/15  06:00:00,105.155616962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,158.337963488,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,324.042338485,319.352338485,4.67,0.02
 12/15  08:00:00,153.162026813,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,286.949794409,281.115378376,4.67,1.16441603376
 12/15  09:00:00,216.9829119,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,248.601708298,240.409208298,8.1725,0.02
 12/15  10:00:00,243.428452763,27.6911419207,0.0684181618344,0.0,62.886420148,41.4019203762,213.829312005,202.156960935,10.5075,1.16485106908
 12/15  11:00:00,234.064552673,27.6911419207,0.0826773051965,0.0,62.886420148,41.4019203762,186.166587854,174.494076831,10.5075,1.16501102373
 12/15  12:00:00,264.564578241,27.6911419207,0.442492877069,0.0,62.886420148,41.4019203762,162.618979972,150.946100473,10.5075,1.16537949906
 12/15  13:00:00,247.95529405,27.6911419207,0.684348633976,0.0,62.886420148,41.4019203762,148.92915622,136.110830621,10.5075,2.31082559858
 12/15  14:00:00,246.256980792,27.6911419207,0.787322207992,0.0,62.886420148,41.4019203762,140.689996674,129.017128925,10.5075,1.16536774982
 12/15  15:00:00,242.335263752,27.6911419207,0.845129852175,0.0,62.886420148,41.4019203762,137.883108339,126.210548522,10.5075,1.16505981708
 12/15  16:00:00,238.041176609,27.6911419207,0.846203411437,0.0,62.886420148,41.4019203762,138.753978468,127.081449603,10.5075,1.16502886468
 12/15  17:00:00,240.883605723,27.6911419207,0.829147926922,0.0,62.886420148,41.4019203762,142.712993176,131.040420478,10.5075,1.16507269792
 12/15  18:00:00,250.815037665,27.6911419207,0.82090406419,0.0,62.886420148,41.4019203762,146.48399643,134.811363719,10.5075,1.1651327114
 12/15  19:00:00,248.246782208,27.6911419207,0.435182856799,0.0,41.9242800987,36.8599292233,163.662262008,153.157209033,9.34,1.16505297484
 12/15  20:00:00,227.465332682,27.6911419207,0.283231814804,0.0,41.9242800987,36.8599292233,176.297853025,165.793039343,9.34,1.16481368167
 12/15  21:00:00,202.506498769,27.6911419207,0.109638814499,0.0,34.9369000822,32.3179380704,174.391774267,165.054461559,8.1725,1.16481270758
 12/15  22:00:00,145.841963242,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,136.56765777,131.87765777,4.67,0.02
 12/15  23:00:00,95.1112495382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946594207,0.0,2.335,1.16446594207
 12/15  24:00:00,129.190566015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,97.8824683097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564003364,0.0,1.75125,1.16439003364
 12/16  02:00:00,89.7239289215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,88.6687116985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,87.8914749657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550998859,0.0,1.75125,1.16425998859
 12/16  05:00:00,93.8778527139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,93.30507832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,134.097570636,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,248.549577487,243.882740684,3.5025,1.16433680294
 12/16  08:00:00,139.718507552,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,234.334821519,230.812321519,3.5025,0.02
 12/16  09:00:00,195.61937619,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,206.978714139,199.976629065,5.8375,1.16458507419
 12/16  10:00:00,217.442927518,27.6911419207,0.098007022275,0.0,41.9242800987,36.8599292233,175.126689879,164.62195521,9.34,1.16473466925
 12/16  11:00:00,243.109434165,27.6911419207,0.494793066902,0.0,62.886420148,41.4019203762,153.602062332,141.929508144,10.5075,1.16505418795
 12/16  12:00:00,273.554149179,27.6911419207,0.674568261942,0.0,62.886420148,41.4019203762,140.064174347,128.39151141,10.5075,1.16516293674
 12/16  13:00:00,256.746477642,27.6911419207,0.751521187853,0.0,62.886420148,41.4019203762,134.907822092,123.234842239,10.5075,1.16547985349
 12/16  14:00:00,254.792916086,27.6911419207,0.80574651287,0.0,62.886420148,41.4019203762,131.586691878,119.913731128,10.5075,1.16546075028
 12/16  15:00:00,251.495912508,27.6911419207,0.839898595117,0.0,62.886420148,41.4019203762,129.639775592,117.10732822,10.5075,2.02494737181
 12/16  16:00:00,248.27966346,27.6911419207,0.894086255689,0.0,62.886420148,41.4019203762,126.561154374,114.603445181,10.5075,1.45020919321
 12/16  17:00:00,250.932134238,27.6911419207,1.00244479624,0.0,62.886420148,41.4019203762,125.384957621,113.712353245,10.5075,1.16510437609
 12/16  18:00:00,260.478674737,27.6911419207,0.97928417122,0.0,62.886420148,41.4019203762,129.531206597,117.858584273,10.5075,1.16512232397
 12/16  19:00:00,241.793152901,27.6911419207,0.300539441681,0.0,34.9369000822,32.3179380704,152.23544023,142.897850555,8.1725,1.16508967418
 12/16  20:00:00,196.996319107,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,164.666194799,157.663875865,5.8375,1.16481893446
 12/16  21:00:00,184.662894907,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,167.422813034,161.565313034,5.8375,0.02
 12/16  22:00:00,139.634238077,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,135.506335771,130.83922581,3.5025,1.1646099614
 12/16  23:00:00,95.996536165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,129.692619847,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563283488,0.0,1.75125,1.16438283488
 12/17  01:00:00,100.562974626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,92.303787972,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556155902,0.0,1.75125,1.16431155902
 12/17  03:00:00,90.9197954491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,89.4216857454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,94.7980356949,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555474534,0.0,1.75125,1.16430474534
 12/17  06:00:00,92.9313231753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,131.640927028,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,299.933609638,296.411109638,3.5025,0.02
 12/17  08:00:00,134.709674888,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,296.184096629,291.517235634,3.5025,1.16436099489
 12/17  09:00:00,160.866378917,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,272.34845131,268.82595131,3.5025,0.02
 12/17  10:00:00,132.978690177,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,256.656144952,251.989200635,3.5025,1.16444431634
 12/17  11:00:00,167.751323889,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,209.010880475,201.985880475,7.005,0.02
 12/17  12:00:00,197.780444765,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,188.049031505,179.87916447,7.005,1.16486703483
 12/17  13:00:00,205.699677532,27.6911419207,0.132988684025,0.0,41.9242800987,36.8599292233,158.142797974,147.637906424,9.34,1.16489155025
 12/17  14:00:00,204.570451525,27.6911419207,0.351218877668,0.0,41.9242800987,36.8599292233,144.830531264,134.325667892,9.34,1.16486337209
 12/17  15:00:00,201.518376642,27.6911419207,0.596112891156,0.0,41.9242800987,36.8599292233,135.089696038,124.584827939,9.34,1.16486809906
 12/17  16:00:00,196.837688092,27.6911419207,0.689041705419,0.0,41.9242800987,36.8599292233,135.153219217,125.793219217,9.34,0.02
 12/17  17:00:00,197.004042365,27.6911419207,0.506239515067,0.0,41.9242800987,36.8599292233,159.503179585,148.998196643,9.34,1.16498294176
 12/17  18:00:00,176.90088479,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,212.893035689,204.723099113,7.005,1.16493657643
 12/17  19:00:00,182.599531096,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,238.265549104,232.430945088,4.67,1.16460401665
 12/17  20:00:00,162.769083188,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,247.951573648,242.116898155,4.67,1.16467549327
 12/17  21:00:00,154.260544169,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,259.768990247,255.078990247,4.67,0.02
 12/17  22:00:00,139.77092383,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,233.833505471,227.999046994,4.67,1.16445847757
 12/17  23:00:00,80.1327783156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,115.281005411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,86.9001078155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925079237,0.0,2.335,1.16425079237
 12/18  02:00:00,79.4999400899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,78.8527025006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,78.4464082454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924902839,0.0,2.335,1.16424902839
 12/18  05:00:00,85.0440200301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,92.7115194236,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,14.4641137,12.1091137,2.335,0.02
 12/18  07:00:00,137.644411693,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,371.690959106,365.856744477,4.67,1.16421462948
 12/18  08:00:00,140.190062379,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,332.220159664,327.530159664,4.67,0.02
 12/18  09:00:00,210.520011034,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,273.78280302,264.445630096,8.1725,1.16467292371
 12/18  10:00:00,238.179112249,27.6911419207,0.112886154162,0.0,62.886420148,41.4019203762,204.052408789,193.524908789,10.5075,0.02
 12/18  11:00:00,231.875208969,27.6911419207,0.401501401815,0.0,62.886420148,41.4019203762,157.768483195,146.0959564,10.5075,1.16502679505
 12/18  12:00:00,267.949063196,27.6911419207,1.06824397841,0.0,62.886420148,41.4019203762,115.686509754,102.868401444,10.5075,2.31060831086
 12/18  13:00:00,255.513237871,27.6911419207,1.89439423895,0.0,62.886420148,41.4019203762,83.3174856665,71.6446292895,10.5075,1.16535637694
 12/18  14:00:00,255.017334145,27.6911419207,2.5337943072,0.0,62.886420148,41.4019203762,64.6565726244,52.9837469401,10.5075,1.1653256843
 12/18  15:00:00,250.167882039,27.6911419207,2.71658232231,0.0,62.886420148,41.4019203762,61.6912614889,50.0186952905,10.5075,1.16506619833
 12/18  16:00:00,243.158327841,27.6911419207,2.40436272268,0.0,62.886420148,41.4019203762,75.7498571166,64.0772962862,10.5075,1.16506083032
 12/18  17:00:00,245.127959966,27.6911419207,2.26033930722,0.0,62.886420148,41.4019203762,87.8543397846,76.1817338346,10.5075,1.16510595006
 12/18  18:00:00,254.043447158,27.6911419207,2.07666920759,0.0,62.886420148,41.4019203762,100.129342364,88.4566749945,10.5075,1.16516736914
 12/18  19:00:00,247.194013337,27.6911419207,0.93360140178,0.0,41.9242800987,36.8599292233,133.415755185,122.910642372,9.34,1.16511281303
 12/18  20:00:00,230.922263702,27.6911419207,0.722480779859,0.0,41.9242800987,36.8599292233,149.738578314,139.233668364,9.34,1.16490994926
 12/18  21:00:00,205.103437786,27.6911419207,0.425780139296,0.0,34.9369000822,32.3179380704,157.681113752,148.34369604,8.1725,1.16491771231
 12/18  22:00:00,147.255154013,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,128.988911544,123.154283786,4.67,1.164627758
 12/18  23:00:00,89.896992918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,123.609623193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934018227,0.0,2.335,1.16434018227
 12/19  01:00:00,93.8867571357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,85.5529970226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,84.135506393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,83.0152856251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926704843,0.0,2.335,1.16426704843
 12/19  05:00:00,104.056323738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,103.130145852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,155.166869148,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,309.35954808,303.52531485,4.67,1.16423323012
 12/19  08:00:00,149.607955458,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,293.470138161,288.780138161,4.67,0.02
 12/19  09:00:00,209.517822884,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,266.679970958,257.342785801,8.1725,1.16468515652
 12/19  10:00:00,233.532301977,27.6911419207,0.0639932759551,0.0,62.886420148,41.4019203762,230.665577368,218.993271965,10.5075,1.16480540305
 12/19  11:00:00,224.128414791,27.6911419207,0.0357677797411,0.0,62.886420148,41.4019203762,209.17397483,197.50154817,10.5075,1.16492666062
 12/19  12:00:00,255.004806215,27.6911419207,0.223874965122,0.0,62.886420148,41.4019203762,187.372521084,175.699584352,10.5075,1.16543673217
 12/19  13:00:00,235.208590594,27.6911419207,0.424353226999,0.0,62.886420148,41.4019203762,171.549090211,159.876066426,10.5075,1.16552378454
 12/19  14:00:00,232.395650324,27.6911419207,0.56416793211,0.0,62.886420148,41.4019203762,162.713964138,151.040969492,10.5075,1.16549464565
 12/19  15:00:00,228.93016018,27.6911419207,0.746558113937,0.0,62.886420148,41.4019203762,154.923494439,142.105672431,10.5075,2.31032200811
 12/19  16:00:00,225.535621522,27.6911419207,0.851355906954,0.0,62.886420148,41.4019203762,153.067508607,141.394988306,10.5075,1.16502030092
 12/19  17:00:00,228.368316352,27.6911419207,0.726245190119,0.0,62.886420148,41.4019203762,172.876551086,161.203971593,10.5075,1.16507949355
 12/19  18:00:00,237.743935972,27.6911419207,0.426485999112,0.0,62.886420148,41.4019203762,199.383431781,187.710776688,10.5075,1.16515509307
 12/19  19:00:00,236.299056524,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,227.25852416,216.753483857,9.34,1.16504030262
 12/19  20:00:00,213.173879215,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,248.260912168,238.900912168,9.34,0.02
 12/19  21:00:00,188.558787941,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,265.346304096,256.008893234,8.1725,1.16491086197
 12/19  22:00:00,133.130329977,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,240.197287627,234.36262503,4.67,1.1646625962
 12/19  23:00:00,79.593427261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,115.320909725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993515238,0.0,2.335,1.1643515238
 12/20  01:00:00,84.713970241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,77.7457531135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  03:00:00,77.5508188664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925281518,0.0,2.335,1.16425281518
 12/20  04:00:00,89.6530365868,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,27.006323707,24.651323707,2.335,0.02
 12/20  05:00:00,96.3159601196,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,26.9788065252,24.6238065252,2.335,0.02
 12/20  06:00:00,91.9652125278,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,19.1743677323,15.6750900022,2.335,1.16427773015
 12/20  07:00:00,137.322588464,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,380.062934773,375.372934773,4.67,0.02
 12/20  08:00:00,139.666904207,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,338.98939706,334.29939706,4.67,0.02
 12/20  09:00:00,209.382839963,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,286.102550968,276.765475611,8.1725,1.16457535764
 12/20  10:00:00,234.19820742,27.6911419207,0.0696648931584,0.0,62.886420148,41.4019203762,231.742369435,220.069968923,10.5075,1.16490051229
 12/20  11:00:00,225.126561963,27.6911419207,0.090434239019,0.0,62.886420148,41.4019203762,191.828768105,180.15637455,10.5075,1.16489355414
 12/20  12:00:00,257.031333354,27.6911419207,0.582329476583,0.0,62.886420148,41.4019203762,154.760991067,143.088150458,10.5075,1.16534060879
 12/20  13:00:00,239.83230122,27.6911419207,0.910438756594,0.0,62.886420148,41.4019203762,133.611800591,121.938891336,10.5075,1.16540925524
 12/20  14:00:00,238.432184103,27.6911419207,1.20782157983,0.0,62.886420148,41.4019203762,117.699685479,104.881426906,10.5075,2.31075857348
 12/20  15:00:00,235.254493873,27.6911419207,1.53953197478,0.0,62.886420148,41.4019203762,107.512343269,95.8395605351,10.5075,1.16528273357
 12/20  16:00:00,230.958582666,27.6911419207,1.67314138254,0.0,62.886420148,41.4019203762,108.151532252,96.4790510751,10.5075,1.1649811774
 12/20  17:00:00,233.487810505,27.6911419207,1.57306189027,0.0,62.886420148,41.4019203762,119.830149654,108.157611608,10.5075,1.16503804614
 12/20  18:00:00,241.217112507,27.6911419207,1.04686571432,0.0,62.886420148,41.4019203762,147.114991814,135.442380421,10.5075,1.16511139306
 12/20  19:00:00,238.789931372,27.6911419207,0.381187632115,0.0,41.9242800987,36.8599292233,182.802406431,172.297387823,9.34,1.16501860802
 12/20  20:00:00,222.250671548,27.6911419207,0.156134109385,0.0,41.9242800987,36.8599292233,201.883126361,191.378182325,9.34,1.16494403623
 12/20  21:00:00,196.833295275,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,208.264225266,198.926970814,8.1725,1.16475445174
 12/20  22:00:00,139.374609531,27.6911419207,0.0089269261861,0.0,13.9747600329,18.6919646116,187.681933215,182.991933215,4.67,0.02
 12/20  23:00:00,81.7924710352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947826369,0.0,2.335,1.16447826369
 12/20  24:00:00,116.765421168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,85.9758033807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,78.5507409109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992412238,0.0,2.335,1.1642412238
 12/21  03:00:00,78.1810616164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,77.937139342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,92.4656362532,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,17.901843118,15.546843118,2.335,0.02
 12/21  06:00:00,92.1417364994,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,20.3356102855,16.8363314009,2.335,1.16427888463
 12/21  07:00:00,137.060710839,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,411.141898743,406.451898743,4.67,0.02
 12/21  08:00:00,139.4791525,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,358.970382122,353.135890682,4.67,1.16449144002
 12/21  09:00:00,209.118401797,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,303.929702947,295.737202947,8.1725,0.02
 12/21  10:00:00,234.213574482,27.6911419207,0.0683453080533,0.0,62.886420148,41.4019203762,243.143798831,231.471464348,10.5075,1.16483448285
 12/21  11:00:00,225.78189128,27.6911419207,0.166854670689,0.0,62.886420148,41.4019203762,195.138418599,183.46581332,10.5075,1.1651052797
 12/21  12:00:00,259.951631545,27.6911419207,0.735482164871,0.0,62.886420148,41.4019203762,154.703158749,143.030391234,10.5075,1.16526751549
 12/21  13:00:00,244.520014736,27.6911419207,1.01759292613,0.0,62.886420148,41.4019203762,132.002393451,119.18425796,10.5075,2.310635491
 12/21  14:00:00,245.123579298,27.6911419207,1.54462011902,0.0,62.886420148,41.4019203762,107.234931708,95.5621434211,10.5075,1.16528828691
 12/21  15:00:00,243.663955067,27.6911419207,2.09972153791,0.0,62.886420148,41.4019203762,89.1245697691,77.4518245838,10.5075,1.16524518533
 12/21  16:00:00,238.684910799,27.6911419207,2.11533250005,0.0,62.886420148,41.4019203762,92.7203901425,81.0479246172,10.5075,1.16496552536
 12/21  17:00:00,239.890497451,27.6911419207,1.88241277489,0.0,62.886420148,41.4019203762,106.328793949,94.6562740073,10.5075,1.16501994217
 12/21  18:00:00,248.194533221,27.6911419207,1.61832848508,0.0,62.886420148,41.4019203762,120.33157199,108.658981049,10.5075,1.16509094115
 12/21  19:00:00,244.658262569,27.6911419207,0.913780634709,0.0,41.9242800987,36.8599292233,135.738451085,125.233430862,9.34,1.16502022288
 12/21  20:00:00,228.567172822,27.6911419207,0.788075853706,0.0,41.9242800987,36.8599292233,146.552806993,136.048019369,9.34,1.16478762399
 12/21  21:00:00,202.45534395,27.6911419207,0.525805404574,0.0,34.9369000822,32.3179380704,151.130771412,141.79347543,8.1725,1.16479598214
 12/21  22:00:00,142.854856093,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,123.354499163,118.664499163,4.67,0.02
 12/21  23:00:00,85.2162253548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994827435,0.0,2.335,1.1644827435
 12/21  24:00:00,120.662451132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,91.7731504611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923567409,0.0,2.335,1.16423567409
 12/22  02:00:00,83.3299825122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,82.4467298469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,83.1834481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,106.415528192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923599069,0.0,2.335,1.16423599069
 12/22  06:00:00,106.618087194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,160.295464094,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,222.70386589,218.01386589,4.67,0.02
 12/22  08:00:00,158.437187527,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,205.551496952,199.717002283,4.67,1.16449466921
 12/22  09:00:00,220.518585878,27.6911419207,0.0956450414497,0.0,34.9369000822,32.3179380704,176.33198225,168.13948225,8.1725,0.02
 12/22  10:00:00,252.447893644,27.6911419207,0.876657091394,0.0,62.886420148,41.4019203762,135.142449398,123.470066253,10.5075,1.1648831449
 12/22  11:00:00,248.197459621,27.6911419207,1.60076990166,0.0,62.886420148,41.4019203762,102.214255904,90.5418588018,10.5075,1.16489710182
 12/22  12:00:00,280.380519692,27.6911419207,2.15496003162,0.0,62.886420148,41.4019203762,78.3640188549,66.691301761,10.5075,1.16521709387
 12/22  13:00:00,263.108232247,27.6911419207,2.14739040624,0.0,62.886420148,41.4019203762,81.7691561414,68.9505410186,10.5075,2.31111512276
 12/22  14:00:00,256.9267039,27.6911419207,2.22865605771,0.0,62.886420148,41.4019203762,85.2285971912,73.555566978,10.5075,1.16553021314
 12/22  15:00:00,244.57519098,27.6911419207,1.77857626672,0.0,62.886420148,41.4019203762,105.929266773,94.2565372444,10.5075,1.16522952819
 12/22  16:00:00,233.064243275,27.6911419207,0.867453001509,0.0,62.886420148,41.4019203762,150.362761231,138.690289488,10.5075,1.1649717421
 12/22  17:00:00,232.141117692,27.6911419207,0.400567863694,0.0,62.886420148,41.4019203762,192.013794026,180.341270346,10.5075,1.16502367996
 12/22  18:00:00,238.993968187,27.6911419207,0.177061870653,0.0,62.886420148,41.4019203762,214.779226557,203.10663431,10.5075,1.16509224686
 12/22  19:00:00,236.853890349,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,221.164369521,210.659325763,9.34,1.16504375774
 12/22  20:00:00,213.671006209,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,231.863518764,221.358673229,9.34,1.1648455349
 12/22  21:00:00,189.439756983,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,241.263324091,231.925964651,8.1725,1.16485943983
 12/22  22:00:00,133.659121959,27.6911419207,0.00857103832046,0.0,13.9747600329,18.6919646116,215.038681948,209.204034651,4.67,1.16464729646
 12/22  23:00:00,79.8204960933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,115.369500702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928697159,0.0,2.335,1.16428697159
 12/23  01:00:00,82.1074875827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,75.624173108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,75.3990842714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554791407,0.0,1.75125,1.16429791407
 12/23  04:00:00,87.4717044768,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,26.2683293257,24.4970793257,1.75125,0.02
 12/23  05:00:00,94.1096622335,12.0528460961,0.0,0.0,3.49369000822,6.81298672936,26.5388309836,24.7675809836,1.75125,0.02
 12/23  06:00:00,89.6304676532,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,23.0049833928,20.0894179871,1.75125,1.16431540567
 12/23  07:00:00,122.663162428,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,429.017425977,425.494925977,3.5025,0.02
 12/23  08:00:00,124.939121331,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,391.407620746,386.740493121,3.5025,1.16462762431
 12/23  09:00:00,181.06635334,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,354.967469359,349.109969359,5.8375,0.02
 12/23  10:00:00,198.175097126,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,320.421223052,309.916456917,9.34,1.16476613512
 12/23  11:00:00,222.971702259,27.6911419207,0.0,0.0,62.886420148,41.4019203762,305.898145511,294.225522772,10.5075,1.16512273962
 12/23  12:00:00,253.725150215,27.6911419207,0.0,0.0,62.886420148,41.4019203762,304.886961241,293.214265633,10.5075,1.16519560779
 12/23  13:00:00,233.46272344,27.6911419207,0.0,0.0,62.886420148,41.4019203762,314.270987941,302.597979483,10.5075,1.16550845805
 12/23  14:00:00,230.21652203,27.6911419207,0.0,0.0,62.886420148,41.4019203762,309.529077666,296.710604453,10.5075,2.31097321237
 12/23  15:00:00,226.354260887,27.6911419207,0.0,0.0,62.886420148,41.4019203762,305.993786625,294.321168109,10.5075,1.16511851561
 12/23  16:00:00,222.929814226,27.6911419207,0.0,0.0,62.886420148,41.4019203762,310.579584796,298.906899273,10.5075,1.16518552251
 12/23  17:00:00,226.287684902,27.6911419207,0.0,0.0,62.886420148,41.4019203762,313.378827117,301.70609124,10.5075,1.16523587721
 12/23  18:00:00,236.426248575,27.6911419207,0.0,0.0,62.886420148,41.4019203762,324.463590193,312.791063507,10.5075,1.16502668537
 12/23  19:00:00,222.078674007,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,359.221664423,349.884142742,8.1725,1.16502168173
 12/23  20:00:00,176.337752839,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,386.044841177,379.04251672,5.8375,1.16482445709
 12/23  21:00:00,166.152192416,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,403.141630752,396.139437584,5.8375,1.16469316754
 12/23  22:00:00,123.541850394,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,388.224108674,384.701608674,3.5025,0.02
 12/23  23:00:00,76.6485119343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578935061,0.0,1.75125,1.16453935061
 12/23  24:00:00,120.757496916,8.03523073074,0.0,0.0,3.49369000822,6.81298672936,29.6257338297,27.8544838297,1.75125,0.02
 12/24  01:00:00,91.5125729671,10.3440429102,0.0,0.0,3.49369000822,6.81298672936,37.1104784343,34.1948974788,1.75125,1.16433095548
 12/24  02:00:00,91.1451592983,16.2986992711,0.0,0.0,3.49369000822,6.81298672936,74.002714078,72.231464078,1.75125,0.02
 12/24  03:00:00,91.0767575993,16.1066957327,0.0,0.0,3.49369000822,6.81298672936,78.3892804255,76.6180304255,1.75125,0.02
 12/24  04:00:00,87.9347999036,13.0150524177,0.0,0.0,3.49369000822,6.81298672936,69.5093953587,66.5938341576,1.75125,1.16431120107
 12/24  05:00:00,98.5353118919,17.2946867964,0.0,0.0,3.49369000822,6.81298672936,107.023387218,105.252137218,1.75125,0.02
 12/24  06:00:00,98.8637398043,17.8270378219,0.0,0.0,3.49369000822,6.81298672936,109.32316396,107.55191396,1.75125,0.02
 12/24  07:00:00,122.507306556,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,651.367699175,646.700900156,3.5025,1.16429901913
 12/24  08:00:00,124.52492971,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,613.96920885,610.44670885,3.5025,0.02
 12/24  09:00:00,153.337879096,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,539.552086657,534.885175425,3.5025,1.16441123206
 12/24  10:00:00,125.67188507,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,520.123166192,516.600666192,3.5025,0.02
 12/24  11:00:00,160.418820943,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,476.703452129,468.533694578,7.005,1.16475755109
 12/24  12:00:00,191.942319856,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,452.480934671,444.311167908,7.005,1.16476676248
 12/24  13:00:00,199.103125447,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,416.4798795,407.1198795,9.34,0.02
 12/24  14:00:00,196.169426653,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,391.62583821,381.120895283,9.34,1.1649429272
 12/24  15:00:00,192.406782982,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,377.002618597,366.49783725,9.34,1.16478134759
 12/24  16:00:00,188.994897852,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,369.82563883,359.320787457,9.34,1.1648513731
 12/24  17:00:00,192.395133922,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,360.219005165,349.714028123,9.34,1.1649770419
 12/24  18:00:00,174.128161575,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,416.458954597,408.289012626,7.005,1.16494197035
 12/24  19:00:00,180.70941868,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,444.234085382,439.544085382,4.67,0.02
 12/24  20:00:00,160.634123971,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,461.062294316,455.227579504,4.67,1.1647148127
 12/24  21:00:00,151.770264543,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,471.696776679,465.862184228,4.67,1.16459245143
 12/24  22:00:00,137.697678625,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,440.796771506,436.106771506,4.67,0.02
 12/24  23:00:00,76.4942848603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156586486,0.0,1.75125,1.1644086486
 12/24  24:00:00,120.957298999,8.25515622793,0.0,0.0,3.49369000822,6.81298672936,24.0209714078,22.2497214078,1.75125,0.02
 12/25  01:00:00,93.8549999364,12.4926970905,0.0,0.0,3.49369000822,6.81298672936,39.5687595661,37.7975095661,1.75125,0.02
 12/25  02:00:00,90.4400987989,15.3245054558,0.0,0.0,3.49369000822,6.81298672936,45.193834816,42.2782522585,1.75125,1.16433255756
 12/25  03:00:00,87.7087949248,12.6735966565,0.0,0.0,3.49369000822,6.81298672936,32.3355674989,30.5643174989,1.75125,0.02
 12/25  04:00:00,92.0225873757,17.0326677831,0.0,0.0,3.49369000822,6.81298672936,47.1156944584,45.3444444584,1.75125,0.02
 12/25  05:00:00,97.1501818448,15.5193442189,0.0,0.0,3.49369000822,6.81298672936,57.1975266646,54.2819596594,1.75125,1.16431700521
 12/25  06:00:00,94.2084463216,12.8684354196,0.0,0.0,3.49369000822,6.81298672936,43.1285790979,41.3573290979,1.75125,0.02
 12/25  07:00:00,122.523944634,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,524.639697371,521.117197371,3.5025,0.02
 12/25  08:00:00,124.852919894,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,474.556732353,469.889830208,3.5025,1.16440214566
 12/25  09:00:00,153.53364461,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,413.937082541,410.414582541,3.5025,0.02
 12/25  10:00:00,126.136179564,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,389.759294348,385.092315926,3.5025,1.16447842228
 12/25  11:00:00,160.857817715,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,344.008480352,336.983480352,7.005,0.02
 12/25  12:00:00,192.187317724,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,324.454726734,316.284877536,7.005,1.16484919837
 12/25  13:00:00,199.652662303,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,286.937028081,276.432063494,9.34,1.1649645876
 12/25  14:00:00,197.244331375,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,263.810102871,253.305253856,9.34,1.16484901591
 12/25  15:00:00,193.711330359,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,249.779818046,239.274944033,9.34,1.16487401282
 12/25  16:00:00,190.710041381,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,238.633412594,228.128458769,9.34,1.16495382498
 12/25  17:00:00,194.597992731,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,239.453203036,228.948311578,9.34,1.16489145783
 12/25  18:00:00,175.706746769,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,292.19079114,285.16579114,7.005,0.02
 12/25  19:00:00,181.199024448,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,340.993362964,335.158683293,4.67,1.16467967147
 12/25  20:00:00,161.196124697,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,355.279421257,349.444666401,4.67,1.16475485567
 12/25  21:00:00,152.373951086,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,368.48487692,363.79487692,4.67,0.02
 12/25  22:00:00,138.000921404,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,341.386551518,335.552080414,4.67,1.16447110444
 12/25  23:00:00,77.1832604274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.907883428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557550285,0.0,1.75125,1.16432550285
 12/26  01:00:00,91.8752269959,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,22.6751264523,20.3201264523,2.335,0.02
 12/26  02:00:00,86.1334481443,8.47508172512,0.0,0.0,3.49369000822,9.08398230582,26.6565070246,24.3015070246,2.335,0.02
 12/26  03:00:00,91.3989763012,13.9606341144,0.0,0.0,3.49369000822,9.08398230582,48.7608342908,45.2615342903,2.335,1.16430000048
 12/26  04:00:00,93.2544393465,15.7624047469,0.0,0.0,3.49369000822,9.08398230582,54.478661959,52.123661959,2.335,0.02
 12/26  05:00:00,112.926665402,13.0150524177,0.0,0.0,3.49369000822,9.08398230582,46.568517604,44.213517604,2.335,0.02
 12/26  06:00:00,115.942780713,16.2533127308,0.0,0.0,3.49369000822,9.08398230582,72.1063168687,69.7513168687,2.335,0.02
 12/26  07:00:00,153.346342241,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,539.439033083,533.60475413,4.67,1.16427895389
 12/26  08:00:00,148.005266838,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,503.413076539,498.723076539,4.67,0.02
 12/26  09:00:00,208.455601015,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,442.248567423,432.911411535,8.1725,1.16465588824
 12/26  10:00:00,232.37287239,27.6911419207,0.0,0.0,62.886420148,41.4019203762,373.764571004,362.09232053,10.5075,1.16475047441
 12/26  11:00:00,222.638328854,27.6911419207,0.0,0.0,62.886420148,41.4019203762,334.604225883,322.931655667,10.5075,1.16507021604
 12/26  12:00:00,253.549472048,27.6911419207,0.0,0.0,62.886420148,41.4019203762,301.481921796,289.809112749,10.5075,1.16530904665
 12/26  13:00:00,233.243410401,27.6911419207,0.0,0.0,62.886420148,41.4019203762,276.006279082,264.33339061,10.5075,1.16538847188
 12/26  14:00:00,229.856212109,27.6911419207,0.0,0.0,62.886420148,41.4019203762,257.270447872,244.452201948,10.5075,2.3107459243
 12/26  15:00:00,226.094660336,27.6911419207,0.0,0.0,62.886420148,41.4019203762,247.833327727,236.1605383,10.5075,1.1652894271
 12/26  16:00:00,222.709722149,27.6911419207,0.0,0.0,62.886420148,41.4019203762,243.205357922,231.532864074,10.5075,1.16499384813
 12/26  17:00:00,226.128678298,27.6911419207,0.0,0.0,62.886420148,41.4019203762,252.561191538,240.888630875,10.5075,1.16506066369
 12/26  18:00:00,236.320784737,27.6911419207,0.0,0.0,62.886420148,41.4019203762,269.14790536,257.475261172,10.5075,1.16514418853
 12/26  19:00:00,235.799879496,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,274.511965468,264.006906077,9.34,1.16505939056
 12/26  20:00:00,213.022756771,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,279.192088829,268.687290371,9.34,1.16479845804
 12/26  21:00:00,188.479306165,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,285.219825855,275.882516048,8.1725,1.16480980606
 12/26  22:00:00,133.080619215,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,252.2527956,247.5627956,4.67,0.02
 12/26  23:00:00,79.4838448536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994836787,0.0,2.335,1.1644836787
 12/26  24:00:00,115.410958048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,84.9625591681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,78.0014546679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930074618,0.0,2.335,1.16430074618
 12/27  03:00:00,77.597860941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,85.5174339912,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,15.7302533626,13.3752533626,2.335,0.02
 12/27  05:00:00,92.3628210077,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.5243484136,13.0250756344,2.335,1.16427277921
 12/27  06:00:00,92.0401820779,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.5059481692,14.1509481692,2.335,0.02
 12/27  07:00:00,137.264915604,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,387.94869049,383.25869049,4.67,0.02
 12/27  08:00:00,139.233897169,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,374.93880861,369.104362409,4.67,1.16444620065
 12/27  09:00:00,208.669290953,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,327.874580372,319.682080372,8.1725,0.02
 12/27  10:00:00,233.285827032,27.6911419207,0.0,0.0,62.886420148,41.4019203762,272.765957516,261.093816375,10.5075,1.16464114067
 12/27  11:00:00,223.528412064,27.6911419207,0.0,0.0,62.886420148,41.4019203762,259.398195558,247.725720414,10.5075,1.16497514326
 12/27  12:00:00,254.44491362,27.6911419207,0.0361078064814,0.0,62.886420148,41.4019203762,230.976116616,219.303243788,10.5075,1.16537282756
 12/27  13:00:00,234.497571363,27.6911419207,0.0,0.0,62.886420148,41.4019203762,227.398864408,214.58048843,10.5075,2.31087597867
 12/27  14:00:00,231.01900241,27.6911419207,0.0,0.0,62.886420148,41.4019203762,234.570140038,222.897217431,10.5075,1.16542260714
 12/27  15:00:00,227.254599408,27.6911419207,0.0,0.0,62.886420148,41.4019203762,229.737266332,218.064639399,10.5075,1.16512693316
 12/27  16:00:00,223.973180816,27.6911419207,0.0,0.0,62.886420148,41.4019203762,221.335811461,209.663196966,10.5075,1.16511449525
