Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  17:00:00,227.420393272,27.6911419207,0.0,0.0,62.886420148,41.4019203762,222.229661154,210.556982516,10.5075,1.16517863773
 12/27  18:00:00,237.444991659,27.6911419207,0.0,0.0,62.886420148,41.4019203762,233.177776888,221.505266032,10.5075,1.16501085638
 12/27  19:00:00,236.624169798,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,243.694544608,233.189575421,9.34,1.16496918699
 12/27  20:00:00,220.230972161,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,262.552657646,252.047881264,9.34,1.16477638186
 12/27  21:00:00,195.106375924,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,285.852231792,276.514934324,8.1725,1.16479746769
 12/27  22:00:00,138.049238997,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,274.001972201,268.167309014,4.67,1.16466318698
 12/27  23:00:00,79.606953622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,115.273045317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,84.3484905401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992261814,0.0,2.335,1.1642261814
 12/28  02:00:00,77.7935938605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,85.765331872,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,16.5223360182,14.1673360182,2.335,0.02
 12/28  04:00:00,85.8675132824,8.03523073074,0.0,0.0,3.49369000822,9.08398230582,19.7336794963,16.2344152978,2.335,1.16426419844
 12/28  05:00:00,96.407976225,12.1261545952,0.0,0.0,3.49369000822,9.08398230582,31.5941097949,29.2391097949,2.335,0.02
 12/28  06:00:00,96.4081984948,12.4926970905,0.0,0.0,3.49369000822,9.08398230582,35.7164683807,33.3614683807,2.335,0.02
 12/28  07:00:00,137.046839383,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,450.105513619,444.271244887,4.67,1.16426873238
 12/28  08:00:00,139.198193688,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,413.586457044,408.896457044,4.67,0.02
 12/28  09:00:00,208.567732241,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,346.741201946,337.404101969,8.1725,1.16459997716
 12/28  10:00:00,232.931656256,27.6911419207,0.0,0.0,62.886420148,41.4019203762,286.548142285,274.875907046,10.5075,1.16473523894
 12/28  11:00:00,223.486043969,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.147486968,256.619986968,10.5075,0.02
 12/28  12:00:00,254.314106244,27.6911419207,0.0160466476935,0.0,62.886420148,41.4019203762,244.728205695,231.909843141,10.5075,2.31086255385
 12/28  13:00:00,234.485522707,27.6911419207,0.0,0.0,62.886420148,41.4019203762,226.652559748,214.979550368,10.5075,1.16550938055
 12/28  14:00:00,231.541466693,27.6911419207,0.0,0.0,62.886420148,41.4019203762,211.09491898,199.421924526,10.5075,1.16549445469
 12/28  15:00:00,227.793325296,27.6911419207,0.0531506704377,0.0,62.886420148,41.4019203762,203.913742482,191.095889596,10.5075,2.3103528867
 12/28  16:00:00,224.29422633,27.6911419207,0.121747605904,0.0,62.886420148,41.4019203762,202.760701479,191.088147363,10.5075,1.16505411578
 12/28  17:00:00,227.155229901,27.6911419207,0.0,0.0,62.886420148,41.4019203762,220.351405514,208.678777315,10.5075,1.16512819964
 12/28  18:00:00,236.960363216,27.6911419207,0.0,0.0,62.886420148,41.4019203762,238.269508273,226.596789284,10.5075,1.16521898873
 12/28  19:00:00,236.222427021,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,248.632396335,238.127280701,9.34,1.16511563397
 12/28  20:00:00,220.017908826,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,256.113034796,245.608211799,9.34,1.16482299614
 12/28  21:00:00,195.14909724,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,260.547272585,252.354772585,8.1725,0.02
 12/28  22:00:00,138.093622505,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,238.931117782,233.0964107,4.67,1.16470708211
 12/28  23:00:00,79.7047985501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,115.322743954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936372711,0.0,2.335,1.16436372711
 12/29  01:00:00,84.5911356953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,77.6778693552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,89.612173293,12.0528460961,0.0,0.0,3.49369000822,9.08398230582,35.1894416364,31.6901603502,2.335,1.16428128618
 12/29  04:00:00,89.8645218762,12.3460800924,0.0,0.0,3.49369000822,9.08398230582,40.7506641869,38.3956641869,2.335,0.02
 12/29  05:00:00,109.555255178,9.64854517078,0.0,0.0,3.49369000822,9.08398230582,32.9428483598,30.5878483598,2.335,0.02
 12/29  06:00:00,115.563851322,15.8592043374,0.0,0.0,3.49369000822,9.08398230582,58.9510634993,55.4517947187,2.335,1.16426878056
 12/29  07:00:00,153.327705551,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,502.504887744,497.814887744,4.67,0.02
 12/29  08:00:00,147.960409992,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,469.439570342,464.749570342,4.67,0.02
 12/29  09:00:00,208.423986952,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,419.043874129,409.706679152,8.1725,1.16469497644
 12/29  10:00:00,232.317221271,27.6911419207,0.0,0.0,62.886420148,41.4019203762,361.661540106,349.989283974,10.5075,1.16475613267
 12/29  11:00:00,222.578178661,27.6911419207,0.0,0.0,62.886420148,41.4019203762,334.319869547,322.647325547,10.5075,1.16504400058
 12/29  12:00:00,253.5245688,27.6911419207,0.0,0.0,62.886420148,41.4019203762,306.637655868,294.964933974,10.5075,1.16522189372
 12/29  13:00:00,233.204659873,27.6911419207,0.0,0.0,62.886420148,41.4019203762,289.595198092,276.777114455,10.5075,2.31058363648
 12/29  14:00:00,229.868228659,27.6911419207,0.0,0.0,62.886420148,41.4019203762,272.951880589,261.279099604,10.5075,1.16528098488
 12/29  15:00:00,226.08999048,27.6911419207,0.0,0.0,62.886420148,41.4019203762,265.210993733,253.53824454,10.5075,1.16524919359
 12/29  16:00:00,222.68837597,27.6911419207,0.0,0.0,62.886420148,41.4019203762,267.570287706,255.897810071,10.5075,1.16497763451
 12/29  17:00:00,226.11081899,27.6911419207,0.0,0.0,62.886420148,41.4019203762,280.663933984,268.991389174,10.5075,1.16504480953
 12/29  18:00:00,236.278745199,27.6911419207,0.0,0.0,62.886420148,41.4019203762,297.476846805,285.804217936,10.5075,1.16512886909
 12/29  19:00:00,235.762747787,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,315.902962121,305.397893229,9.34,1.16506889169
 12/29  20:00:00,212.962219434,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,334.776235809,324.271391563,9.34,1.16484424596
 12/29  21:00:00,188.398797399,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,351.247903849,341.910540124,8.1725,1.16486372522
 12/29  22:00:00,133.026933836,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,335.064700941,330.374700941,4.67,0.02
 12/29  23:00:00,79.1447330331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947873463,0.0,2.335,1.16447873463
 12/29  24:00:00,115.092565325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,89.8059666595,8.18184772886,0.0,0.0,3.49369000822,6.81298672936,25.2351036661,22.319443246,1.75125,1.16441042005
 12/30  02:00:00,88.756687447,13.7159779437,0.0,0.0,3.49369000822,6.81298672936,47.3579441796,45.5866941796,1.75125,0.02
 12/30  03:00:00,90.2726301378,15.1778884577,0.0,0.0,3.49369000822,6.81298672936,54.8891748979,51.9735632307,1.75125,1.16436166724
 12/30  04:00:00,87.9578160938,13.0150524177,0.0,0.0,3.49369000822,6.81298672936,43.5131570226,41.7419070226,1.75125,0.02
 12/30  05:00:00,98.301684588,17.0326677831,0.0,0.0,3.49369000822,6.81298672936,58.2965274959,56.5252774959,1.75125,0.02
 12/30  06:00:00,96.1941398743,15.3727272208,0.0,0.0,3.49369000822,6.81298672936,70.8777987477,67.962220669,1.75125,1.16432807866
 12/30  07:00:00,122.55398332,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,549.503123548,545.980623548,3.5025,0.02
 12/30  08:00:00,124.596147184,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,508.447632017,504.925132017,3.5025,0.02
 12/30  09:00:00,180.861956392,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,462.418147009,455.415949807,5.8375,1.16469720253
 12/30  10:00:00,197.927082429,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,396.371602156,385.866817152,9.34,1.16478500359
 12/30  11:00:00,222.672368412,27.6911419207,0.0,0.0,62.886420148,41.4019203762,351.612174571,339.93968429,10.5075,1.16499028168
 12/30  12:00:00,253.587780485,27.6911419207,0.0,0.0,62.886420148,41.4019203762,326.964999816,315.292145553,10.5075,1.16535426229
 12/30  13:00:00,233.424493914,27.6911419207,0.0,0.0,62.886420148,41.4019203762,304.328726366,292.655824127,10.5075,1.16540223946
 12/30  14:00:00,230.013784435,27.6911419207,0.0,0.0,62.886420148,41.4019203762,291.535771241,278.71747797,10.5075,2.31079327089
 12/30  15:00:00,226.173669214,27.6911419207,0.0,0.0,62.886420148,41.4019203762,285.655704777,273.982906955,10.5075,1.16529782223
 12/30  16:00:00,222.749375279,27.6911419207,0.0,0.0,62.886420148,41.4019203762,281.85193899,270.179321621,10.5075,1.16511736872
 12/30  17:00:00,226.149662611,27.6911419207,0.0,0.0,62.886420148,41.4019203762,294.401375776,282.728697102,10.5075,1.16517867348
 12/30  18:00:00,236.335782596,27.6911419207,0.0,0.0,62.886420148,41.4019203762,307.557747147,295.885024139,10.5075,1.16522300864
 12/30  19:00:00,222.043249844,27.6911419207,0.0,0.0,34.9369000822,32.3179380704,344.93802543,335.600543221,8.1725,1.16498220903
 12/30  20:00:00,176.388221166,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,371.330463275,364.327967498,5.8375,1.16499577766
 12/30  21:00:00,166.139488642,27.6911419207,0.0,0.0,20.9621400493,23.2339557645,378.682161295,371.679818848,5.8375,1.16484244719
 12/30  22:00:00,123.553638493,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,359.4832751,355.9607751,3.5025,0.02
 12/30  23:00:00,76.7724392965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580570929,0.0,1.75125,1.16455570929
 12/30  24:00:00,112.760178999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,93.8581375611,12.4926970905,0.0,0.0,3.49369000822,6.81298672936,43.0579585623,40.1423662657,1.75125,1.16434229658
 12/31  02:00:00,89.7659789155,14.7399891666,0.0,0.0,3.49369000822,6.81298672936,46.9944828019,45.2232328019,1.75125,0.02
 12/31  03:00:00,87.9650188963,12.8684354196,0.0,0.0,3.49369000822,6.81298672936,47.8170549501,46.0458049501,1.75125,0.02
 12/31  04:00:00,91.1244587815,16.2533127308,0.0,0.0,3.49369000822,6.81298672936,76.8243084439,73.9087395048,1.75125,1.16431893918
 12/31  05:00:00,97.8993258824,16.2986992711,0.0,0.0,3.49369000822,6.81298672936,76.6100291012,74.8387791012,1.75125,0.02
 12/31  06:00:00,94.0413666743,12.8684354196,0.0,0.0,3.49369000822,6.81298672936,63.7432589978,61.9720089978,1.75125,0.02
 12/31  07:00:00,122.34654352,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,620.61091103,615.944119239,3.5025,1.16429179125
 12/31  08:00:00,124.597348806,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,582.598823292,579.076323292,3.5025,0.02
 12/31  09:00:00,153.361667375,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,488.731081018,484.064169914,3.5025,1.16441110464
 12/31  10:00:00,125.806760161,27.6911419207,0.0,0.0,6.98738001645,14.1499734587,436.196476633,432.673976633,3.5025,0.02
 12/31  11:00:00,160.593098206,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,384.73349786,376.563727989,7.005,1.1647698702
 12/31  12:00:00,192.040873722,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,365.614223131,357.444434784,7.005,1.1647883474
 12/31  13:00:00,199.249648981,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,333.650952909,324.290952909,9.34,0.02
 12/31  14:00:00,196.346106037,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,315.14387833,304.638902242,9.34,1.16497608828
 12/31  15:00:00,192.521131613,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,296.236807448,285.731985341,9.34,1.16482210679
 12/31  16:00:00,189.078558712,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,294.270173638,283.765271399,9.34,1.16490223957
 12/31  17:00:00,192.484636976,27.6911419207,0.0,0.0,41.9242800987,36.8599292233,304.654808722,294.149978013,9.34,1.16483070922
 12/31  18:00:00,174.217660313,27.6911419207,0.0,0.0,27.9495200658,27.7759469175,386.624938228,378.455084547,7.005,1.16485368086
 12/31  19:00:00,180.763718552,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,418.053249353,413.363249353,4.67,0.02
 12/31  20:00:00,160.69662383,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,441.933926986,436.099135748,4.67,1.16479123809
 12/31  21:00:00,151.872667571,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,449.319404588,443.484869627,4.67,1.16453496137
 12/31  22:00:00,137.730477543,27.6911419207,0.0,0.0,13.9747600329,18.6919646116,404.783270145,400.093270145,4.67,0.02
 12/31  23:00:00,76.707286671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565203787,0.0,1.75125,1.16440203787
 12/31  24:00:00,116.826520846,4.09092386443,0.0,0.0,3.49369000822,6.81298672936,14.2471309831,12.4758809831,1.75125,0.02
